ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/21/2017 00:00,2,0.000,ALERT,213.96,300.57,59.991,1498017603,"201051344000645","219011344069620",0.00,13.70,0,297.87,302.07,0.0,0.0,0.000,747951.0,747951.0,10704,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498017605,2128814.00
06/21/2017 00:00,2,0.000,ALERT,212.61,298.77,59.981,1498017603,"274151322000085","219011344069620",0.00,14.00,0,296.66,301.47,0.0,0.0,0.000,961730.7,961730.7,10645,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498017607,2128815.00
06/21/2017 00:00,2,0.000,ALERT,214.19,300.27,59.986,1498017603,"201051344000633","219011344069620",0.00,13.00,0,296.06,301.47,0.0,0.0,0.000,734655.5,734655.5,10747,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498017609,2128816.00
06/21/2017 00:00,2,0.000,ALERT,213.51,300.57,59.991,1498017603,"201051344000469","219011344069620",0.00,12.70,0,296.66,301.77,0.0,0.0,0.000,737907.9,737907.9,10716,0,0,0,L,1122011218,0,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498017610,2128817.00
06/21/2017 00:00,2,0.000,ALERT,213.06,299.67,59.981,1498017603,"201051344000646","219011344069620",0.00,12.70,0,296.36,300.87,0.0,0.0,0.000,733325.1,733325.1,10717,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498017612,2128818.00
06/21/2017 00:00,2,0.000,ALERT,212.61,299.37,59.986,1498017603,"274151322000052","219011344069620",0.00,14.00,0,296.66,301.77,0.0,0.0,0.000,999470.1,999470.1,10646,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498017614,2128819.00
06/21/2017 00:00,2,0.000,ALERT,213.74,300.57,59.996,1498017603,"201051344000585","219011344069620",0.00,13.30,0,296.96,301.17,0.0,0.0,0.000,745750.8,745750.8,10715,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498017616,2128820.00
06/21/2017 00:00,2,0.000,ALERT,213.29,300.27,59.996,1498017603,"201051344001230","219011344069620",0.00,13.00,0,297.57,301.47,0.0,0.0,0.000,737967.6,737967.6,10725,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498017618,2128821.00
06/21/2017 00:00,2,0.000,ALERT,213.96,301.17,60.002,1498017603,"201051344000582","219011344069620",0.00,12.70,0,297.87,302.07,0.0,0.0,0.000,727403.8,727403.8,10707,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498017620,2128822.00
06/21/2017 00:00,2,0.000,ALERT,212.83,299.97,60.002,1498017603,"201051344000955","219011344069620",0.00,13.30,0,297.26,301.17,0.0,0.0,0.000,746720.7,746720.7,10726,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498017621,2128823.00
06/21/2017 00:00,2,0.000,ALERT,213.06,298.47,59.996,1498017603,"274151322000094","219011344069620",0.00,13.70,0,296.36,300.87,0.0,0.0,0.000,821278.7,821278.7,10917,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498017623,2128824.00
06/21/2017 00:00,2,0.000,ALERT,213.51,301.17,59.996,1498017603,"201051344000579","219011344069620",0.00,13.30,0,298.47,302.98,0.0,0.0,0.000,756096.8,756096.8,10710,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498017625,2128825.00
06/21/2017 00:00,2,0.000,ALERT,213.06,300.27,60.034,1498017603,"201051344000890","219011344069620",0.00,13.30,0,297.87,302.37,0.0,0.0,0.000,740724.4,740724.4,10720,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498017627,2128826.00
06/21/2017 00:00,2,0.000,ALERT,213.51,300.27,60.002,1498017603,"201051344000438","219011344069620",0.00,13.00,0,297.26,301.47,0.0,0.0,0.000,743363.9,743363.9,10711,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498017629,2128827.00
06/21/2017 00:00,2,0.000,ALERT,213.51,299.67,60.007,1498017603,"201051344000417","219011344069620",0.00,13.00,0,296.36,300.57,0.0,0.0,0.000,678542.0,678542.0,10741,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498017630,2128828.00
06/21/2017 00:00,2,0.000,ALERT,212.83,299.37,60.002,1498017603,"274151322000083","219011344069620",0.00,13.70,0,296.96,301.77,0.0,0.0,0.000,989370.5,989370.5,10653,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498017632,2128829.00
06/21/2017 00:00,2,0.000,ALERT,213.51,299.67,60.007,1498017603,"274151322000076","219011344069620",0.00,14.00,0,296.66,301.77,0.0,0.0,0.000,1055438.4,1055438.4,10648,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498017634,2128830.00
06/21/2017 00:00,2,0.000,ALERT,213.29,301.17,60.002,1498017603,"201051344000868","219011344069620",0.00,13.30,0,299.07,302.98,0.0,0.0,0.000,736373.4,736373.4,10720,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498017636,2128831.00
06/21/2017 00:00,2,0.000,ALERT,212.61,299.97,60.002,1498017603,"274151322000095","219011344069620",0.00,13.30,0,297.87,302.37,0.0,0.0,0.000,1045238.0,1045238.0,10663,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498017638,2128832.00
06/21/2017 00:00,2,0.000,ALERT,213.29,300.57,59.996,1498017603,"201051344000988","219011344069620",0.00,13.30,0,296.06,302.07,0.0,0.0,0.000,650675.4,650675.4,10715,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498017640,2128833.00
06/21/2017 00:00,2,0.000,ALERT,213.06,299.37,59.996,1498017603,"201051344001025","219011344069620",0.00,12.70,0,297.26,301.77,0.0,0.0,0.000,743185.8,743185.8,10727,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498017642,2128834.00
06/21/2017 00:00,2,0.000,ALERT,213.29,301.17,60.012,1498017603,"201051344000458","219011344069620",0.00,14.00,0,298.47,302.98,0.0,0.0,0.000,748130.1,748130.1,10700,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498017643,2128835.00
06/21/2017 00:00,2,0.000,ALERT,213.96,300.87,60.012,1498017603,"201051344000853","219011344069620",0.00,13.30,0,298.17,302.37,0.0,0.0,0.000,748975.8,748975.8,10712,0,0,0,L,1122011218,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498017645,2128836.00
06/21/2017 00:00,2,0.000,ALERT,213.51,299.97,59.970,1498017603,"201051344000685","219011344069620",0.00,13.30,0,297.57,301.17,0.0,0.0,0.000,743343.2,743343.2,10736,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498017647,2128837.00
06/21/2017 00:00,2,0.000,ALERT,213.51,299.67,60.012,1498017603,"201051344000917","219011344069620",0.00,14.00,0,296.06,300.87,0.0,0.0,0.000,739960.2,739960.2,10725,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498017649,2128838.00
06/21/2017 00:00,2,0.000,ALERT,213.51,300.27,60.018,1498017603,"201051344001145","219011344069620",0.00,13.00,0,297.26,302.07,0.0,0.0,0.000,747983.8,747983.8,10713,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498017651,2128839.00
06/21/2017 00:00,2,0.000,ALERT,213.29,299.37,60.018,1498017603,"201051344000651","219011344069620",0.00,12.30,0,296.96,300.87,0.0,0.0,0.000,736561.4,736561.4,10719,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498017652,2128840.00
06/21/2017 00:00,2,0.000,ALERT,212.61,298.77,60.002,1498017603,"274151322000088","219011344069620",0.00,14.00,0,296.66,301.17,0.0,0.0,0.000,948800.6,948800.6,10652,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498017654,2128841.00
06/21/2017 00:00,2,0.000,ALERT,213.51,298.47,59.981,1498017603,"274151322000068","219011344069620",0.00,14.70,0,296.36,300.57,0.0,0.0,0.000,821790.6,821790.6,10932,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498017656,2128842.00
06/21/2017 00:00,2,0.000,ALERT,212.83,299.97,60.007,1498017603,"201051344001135","219011344069620",0.00,13.00,0,297.57,301.77,0.0,0.0,0.000,731999.6,731999.6,10706,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498017658,2128843.00
06/21/2017 00:00,2,0.000,ALERT,213.06,301.47,60.007,1498017603,"201051344000594","219011344069620",0.00,13.00,0,298.47,302.68,0.0,0.0,0.000,751035.0,751035.0,10713,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498017659,2128844.00
06/21/2017 00:00,2,0.000,ALERT,213.51,299.97,60.018,1498017603,"201051344001203","219011344069620",0.00,13.00,0,297.57,302.98,0.0,0.0,0.000,741416.6,741416.6,10746,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498017661,2128845.00
06/21/2017 00:00,2,0.000,ALERT,212.61,299.67,60.007,1498017603,"274151322000054","219011344069620",0.00,14.30,0,297.26,301.77,0.0,0.0,0.000,965856.8,965856.8,10635,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498017663,2128846.00
06/21/2017 00:00,2,0.000,ALERT,213.74,300.87,59.986,1498017603,"201051344000867","219011344069620",0.00,13.70,0,297.87,302.68,0.0,0.0,0.000,735224.4,735224.4,10741,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498017665,2128847.00
06/21/2017 00:00,2,0.000,ALERT,213.51,300.27,60.018,1498017603,"201051344001093","219011344069620",0.00,13.70,0,297.26,301.17,0.0,0.0,0.000,739812.1,739812.1,10733,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498017667,2128848.00
06/21/2017 00:00,2,0.000,ALERT,213.29,300.87,60.012,1498017603,"201051344000900","219011344069620",0.00,13.30,0,298.17,302.07,0.0,0.0,0.000,756737.5,756737.5,10721,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498017669,2128849.00
06/21/2017 00:00,2,0.000,ALERT,213.74,300.27,60.018,1498017603,"201051344000648","219011344069620",0.00,12.70,0,297.87,302.37,0.0,0.0,0.000,745025.0,745025.0,10708,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498017670,2128850.00
06/21/2017 00:00,2,0.000,ALERT,213.29,300.87,60.012,1498017603,"201051344000569","219011344069620",0.00,13.70,0,298.77,302.98,0.0,0.0,0.000,758885.3,758885.3,10689,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498017672,2128851.00
06/21/2017 00:00,2,0.000,ALERT,213.29,300.57,60.012,1498017603,"201051344000983","219011344069620",0.00,13.70,0,298.47,302.68,0.0,0.0,0.000,749446.8,749446.8,10713,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498017674,2128852.00
06/21/2017 00:00,2,0.000,ALERT,213.51,300.27,60.012,1498017603,"201051344001158","219011344069620",0.00,12.70,0,297.87,301.77,0.0,0.0,0.000,734461.7,734461.7,10716,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498017676,2128853.00
06/21/2017 00:00,2,0.000,ALERT,213.96,301.17,60.007,1498017603,"201051344000576","219011344069620",0.00,13.30,0,298.47,302.37,0.0,0.0,0.000,748995.7,748995.7,10718,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498017678,2128854.00
06/21/2017 00:00,2,0.000,ALERT,212.83,299.07,60.012,1498017603,"274151322000087","219011344069620",0.00,14.70,0,296.06,300.87,0.0,0.0,0.000,939487.7,939487.7,10807,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498017680,2128855.00
06/21/2017 00:15,2,0.000,ALERT,213.96,300.27,59.991,1498018503,"201051344000645","219011344069620",0.00,13.70,0,297.87,302.07,0.0,0.0,0.000,747951.0,747951.0,10706,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498018505,2128856.00
06/21/2017 00:15,2,0.000,ALERT,213.06,298.77,59.986,1498018503,"274151322000085","219011344069620",0.00,14.00,0,296.06,300.57,0.0,0.0,0.000,961730.7,961730.7,10647,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498018507,2128857.00
06/21/2017 00:15,2,0.000,ALERT,213.96,299.97,59.996,1498018503,"201051344000633","219011344069620",0.00,13.00,0,296.06,301.77,0.0,0.0,0.000,734655.5,734655.5,10749,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498018509,2128858.00
06/21/2017 00:15,2,0.000,ALERT,213.74,300.27,59.991,1498018503,"201051344000469","219011344069620",0.00,12.70,0,296.96,302.07,0.0,0.0,0.000,737907.9,737907.9,10718,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498018511,2128859.00
06/21/2017 00:15,2,0.000,ALERT,212.61,299.67,59.965,1498018503,"201051344000646","219011344069620",0.00,12.70,0,296.06,301.17,0.0,0.0,0.000,733325.1,733325.1,10719,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498018513,2128860.00
06/21/2017 00:15,2,0.000,ACTIVE_NO_POWER,212.83,299.37,60.018,1498018503,"274151322000052","219011344069620",0.00,14.00,0,296.06,301.17,0.0,0.0,0.000,999470.1,999470.1,10648,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498018514,2128861.00
06/21/2017 00:15,2,0.000,ALERT,212.83,299.97,59.986,1498018503,"201051344000585","219011344069620",0.00,13.30,0,296.36,301.47,0.0,0.0,0.000,745750.8,745750.8,10717,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498018516,2128862.00
06/21/2017 00:15,2,0.000,ALERT,213.06,300.27,60.007,1498018503,"201051344001230","219011344069620",0.00,13.00,0,296.96,301.77,0.0,0.0,0.000,737967.6,737967.6,10727,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498018518,2128863.00
06/21/2017 00:15,2,0.000,ALERT,213.51,301.17,59.996,1498018503,"201051344000582","219011344069620",0.00,12.70,0,297.57,302.37,0.0,0.0,0.000,727403.8,727403.8,10709,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498018520,2128864.00
06/21/2017 00:15,2,0.000,ALERT,212.61,300.27,60.007,1498018503,"201051344000955","219011344069620",0.00,13.00,0,296.96,301.47,0.0,0.0,0.000,746720.7,746720.7,10728,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498018522,2128865.00
06/21/2017 00:15,2,0.000,ALERT,213.06,298.17,59.981,1498018503,"274151322000094","219011344069620",0.00,13.30,0,295.76,300.27,0.0,0.0,0.000,821278.7,821278.7,10919,0,0,0,L,1151911521,0,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498018523,2128866.00
06/21/2017 00:15,2,0.000,ALERT,213.51,301.17,59.991,1498018503,"201051344000579","219011344069620",0.00,13.30,0,298.47,302.98,0.0,0.0,0.000,756096.8,756096.8,10712,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498018525,2128867.00
06/21/2017 00:15,2,0.000,ALERT,212.61,300.27,59.981,1498018503,"201051344000890","219011344069620",0.00,13.30,0,297.57,302.68,0.0,0.0,0.000,740724.4,740724.4,10722,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498018527,2128868.00
06/21/2017 00:15,2,0.000,ALERT,213.29,299.97,59.959,1498018503,"201051344000438","219011344069620",0.00,12.70,0,296.96,302.07,0.0,0.0,0.000,743363.9,743363.9,10713,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498018529,2128869.00
06/21/2017 00:15,2,0.000,ALERT,213.29,299.67,59.991,1498018503,"201051344000417","219011344069620",0.00,13.00,0,296.36,301.17,0.0,0.0,0.000,678542.0,678542.0,10743,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498018531,2128870.00
06/21/2017 00:15,2,0.000,ALERT,212.83,298.47,59.975,1498018503,"274151322000083","219011344069620",0.00,13.70,0,296.36,301.17,0.0,0.0,0.000,989370.5,989370.5,10655,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498018532,2128871.00
06/21/2017 00:15,2,0.000,ALERT,213.51,299.37,59.975,1498018503,"274151322000076","219011344069620",0.00,13.70,0,296.06,301.17,0.0,0.0,0.000,1055438.4,1055438.4,10650,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498018534,2128872.00
06/21/2017 00:15,2,0.000,ALERT,213.51,300.87,59.991,1498018503,"201051344000868","219011344069620",0.00,13.30,0,298.77,302.98,0.0,0.0,0.000,736373.4,736373.4,10722,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498018536,2128873.00
06/21/2017 00:15,2,0.000,ALERT,212.83,299.37,59.986,1498018503,"274151322000095","219011344069620",0.00,13.30,0,297.26,301.77,0.0,0.0,0.000,1045238.0,1045238.0,10665,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498018538,2128874.00
06/21/2017 00:15,2,0.000,ALERT,213.29,300.57,59.986,1498018503,"201051344000988","219011344069620",0.00,13.30,0,295.76,302.37,0.0,0.0,0.000,650675.4,650675.4,10717,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498018540,2128875.00
06/21/2017 00:15,2,0.000,ALERT,212.83,299.07,59.975,1498018503,"201051344001025","219011344069620",0.00,12.70,0,296.36,302.07,0.0,0.0,0.000,743185.8,743185.8,10729,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498018542,2128876.00
06/21/2017 00:15,2,0.000,ALERT,213.51,300.87,59.991,1498018503,"201051344000458","219011344069620",0.00,14.00,0,298.17,303.28,0.0,0.0,0.000,748130.1,748130.1,10702,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498018544,2128877.00
06/21/2017 00:15,2,0.000,ALERT,213.96,300.27,59.981,1498018503,"201051344000853","219011344069620",0.00,13.30,0,298.17,302.68,0.0,0.0,0.000,748975.8,748975.8,10714,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498018545,2128878.00
06/21/2017 00:15,2,0.000,ALERT,213.29,299.97,59.986,1498018503,"201051344000685","219011344069620",0.00,13.00,0,296.96,301.77,0.0,0.0,0.000,743343.2,743343.2,10738,0,0,0,L,1122011218,0,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498018547,2128879.00
06/21/2017 00:15,2,0.000,ALERT,213.29,299.67,59.975,1498018503,"201051344000917","219011344069620",0.00,14.00,0,295.46,301.17,0.0,0.0,0.000,739960.2,739960.2,10727,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498018549,2128880.00
06/21/2017 00:15,2,0.000,ALERT,213.29,300.27,59.975,1498018503,"201051344001145","219011344069620",0.00,13.00,0,297.26,302.07,0.0,0.0,0.000,747983.8,747983.8,10715,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498018551,2128881.00
06/21/2017 00:15,2,0.000,ALERT,213.06,299.37,59.981,1498018503,"201051344000651","219011344069620",0.00,12.30,0,296.06,301.17,0.0,0.0,0.000,736561.4,736561.4,10721,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498018552,2128882.00
06/21/2017 00:15,2,0.000,ALERT,212.61,299.07,59.944,1498018503,"274151322000088","219011344069620",0.00,14.00,0,296.06,300.57,0.0,0.0,0.000,948800.6,948800.6,10654,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498018554,2128883.00
06/21/2017 00:15,2,0.000,ALERT,213.06,297.57,59.970,1498018503,"274151322000068","219011344069620",0.00,14.30,0,295.76,299.97,0.0,0.0,0.000,821790.6,821790.6,10934,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498018556,2128884.00
06/21/2017 00:15,2,0.000,ALERT,212.83,299.67,59.938,1498018503,"201051344001135","219011344069620",0.00,13.00,0,296.66,302.07,0.0,0.0,0.000,731999.6,731999.6,10708,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498018558,2128885.00
06/21/2017 00:15,2,0.000,ALERT,213.29,301.17,59.996,1498018503,"201051344000594","219011344069620",0.00,13.00,0,297.87,302.98,0.0,0.0,0.000,751035.0,751035.0,10715,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498018560,2128886.00
06/21/2017 00:15,2,0.000,ALERT,213.29,299.97,59.970,1498018503,"201051344001203","219011344069620",0.00,13.00,0,296.66,303.28,0.0,0.0,0.000,741416.6,741416.6,10748,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498018561,2128887.00
06/21/2017 00:15,2,0.000,ALERT,212.83,299.67,59.965,1498018503,"274151322000054","219011344069620",0.00,14.30,0,296.06,301.17,0.0,0.0,0.000,965856.8,965856.8,10637,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498018563,2128888.00
06/21/2017 00:15,2,0.000,ALERT,213.74,300.27,59.981,1498018503,"201051344000867","219011344069620",0.00,13.70,0,297.87,302.68,0.0,0.0,0.000,735224.4,735224.4,10743,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498018565,2128889.00
06/21/2017 00:15,2,0.000,ALERT,213.06,299.97,59.970,1498018503,"201051344001093","219011344069620",0.00,13.70,0,296.66,301.47,0.0,0.0,0.000,739812.1,739812.1,10735,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498018567,2128890.00
06/21/2017 00:15,2,0.000,ALERT,213.29,300.57,59.970,1498018503,"201051344000900","219011344069620",0.00,13.30,0,297.57,302.37,0.0,0.0,0.000,756737.5,756737.5,10723,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498018569,2128891.00
06/21/2017 00:15,2,0.000,ALERT,213.74,299.97,59.981,1498018503,"201051344000648","219011344069620",0.00,12.70,0,297.57,302.37,0.0,0.0,0.000,745025.0,745025.0,10710,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498018570,2128892.00
06/21/2017 00:15,2,0.000,ALERT,213.51,301.17,59.981,1498018503,"201051344000569","219011344069620",0.00,13.30,0,298.77,302.98,0.0,0.0,0.000,758885.3,758885.3,10691,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498018572,2128893.00
06/21/2017 00:15,2,0.000,ALERT,213.29,300.27,59.981,1498018503,"201051344000983","219011344069620",0.00,13.30,0,298.47,302.68,0.0,0.0,0.000,749446.8,749446.8,10715,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498018574,2128894.00
06/21/2017 00:15,2,0.000,ALERT,213.51,299.97,59.975,1498018503,"201051344001158","219011344069620",0.00,12.70,0,297.26,301.77,0.0,0.0,0.000,734461.7,734461.7,10718,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498018576,2128895.00
06/21/2017 00:15,2,0.000,ALERT,213.96,300.57,59.975,1498018503,"201051344000576","219011344069620",0.00,13.00,0,297.87,302.68,0.0,0.0,0.000,748995.7,748995.7,10720,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498018578,2128896.00
06/21/2017 00:15,2,0.000,ALERT,213.06,297.87,59.970,1498018503,"274151322000087","219011344069620",0.00,14.30,0,295.76,300.27,0.0,0.0,0.000,939487.7,939487.7,10809,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498018579,2128897.00
06/21/2017 00:30,2,0.000,ALERT,214.19,300.87,59.991,1498019403,"201051344000645","219011344069620",0.00,13.70,0,298.17,302.37,0.0,0.0,0.000,747951.0,747951.0,10708,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498019405,2128898.00
06/21/2017 00:30,2,0.000,ALERT,213.29,299.67,59.986,1498019403,"274151322000085","219011344069620",0.00,13.70,0,296.06,301.17,0.0,0.0,0.000,961730.7,961730.7,10649,0,0,0,L,1151911521,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498019407,2128899.00
06/21/2017 00:30,2,0.000,ALERT,214.19,300.87,59.991,1498019403,"201051344000633","219011344069620",0.00,12.70,0,296.36,301.77,0.0,0.0,0.000,734655.5,734655.5,10751,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498019409,2128900.00
06/21/2017 00:30,2,0.000,ALERT,213.74,300.87,59.991,1498019403,"201051344000469","219011344069620",0.00,12.70,0,297.57,302.07,0.0,0.0,0.000,737907.9,737907.9,10720,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498019411,2128901.00
06/21/2017 00:30,2,0.000,ALERT,213.06,299.97,59.981,1498019403,"201051344000646","219011344069620",0.00,12.70,0,297.57,301.47,0.0,0.0,0.000,733325.1,733325.1,10721,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498019413,2128902.00
06/21/2017 00:30,2,0.000,ALERT,212.83,299.37,59.991,1498019403,"274151322000052","219011344069620",0.00,13.70,0,296.06,301.47,0.0,0.0,0.000,999470.1,999470.1,10649,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498019414,2128903.00
06/21/2017 00:30,2,0.000,ALERT,213.51,300.57,59.996,1498019403,"201051344000585","219011344069620",0.00,13.30,0,297.57,301.77,0.0,0.0,0.000,745750.8,745750.8,10719,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498019416,2128904.00
06/21/2017 00:30,2,0.000,ALERT,213.29,300.27,59.986,1498019403,"201051344001230","219011344069620",0.00,12.70,0,298.17,302.07,0.0,0.0,0.000,737967.6,737967.6,10729,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498019418,2128905.00
06/21/2017 00:30,2,0.000,ALERT,213.96,301.47,59.996,1498019403,"201051344000582","219011344069620",0.00,12.70,0,299.07,302.37,0.0,0.0,0.000,727403.8,727403.8,10711,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498019420,2128906.00
06/21/2017 00:30,2,0.000,ALERT,213.29,300.57,59.975,1498019403,"201051344000955","219011344069620",0.00,13.00,0,297.87,301.77,0.0,0.0,0.000,746720.7,746720.7,10730,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498019421,2128907.00
06/21/2017 00:30,2,0.000,ALERT,213.29,299.07,59.991,1498019403,"274151322000094","219011344069620",0.00,13.30,0,295.46,300.87,0.0,0.0,0.000,821278.7,821278.7,10921,0,0,0,L,1151911521,0,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498019423,2128908.00
06/21/2017 00:30,2,0.000,ALERT,213.51,301.47,59.996,1498019403,"201051344000579","219011344069620",0.00,13.00,0,299.07,303.28,0.0,0.0,0.000,756096.8,756096.8,10714,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498019425,2128909.00
06/21/2017 00:30,2,0.000,ALERT,213.51,301.17,59.991,1498019403,"201051344000890","219011344069620",0.00,13.00,0,298.47,302.98,0.0,0.0,0.000,740724.4,740724.4,10724,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498019427,2128910.00
06/21/2017 00:30,2,0.000,ALERT,213.51,300.27,59.986,1498019403,"201051344000438","219011344069620",0.00,12.70,0,298.17,302.07,0.0,0.0,0.000,743363.9,743363.9,10715,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498019429,2128911.00
06/21/2017 00:30,2,0.000,ALERT,213.74,299.97,59.986,1498019403,"201051344000417","219011344069620",0.00,13.00,0,297.57,301.17,0.0,0.0,0.000,678542.0,678542.0,10745,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498019430,2128912.00
06/21/2017 00:30,2,0.000,ALERT,213.29,299.37,59.981,1498019403,"274151322000083","219011344069620",0.00,13.70,0,296.66,301.77,0.0,0.0,0.000,989370.5,989370.5,10657,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498019432,2128913.00
06/21/2017 00:30,2,0.000,ALERT,213.96,299.67,59.975,1498019403,"274151322000076","219011344069620",0.00,13.70,0,296.06,301.47,0.0,0.0,0.000,1055438.4,1055438.4,10652,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498019434,2128914.00
06/21/2017 00:30,2,0.000,ALERT,213.74,301.77,59.981,1498019403,"201051344000868","219011344069620",0.00,13.00,0,299.07,303.28,0.0,0.0,0.000,736373.4,736373.4,10724,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498019436,2128915.00
06/21/2017 00:30,2,0.000,ALERT,213.06,300.57,59.986,1498019403,"274151322000095","219011344069620",0.00,13.30,0,296.96,302.07,0.0,0.0,0.000,1045238.0,1045238.0,10667,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498019438,2128916.00
06/21/2017 00:30,2,0.000,ALERT,213.51,300.87,59.975,1498019403,"201051344000988","219011344069620",0.00,13.30,0,296.36,302.37,0.0,0.0,0.000,650675.4,650675.4,10719,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498019440,2128917.00
06/21/2017 00:30,2,0.000,ALERT,213.51,299.97,59.981,1498019403,"201051344001025","219011344069620",0.00,12.70,0,297.87,302.37,0.0,0.0,0.000,743185.8,743185.8,10731,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498019441,2128918.00
06/21/2017 00:30,2,0.000,ALERT,213.51,300.87,59.970,1498019403,"201051344000458","219011344069620",0.00,14.00,0,298.47,303.28,0.0,0.0,0.000,748130.1,748130.1,10704,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498019443,2128919.00
06/21/2017 00:30,2,0.000,ALERT,214.41,301.17,59.981,1498019403,"201051344000853","219011344069620",0.00,13.00,0,298.47,302.68,0.0,0.0,0.000,748975.8,748975.8,10716,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498019445,2128920.00
06/21/2017 00:30,2,0.000,ALERT,213.96,300.57,59.975,1498019403,"201051344000685","219011344069620",0.00,13.00,0,297.87,301.77,0.0,0.0,0.000,743343.2,743343.2,10740,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498019447,2128921.00
06/21/2017 00:30,2,0.000,ALERT,213.51,299.97,59.965,1498019403,"201051344000917","219011344069620",0.00,14.00,0,296.96,301.17,0.0,0.0,0.000,739960.2,739960.2,10729,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498019449,2128922.00
06/21/2017 00:30,2,0.000,ALERT,213.96,301.17,59.981,1498019403,"201051344001145","219011344069620",0.00,13.00,0,298.17,302.68,0.0,0.0,0.000,747983.8,747983.8,10717,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498019450,2128923.00
06/21/2017 00:30,2,0.000,ALERT,213.74,299.67,59.986,1498019403,"201051344000651","219011344069620",0.00,12.30,0,297.26,301.47,0.0,0.0,0.000,736561.4,736561.4,10723,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498019452,2128924.00
06/21/2017 00:30,2,0.000,ALERT,212.61,298.77,59.965,1498019403,"274151322000088","219011344069620",0.00,14.00,0,296.06,301.17,0.0,0.0,0.000,948800.6,948800.6,10656,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498019454,2128925.00
06/21/2017 00:30,2,0.000,ALERT,213.96,299.07,60.002,1498019403,"274151322000068","219011344069620",0.00,14.30,0,295.76,300.27,0.0,0.0,0.000,821790.6,821790.6,10936,0,0,0,L,1151911521,0,122.91,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498019456,2128926.00
06/21/2017 00:30,2,0.000,ALERT,213.06,299.97,59.970,1498019403,"201051344001135","219011344069620",0.00,13.00,0,298.17,302.37,0.0,0.0,0.000,731999.6,731999.6,10710,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498019458,2128927.00
06/21/2017 00:30,2,0.000,ALERT,213.51,301.77,59.981,1498019403,"201051344000594","219011344069620",0.00,13.00,0,298.47,302.98,0.0,0.0,0.000,751035.0,751035.0,10717,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498019460,2128928.00
06/21/2017 00:30,2,0.000,ALERT,213.51,300.27,59.965,1498019403,"201051344001203","219011344069620",0.00,13.00,0,298.17,303.58,0.0,0.0,0.000,741416.6,741416.6,10750,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498019462,2128929.00
06/21/2017 00:30,2,0.000,ALERT,213.06,300.27,59.965,1498019403,"274151322000054","219011344069620",0.00,14.30,0,296.36,301.77,0.0,0.0,0.000,965856.8,965856.8,10639,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498019463,2128930.00
06/21/2017 00:30,2,0.000,ALERT,213.74,300.57,59.970,1498019403,"201051344000867","219011344069620",0.00,13.70,0,297.87,302.68,0.0,0.0,0.000,735224.4,735224.4,10745,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498019465,2128931.00
06/21/2017 00:30,2,0.000,ALERT,213.51,300.27,59.959,1498019403,"201051344001093","219011344069620",0.00,13.70,0,297.87,301.77,0.0,0.0,0.000,739812.1,739812.1,10737,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498019467,2128932.00
06/21/2017 00:30,2,0.000,ALERT,213.51,300.87,59.970,1498019403,"201051344000900","219011344069620",0.00,13.30,0,298.17,302.37,0.0,0.0,0.000,756737.5,756737.5,10725,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498019469,2128933.00
06/21/2017 00:30,2,0.000,ALERT,214.19,300.87,59.981,1498019403,"201051344000648","219011344069620",0.00,12.70,0,297.87,302.68,0.0,0.0,0.000,745025.0,745025.0,10712,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498019471,2128934.00
06/21/2017 00:30,2,0.000,ALERT,213.74,301.47,59.981,1498019403,"201051344000569","219011344069620",0.00,13.30,0,299.07,303.28,0.0,0.0,0.000,758885.3,758885.3,10693,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498019472,2128935.00
06/21/2017 00:30,2,0.000,ALERT,213.74,301.17,59.981,1498019403,"201051344000983","219011344069620",0.00,13.30,0,298.77,302.98,0.0,0.0,0.000,749446.8,749446.8,10717,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498019474,2128936.00
06/21/2017 00:30,2,0.000,ALERT,213.96,301.17,59.986,1498019403,"201051344001158","219011344069620",0.00,12.70,0,297.87,302.07,0.0,0.0,0.000,734461.7,734461.7,10720,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498019476,2128937.00
06/21/2017 00:30,2,0.000,ALERT,213.96,301.17,59.944,1498019403,"201051344000576","219011344069620",0.00,13.30,0,298.47,302.68,0.0,0.0,0.000,748995.7,748995.7,10722,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498019478,2128938.00
06/21/2017 00:30,2,0.000,ALERT,213.29,299.37,59.981,1498019403,"274151322000087","219011344069620",0.00,14.30,0,295.46,300.87,0.0,0.0,0.000,939487.7,939487.7,10811,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498019480,2128939.00
06/21/2017 00:45,2,0.000,ALERT,213.29,299.67,59.965,1498020303,"201051344000645","219011344069620",0.00,13.70,0,298.17,302.68,0.0,0.0,0.000,747951.0,747951.0,10710,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498020305,2128940.00
06/21/2017 00:45,2,0.000,ALERT,212.38,298.77,59.975,1498020303,"274151322000085","219011344069620",0.00,13.70,0,296.36,301.17,0.0,0.0,0.000,961730.7,961730.7,10651,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498020307,2128941.00
06/21/2017 00:45,2,0.000,ALERT,213.06,299.07,60.007,1498020303,"201051344000633","219011344069620",0.00,12.70,0,296.36,302.68,0.0,0.0,0.000,734655.5,734655.5,10753,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498020309,2128942.00
06/21/2017 00:45,2,0.000,ALERT,212.83,299.67,59.965,1498020303,"201051344000469","219011344069620",0.00,12.70,0,297.26,302.68,0.0,0.0,0.000,737907.9,737907.9,10722,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498020310,2128943.00
06/21/2017 00:45,2,0.000,ALERT,212.61,299.37,59.965,1498020303,"201051344000646","219011344069620",0.00,12.70,0,297.57,301.77,0.0,0.0,0.000,733325.1,733325.1,10723,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498020312,2128944.00
06/21/2017 00:45,2,0.000,ALERT,211.70,297.87,59.928,1498020303,"274151322000052","219011344069620",0.00,13.70,0,296.06,301.77,0.0,0.0,0.000,999470.1,999470.1,10651,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498020314,2128945.00
06/21/2017 00:45,2,0.000,ALERT,212.83,299.37,59.954,1498020303,"201051344000585","219011344069620",0.00,13.00,0,297.57,302.07,0.0,0.0,0.000,745750.8,745750.8,10721,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498020316,2128946.00
06/21/2017 00:45,2,0.000,ALERT,212.61,299.67,59.965,1498020303,"201051344001230","219011344069620",0.00,13.00,0,298.47,302.37,0.0,0.0,0.000,737967.6,737967.6,10731,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498020318,2128947.00
06/21/2017 00:45,2,0.000,ALERT,213.06,299.97,59.986,1498020303,"201051344000582","219011344069620",0.00,12.70,0,298.77,302.98,0.0,0.0,0.000,727403.8,727403.8,10713,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498020320,2128948.00
06/21/2017 00:45,2,0.000,ALERT,212.38,299.67,59.917,1498020303,"201051344000955","219011344069620",0.00,13.00,0,298.17,302.07,0.0,0.0,0.000,746720.7,746720.7,10732,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498020321,2128949.00
06/21/2017 00:45,2,0.000,ALERT,212.38,297.87,59.959,1498020303,"274151322000094","219011344069620",0.00,13.30,0,295.76,300.87,0.0,0.0,0.000,821278.7,821278.7,10923,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498020323,2128950.00
06/21/2017 00:45,2,0.000,ALERT,212.61,299.97,59.954,1498020303,"201051344000579","219011344069620",0.00,13.30,0,299.07,303.58,0.0,0.0,0.000,756096.8,756096.8,10716,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498020325,2128951.00
06/21/2017 00:45,2,0.000,ALERT,212.61,299.97,59.954,1498020303,"201051344000890","219011344069620",0.00,13.00,0,298.77,303.28,0.0,0.0,0.000,740724.4,740724.4,10726,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498020327,2128952.00
06/21/2017 00:45,2,0.000,ALERT,212.83,299.37,59.959,1498020303,"201051344000438","219011344069620",0.00,12.70,0,298.17,302.68,0.0,0.0,0.000,743363.9,743363.9,10717,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498020328,2128953.00
06/21/2017 00:45,2,0.000,ALERT,212.61,298.47,59.959,1498020303,"201051344000417","219011344069620",0.00,13.00,0,297.57,301.47,0.0,0.0,0.000,678542.0,678542.0,10747,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498020330,2128954.00
06/21/2017 00:45,2,0.000,ALERT,212.38,298.77,59.954,1498020303,"274151322000083","219011344069620",0.00,13.30,0,296.36,301.77,0.0,0.0,0.000,989370.5,989370.5,10659,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498020332,2128955.00
06/21/2017 00:45,2,0.000,ALERT,212.61,298.17,59.965,1498020303,"274151322000076","219011344069620",0.00,13.70,0,296.06,301.47,0.0,0.0,0.000,1055438.4,1055438.4,10654,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498020334,2128956.00
06/21/2017 00:45,2,0.000,ALERT,212.38,299.67,59.944,1498020303,"201051344000868","219011344069620",0.00,13.00,0,299.07,303.58,0.0,0.0,0.000,736373.4,736373.4,10726,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498020336,2128957.00
