ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/21/2017 00:45,2,0.000,ALERT,212.38,299.97,59.959,1498020303,"274151322000095","219011344069620",0.00,13.00,0,297.26,302.07,0.0,0.0,0.000,1045238.0,1045238.0,10669,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498020338,2128958.00
06/21/2017 00:45,2,0.000,ALERT,212.16,299.07,59.954,1498020303,"201051344000988","219011344069620",0.00,13.30,0,295.76,302.68,0.0,0.0,0.000,650675.4,650675.4,10721,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498020339,2128959.00
06/21/2017 00:45,2,0.000,ALERT,212.61,298.77,59.933,1498020303,"201051344001025","219011344069620",0.00,12.30,0,297.57,302.98,0.0,0.0,0.000,743185.8,743185.8,10733,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498020341,2128960.00
06/21/2017 00:45,2,0.000,ALERT,212.61,299.97,59.922,1498020303,"201051344000458","219011344069620",0.00,14.00,0,298.47,303.58,0.0,0.0,0.000,748130.1,748130.1,10706,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498020343,2128961.00
06/21/2017 00:45,2,0.000,ALERT,213.06,299.07,59.975,1498020303,"201051344000853","219011344069620",0.00,13.00,0,298.17,302.98,0.0,0.0,0.000,748975.8,748975.8,10718,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498020345,2128962.00
06/21/2017 00:45,2,0.000,ALERT,213.06,299.67,59.981,1498020303,"201051344000685","219011344069620",0.00,13.00,0,298.17,302.07,0.0,0.0,0.000,743343.2,743343.2,10742,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498020347,2128963.00
06/21/2017 00:45,2,0.000,ALERT,212.61,298.77,59.959,1498020303,"201051344000917","219011344069620",0.00,14.00,0,296.66,301.47,0.0,0.0,0.000,739960.2,739960.2,10731,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498020349,2128964.00
06/21/2017 00:45,2,0.000,ALERT,213.06,299.67,59.970,1498020303,"201051344001145","219011344069620",0.00,12.70,0,298.47,302.98,0.0,0.0,0.000,747983.8,747983.8,10719,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498020350,2128965.00
06/21/2017 00:45,2,0.000,ALERT,212.83,299.07,59.928,1498020303,"201051344000651","219011344069620",0.00,12.00,0,297.57,301.77,0.0,0.0,0.000,736561.4,736561.4,10725,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498020352,2128966.00
06/21/2017 00:45,2,0.000,ALERT,211.93,298.77,59.970,1498020303,"274151322000088","219011344069620",0.00,14.00,0,296.06,301.17,0.0,0.0,0.000,948800.6,948800.6,10658,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498020354,2128967.00
06/21/2017 00:45,2,0.000,ALERT,213.06,298.47,59.986,1498020303,"274151322000068","219011344069620",0.00,14.00,0,295.76,300.27,0.0,0.0,0.000,821790.6,821790.6,10938,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498020356,2128968.00
06/21/2017 00:45,2,0.000,ALERT,212.38,299.67,59.922,1498020303,"201051344001135","219011344069620",0.00,13.00,0,298.17,302.68,0.0,0.0,0.000,731999.6,731999.6,10712,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498020358,2128969.00
06/21/2017 00:45,2,0.000,ALERT,212.16,299.97,59.959,1498020303,"201051344000594","219011344069620",0.00,13.00,0,298.17,303.28,0.0,0.0,0.000,751035.0,751035.0,10719,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498020359,2128970.00
06/21/2017 00:45,2,0.000,ALERT,212.83,299.37,59.970,1498020303,"201051344001203","219011344069620",0.00,13.00,0,297.87,303.88,0.0,0.0,0.000,741416.6,741416.6,10752,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498020361,2128971.00
06/21/2017 00:45,2,0.000,ALERT,212.16,299.07,59.959,1498020303,"274151322000054","219011344069620",0.00,14.30,0,296.06,301.47,0.0,0.0,0.000,965856.8,965856.8,10641,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498020363,2128972.00
06/21/2017 00:45,2,0.000,ALERT,212.83,299.07,59.959,1498020303,"201051344000867","219011344069620",0.00,13.70,0,297.87,303.28,0.0,0.0,0.000,735224.4,735224.4,10747,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498020365,2128973.00
06/21/2017 00:45,2,0.000,ALERT,212.83,299.67,59.954,1498020303,"201051344001093","219011344069620",0.00,13.70,0,297.87,302.07,0.0,0.0,0.000,739812.1,739812.1,10739,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498020367,2128974.00
06/21/2017 00:45,2,0.000,ALERT,212.61,299.67,59.959,1498020303,"201051344000900","219011344069620",0.00,13.30,0,297.87,302.68,0.0,0.0,0.000,756737.5,756737.5,10727,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498020369,2128975.00
06/21/2017 00:45,2,0.000,ALERT,212.83,298.77,59.975,1498020303,"201051344000648","219011344069620",0.00,12.70,0,297.87,302.98,0.0,0.0,0.000,745025.0,745025.0,10714,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498020370,2128976.00
06/21/2017 00:45,2,0.000,ALERT,212.61,300.27,59.965,1498020303,"201051344000569","219011344069620",0.00,13.30,0,298.77,303.58,0.0,0.0,0.000,758885.3,758885.3,10695,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498020372,2128977.00
06/21/2017 00:45,2,0.000,ALERT,212.61,299.67,59.959,1498020303,"201051344000983","219011344069620",0.00,13.30,0,298.47,303.28,0.0,0.0,0.000,749446.8,749446.8,10719,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498020374,2128978.00
06/21/2017 00:45,2,0.000,ALERT,212.38,299.07,59.970,1498020303,"201051344001158","219011344069620",0.00,12.70,0,297.57,302.37,0.0,0.0,0.000,734461.7,734461.7,10722,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498020376,2128979.00
06/21/2017 00:45,2,0.000,ALERT,213.06,299.97,59.965,1498020303,"201051344000576","219011344069620",0.00,13.30,0,298.47,302.98,0.0,0.0,0.000,748995.7,748995.7,10724,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498020377,2128980.00
06/21/2017 00:45,2,0.000,ALERT,212.16,297.57,59.922,1498020303,"274151322000087","219011344069620",0.00,14.30,0,295.76,300.87,0.0,0.0,0.000,939487.7,939487.7,10813,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498020379,2128981.00
06/21/2017 01:00,2,0.000,ALERT,213.51,300.27,59.965,1498021203,"201051344000645","219011344069620",0.00,13.70,0,297.26,301.77,0.0,0.0,0.000,747951.0,747951.0,10712,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498021205,2128982.00
06/21/2017 01:00,2,0.000,ALERT,212.61,298.47,59.954,1498021203,"274151322000085","219011344069620",0.00,13.70,0,297.26,300.57,0.0,0.0,0.000,961730.7,961730.7,10653,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498021207,2128983.00
06/21/2017 01:00,2,0.000,ALERT,213.29,299.37,59.986,1498021203,"201051344000633","219011344069620",0.00,12.70,0,295.76,301.17,0.0,0.0,0.000,734655.5,734655.5,10755,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498021209,2128984.00
06/21/2017 01:00,2,0.000,ALERT,212.83,299.67,59.965,1498021203,"201051344000469","219011344069620",0.00,12.70,0,296.66,301.47,0.0,0.0,0.000,737907.9,737907.9,10724,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498021211,2128985.00
06/21/2017 01:00,2,0.000,ALERT,212.38,299.67,59.996,1498021203,"201051344000646","219011344069620",0.00,12.70,0,296.66,300.87,0.0,0.0,0.000,733325.1,733325.1,10725,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498021213,2128986.00
06/21/2017 01:00,2,0.000,ALERT,212.38,298.47,59.949,1498021203,"274151322000052","219011344069620",0.00,13.70,0,296.66,300.87,0.0,0.0,0.000,999470.1,999470.1,10653,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498021215,2128987.00
06/21/2017 01:00,2,0.000,ALERT,212.83,299.97,59.959,1498021203,"201051344000585","219011344069620",0.00,13.30,0,296.66,301.17,0.0,0.0,0.000,745750.8,745750.8,10723,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498021217,2128988.00
06/21/2017 01:00,2,0.000,ALERT,212.38,299.97,59.954,1498021203,"201051344001230","219011344069620",0.00,13.00,0,297.57,301.17,0.0,0.0,0.000,737967.6,737967.6,10733,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498021218,2128989.00
06/21/2017 01:00,2,0.000,ALERT,213.06,300.57,59.954,1498021203,"201051344000582","219011344069620",0.00,12.70,0,298.47,301.77,0.0,0.0,0.000,727403.8,727403.8,10715,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498021220,2128990.00
06/21/2017 01:00,2,0.000,ALERT,212.38,299.97,59.944,1498021203,"201051344000955","219011344069620",0.00,13.00,0,297.26,301.17,0.0,0.0,0.000,746720.7,746720.7,10734,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498021222,2128991.00
06/21/2017 01:00,2,0.000,ALERT,212.61,298.47,59.954,1498021203,"274151322000094","219011344069620",0.00,13.30,0,296.66,299.97,0.0,0.0,0.000,821278.7,821278.7,10925,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498021224,2128992.00
06/21/2017 01:00,2,0.000,ALERT,213.06,300.57,59.965,1498021203,"201051344000579","219011344069620",0.00,13.30,0,298.17,302.68,0.0,0.0,0.000,756096.8,756096.8,10718,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498021225,2128993.00
06/21/2017 01:00,2,0.000,ALERT,212.61,300.27,59.965,1498021203,"201051344000890","219011344069620",0.00,13.00,0,298.17,302.07,0.0,0.0,0.000,740724.4,740724.4,10728,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498021227,2128994.00
06/21/2017 01:00,2,0.000,ALERT,212.61,299.37,59.928,1498021203,"201051344000438","219011344069620",0.00,12.70,0,297.57,301.47,0.0,0.0,0.000,743363.9,743363.9,10719,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498021229,2128995.00
06/21/2017 01:00,2,0.000,ALERT,212.83,299.07,59.965,1498021203,"201051344000417","219011344069620",0.00,13.00,0,296.96,300.57,0.0,0.0,0.000,678542.0,678542.0,10749,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498021231,2128996.00
06/21/2017 01:00,2,0.000,ALERT,212.61,299.37,59.965,1498021203,"274151322000083","219011344069620",0.00,13.30,0,297.26,300.87,0.0,0.0,0.000,989370.5,989370.5,10661,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498021233,2128997.00
06/21/2017 01:00,2,0.000,ALERT,213.29,299.07,59.970,1498021203,"274151322000076","219011344069620",0.00,13.70,0,296.96,300.87,0.0,0.0,0.000,1055438.4,1055438.4,10656,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498021234,2128998.00
06/21/2017 01:00,2,0.000,ALERT,213.06,300.87,59.965,1498021203,"201051344000868","219011344069620",0.00,13.30,0,297.87,302.68,0.0,0.0,0.000,736373.4,736373.4,10728,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498021236,2128999.00
06/21/2017 01:00,2,0.000,ALERT,212.38,299.37,59.938,1498021203,"274151322000095","219011344069620",0.00,13.00,0,298.17,301.47,0.0,0.0,0.000,1045238.0,1045238.0,10671,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498021238,2129000.00
06/21/2017 01:00,2,0.000,ALERT,213.06,300.27,59.970,1498021203,"201051344000988","219011344069620",0.00,13.70,0,295.46,301.77,0.0,0.0,0.000,650675.4,650675.4,10723,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498021240,2129001.00
06/21/2017 01:00,2,0.000,ALERT,212.16,298.47,59.970,1498021203,"201051344001025","219011344069620",0.00,12.30,0,296.96,301.77,0.0,0.0,0.000,743185.8,743185.8,10735,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498021242,2129002.00
06/21/2017 01:00,2,0.000,ALERT,212.83,300.27,59.965,1498021203,"201051344000458","219011344069620",0.00,14.30,0,297.87,302.68,0.0,0.0,0.000,748130.1,748130.1,10708,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498021244,2129003.00
06/21/2017 01:00,2,0.000,ALERT,213.51,300.27,59.970,1498021203,"201051344000853","219011344069620",0.00,13.00,0,297.57,302.07,0.0,0.0,0.000,748975.8,748975.8,10720,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498021245,2129004.00
06/21/2017 01:00,2,0.000,ALERT,213.06,299.67,60.012,1498021203,"201051344000685","219011344069620",0.00,13.00,0,297.26,301.17,0.0,0.0,0.000,743343.2,743343.2,10744,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498021247,2129005.00
06/21/2017 01:00,2,0.000,ALERT,212.61,298.77,59.965,1498021203,"201051344000917","219011344069620",0.00,14.00,0,296.36,300.57,0.0,0.0,0.000,739960.2,739960.2,10733,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498021249,2129006.00
06/21/2017 01:00,2,0.000,ALERT,213.06,300.27,59.975,1498021203,"201051344001145","219011344069620",0.00,13.00,0,297.87,301.77,0.0,0.0,0.000,747983.8,747983.8,10721,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498021251,2129007.00
06/21/2017 01:00,2,0.000,ALERT,212.83,299.07,59.965,1498021203,"201051344000651","219011344069620",0.00,12.30,0,296.96,300.87,0.0,0.0,0.000,736561.4,736561.4,10727,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498021253,2129008.00
06/21/2017 01:00,2,0.000,ALERT,211.93,298.47,59.933,1498021203,"274151322000088","219011344069620",0.00,14.00,0,296.96,300.57,0.0,0.0,0.000,948800.6,948800.6,10660,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498021254,2129009.00
06/21/2017 01:00,2,0.000,ALERT,213.29,298.17,59.965,1498021203,"274151322000068","219011344069620",0.00,14.00,0,296.66,299.67,0.0,0.0,0.000,821790.6,821790.6,10940,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498021256,2129010.00
06/21/2017 01:00,2,0.000,ALERT,212.16,299.37,59.954,1498021203,"201051344001135","219011344069620",0.00,13.00,0,297.87,301.77,0.0,0.0,0.000,731999.6,731999.6,10714,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498021258,2129011.00
06/21/2017 01:00,2,0.000,ALERT,212.38,300.57,59.975,1498021203,"201051344000594","219011344069620",0.00,13.00,0,297.26,302.37,0.0,0.0,0.000,751035.0,751035.0,10721,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498021260,2129012.00
06/21/2017 01:00,2,0.000,ALERT,212.61,299.67,59.970,1498021203,"201051344001203","219011344069620",0.00,12.70,0,297.57,302.98,0.0,0.0,0.000,741416.6,741416.6,10754,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498021261,2129013.00
06/21/2017 01:00,2,0.000,ALERT,212.38,299.67,59.970,1498021203,"274151322000054","219011344069620",0.00,14.30,0,297.26,300.87,0.0,0.0,0.000,965856.8,965856.8,10643,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498021263,2129014.00
06/21/2017 01:00,2,0.000,ALERT,213.06,299.67,59.965,1498021203,"201051344000867","219011344069620",0.00,13.70,0,296.96,302.07,0.0,0.0,0.000,735224.4,735224.4,10749,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498021265,2129015.00
06/21/2017 01:00,2,0.000,ALERT,212.83,299.67,59.965,1498021203,"201051344001093","219011344069620",0.00,13.70,0,297.57,301.17,0.0,0.0,0.000,739812.1,739812.1,10741,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498021267,2129016.00
06/21/2017 01:00,2,0.000,ALERT,212.61,299.67,59.975,1498021203,"201051344000900","219011344069620",0.00,13.30,0,297.26,301.77,0.0,0.0,0.000,756737.5,756737.5,10729,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498021269,2129017.00
06/21/2017 01:00,2,0.000,ALERT,213.06,299.37,60.002,1498021203,"201051344000648","219011344069620",0.00,12.70,0,297.26,301.77,0.0,0.0,0.000,745025.0,745025.0,10716,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498021271,2129018.00
06/21/2017 01:00,2,0.000,ALERT,212.61,300.27,59.949,1498021203,"201051344000569","219011344069620",0.00,13.70,0,298.47,302.68,0.0,0.0,0.000,758885.3,758885.3,10697,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498021273,2129019.00
06/21/2017 01:00,2,0.000,ALERT,212.61,299.97,59.970,1498021203,"201051344000983","219011344069620",0.00,13.30,0,297.87,302.37,0.0,0.0,0.000,749446.8,749446.8,10721,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498021275,2129020.00
06/21/2017 01:00,2,0.000,ALERT,212.83,299.67,59.981,1498021203,"201051344001158","219011344069620",0.00,12.70,0,296.96,301.47,0.0,0.0,0.000,734461.7,734461.7,10724,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498021276,2129021.00
06/21/2017 01:00,2,0.000,ALERT,213.29,300.27,59.975,1498021203,"201051344000576","219011344069620",0.00,13.30,0,297.57,302.07,0.0,0.0,0.000,748995.7,748995.7,10726,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498021278,2129022.00
06/21/2017 01:00,2,0.000,ALERT,212.61,298.77,59.970,1498021203,"274151322000087","219011344069620",0.00,14.30,0,296.36,299.97,0.0,0.0,0.000,939487.7,939487.7,10815,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498021280,2129023.00
06/21/2017 01:15,2,0.000,ALERT,213.29,300.57,59.938,1498022103,"201051344000645","219011344069620",0.00,13.70,0,297.57,302.07,0.0,0.0,0.000,747951.0,747951.0,10714,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498022105,2129024.00
06/21/2017 01:15,2,0.000,ALERT,212.83,299.67,59.944,1498022103,"274151322000085","219011344069620",0.00,13.70,0,296.66,301.17,0.0,0.0,0.000,961730.7,961730.7,10655,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498022107,2129025.00
06/21/2017 01:15,2,0.000,ALERT,213.51,300.57,59.991,1498022103,"201051344000633","219011344069620",0.00,12.70,0,296.06,301.47,0.0,0.0,0.000,734655.5,734655.5,10757,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498022109,2129026.00
06/21/2017 01:15,2,0.000,ALERT,212.83,300.27,59.991,1498022103,"201051344000469","219011344069620",0.00,12.70,0,296.96,301.77,0.0,0.0,0.000,737907.9,737907.9,10726,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498022111,2129027.00
06/21/2017 01:15,2,0.000,ALERT,212.38,299.97,59.991,1498022103,"201051344000646","219011344069620",0.00,12.70,0,296.96,301.17,0.0,0.0,0.000,733325.1,733325.1,10727,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498022112,2129028.00
06/21/2017 01:15,2,0.000,ALERT,212.38,300.57,59.996,1498022103,"274151322000052","219011344069620",0.00,13.70,0,296.36,301.47,0.0,0.0,0.000,999470.1,999470.1,10655,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498022114,2129029.00
06/21/2017 01:15,2,0.000,ALERT,213.06,300.27,59.986,1498022103,"201051344000585","219011344069620",0.00,13.00,0,297.26,301.47,0.0,0.0,0.000,745750.8,745750.8,10725,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498022116,2129030.00
06/21/2017 01:15,2,0.000,ALERT,212.83,300.27,59.996,1498022103,"201051344001230","219011344069620",0.00,12.70,0,297.87,301.77,0.0,0.0,0.000,737967.6,737967.6,10735,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498022118,2129031.00
06/21/2017 01:15,2,0.000,ALERT,213.51,301.17,59.996,1498022103,"201051344000582","219011344069620",0.00,12.70,0,298.17,302.07,0.0,0.0,0.000,727403.8,727403.8,10717,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498022120,2129032.00
06/21/2017 01:15,2,0.000,ALERT,212.38,299.97,59.975,1498022103,"201051344000955","219011344069620",0.00,13.00,0,297.87,301.47,0.0,0.0,0.000,746720.7,746720.7,10736,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498022122,2129033.00
06/21/2017 01:15,2,0.000,ALERT,212.61,299.07,59.981,1498022103,"274151322000094","219011344069620",0.00,13.00,0,296.36,300.27,0.0,0.0,0.000,821278.7,821278.7,10927,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498022123,2129034.00
06/21/2017 01:15,2,0.000,ALERT,212.83,301.17,60.023,1498022103,"201051344000579","219011344069620",0.00,13.00,0,298.47,302.98,0.0,0.0,0.000,756096.8,756096.8,10720,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498022125,2129035.00
06/21/2017 01:15,2,0.000,ALERT,212.61,300.27,59.981,1498022103,"201051344000890","219011344069620",0.00,13.00,0,298.17,302.68,0.0,0.0,0.000,740724.4,740724.4,10730,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498022127,2129036.00
06/21/2017 01:15,2,0.000,ALERT,213.06,300.27,59.975,1498022103,"201051344000438","219011344069620",0.00,12.70,0,297.87,302.07,0.0,0.0,0.000,743363.9,743363.9,10721,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498022129,2129037.00
06/21/2017 01:15,2,0.000,ALERT,213.06,299.67,59.975,1498022103,"201051344000417","219011344069620",0.00,12.70,0,297.26,301.17,0.0,0.0,0.000,678542.0,678542.0,10751,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498022130,2129038.00
06/21/2017 01:15,2,0.000,ALERT,212.61,299.97,59.970,1498022103,"274151322000083","219011344069620",0.00,13.30,0,296.96,301.47,0.0,0.0,0.000,989370.5,989370.5,10663,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498022132,2129039.00
06/21/2017 01:15,2,0.000,ALERT,213.29,299.67,60.002,1498022103,"274151322000076","219011344069620",0.00,13.30,0,296.66,301.47,0.0,0.0,0.000,1055438.4,1055438.4,10658,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498022134,2129040.00
06/21/2017 01:15,2,0.000,ALERT,212.83,301.47,59.975,1498022103,"201051344000868","219011344069620",0.00,13.00,0,299.07,302.98,0.0,0.0,0.000,736373.4,736373.4,10730,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498022136,2129041.00
06/21/2017 01:15,2,0.000,ALERT,212.61,300.27,59.965,1498022103,"274151322000095","219011344069620",0.00,13.00,0,297.87,301.77,0.0,0.0,0.000,1045238.0,1045238.0,10673,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498022138,2129042.00
06/21/2017 01:15,2,0.000,ALERT,212.83,300.87,59.975,1498022103,"201051344000988","219011344069620",0.00,13.30,0,295.16,302.07,0.0,0.0,0.000,650675.4,650675.4,10725,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498022139,2129043.00
06/21/2017 01:15,2,0.000,ALERT,212.38,298.77,59.996,1498022103,"201051344001025","219011344069620",0.00,12.30,0,296.96,302.37,0.0,0.0,0.000,743185.8,743185.8,10737,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498022141,2129044.00
06/21/2017 01:15,2,0.000,ALERT,212.83,300.87,59.975,1498022103,"201051344000458","219011344069620",0.00,14.00,0,298.17,302.98,0.0,0.0,0.000,748130.1,748130.1,10710,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498022143,2129045.00
06/21/2017 01:15,2,0.000,ALERT,213.51,300.87,59.986,1498022103,"201051344000853","219011344069620",0.00,13.00,0,298.17,302.37,0.0,0.0,0.000,748975.8,748975.8,10722,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498022145,2129046.00
06/21/2017 01:15,2,0.000,ALERT,213.06,299.97,59.975,1498022103,"201051344000685","219011344069620",0.00,13.00,0,297.57,301.47,0.0,0.0,0.000,743343.2,743343.2,10746,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498022147,2129047.00
06/21/2017 01:15,2,0.000,ALERT,213.06,299.67,59.975,1498022103,"201051344000917","219011344069620",0.00,14.00,0,296.36,300.87,0.0,0.0,0.000,739960.2,739960.2,10735,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498022149,2129048.00
06/21/2017 01:15,2,0.000,ALERT,213.06,300.27,59.970,1498022103,"201051344001145","219011344069620",0.00,12.70,0,297.87,302.37,0.0,0.0,0.000,747983.8,747983.8,10723,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498022150,2129049.00
06/21/2017 01:15,2,0.000,ALERT,212.83,299.37,59.965,1498022103,"201051344000651","219011344069620",0.00,12.30,0,297.57,301.47,0.0,0.0,0.000,736561.4,736561.4,10729,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498022152,2129050.00
06/21/2017 01:15,2,0.000,ALERT,212.38,299.37,59.991,1498022103,"274151322000088","219011344069620",0.00,14.00,0,296.66,300.87,0.0,0.0,0.000,948800.6,948800.6,10662,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498022154,2129051.00
06/21/2017 01:15,2,0.000,ALERT,213.06,298.77,59.954,1498022103,"274151322000068","219011344069620",0.00,14.00,0,296.06,300.27,0.0,0.0,0.000,821790.6,821790.6,10942,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498022156,2129052.00
06/21/2017 01:15,2,0.000,ALERT,212.38,299.67,60.002,1498022103,"201051344001135","219011344069620",0.00,13.00,0,297.87,302.07,0.0,0.0,0.000,731999.6,731999.6,10716,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498022157,2129053.00
06/21/2017 01:15,2,0.000,ALERT,212.61,301.47,60.012,1498022103,"201051344000594","219011344069620",0.00,13.00,0,297.87,302.68,0.0,0.0,0.000,751035.0,751035.0,10723,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498022159,2129054.00
06/21/2017 01:15,2,0.000,ALERT,212.83,299.67,59.965,1498022103,"201051344001203","219011344069620",0.00,12.70,0,297.87,303.28,0.0,0.0,0.000,741416.6,741416.6,10756,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498022161,2129055.00
06/21/2017 01:15,2,0.000,ALERT,212.38,299.67,59.965,1498022103,"274151322000054","219011344069620",0.00,14.00,0,296.96,301.77,0.0,0.0,0.000,965856.8,965856.8,10645,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498022163,2129056.00
06/21/2017 01:15,2,0.000,ALERT,213.29,300.57,59.981,1498022103,"201051344000867","219011344069620",0.00,13.70,0,296.66,302.68,0.0,0.0,0.000,735224.4,735224.4,10751,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498022165,2129057.00
06/21/2017 01:15,2,0.000,ALERT,212.83,299.97,59.975,1498022103,"201051344001093","219011344069620",0.00,13.70,0,297.57,301.17,0.0,0.0,0.000,739812.1,739812.1,10743,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498022167,2129058.00
06/21/2017 01:15,2,0.000,ALERT,212.83,300.87,59.975,1498022103,"201051344000900","219011344069620",0.00,13.00,0,297.57,302.07,0.0,0.0,0.000,756737.5,756737.5,10731,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498022168,2129059.00
06/21/2017 01:15,2,0.000,ALERT,213.29,300.27,59.996,1498022103,"201051344000648","219011344069620",0.00,12.70,0,297.57,302.37,0.0,0.0,0.000,745025.0,745025.0,10718,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498022170,2129060.00
06/21/2017 01:15,2,0.000,ALERT,212.83,301.17,60.002,1498022103,"201051344000569","219011344069620",0.00,13.30,0,298.77,302.98,0.0,0.0,0.000,758885.3,758885.3,10699,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498022172,2129061.00
06/21/2017 01:15,2,0.000,ALERT,212.83,300.87,59.970,1498022103,"201051344000983","219011344069620",0.00,13.30,0,298.17,302.68,0.0,0.0,0.000,749446.8,749446.8,10723,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498022174,2129062.00
06/21/2017 01:15,2,0.000,ALERT,213.06,300.27,59.970,1498022103,"201051344001158","219011344069620",0.00,12.70,0,297.26,301.77,0.0,0.0,0.000,734461.7,734461.7,10726,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498022176,2129063.00
06/21/2017 01:15,2,0.000,ALERT,213.29,300.87,59.970,1498022103,"201051344000576","219011344069620",0.00,13.00,0,297.87,302.37,0.0,0.0,0.000,748995.7,748995.7,10728,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498022177,2129064.00
06/21/2017 01:15,2,0.000,ALERT,212.61,299.07,59.965,1498022103,"274151322000087","219011344069620",0.00,14.30,0,296.06,300.57,0.0,0.0,0.000,939487.7,939487.7,10817,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498022179,2129065.00
06/21/2017 01:30,2,0.000,ALERT,213.51,300.87,59.981,1498023003,"201051344000645","219011344069620",0.00,13.30,0,298.77,302.68,0.0,0.0,0.000,747951.0,747951.0,10716,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498023005,2129066.00
06/21/2017 01:30,2,0.000,ALERT,212.38,299.37,59.975,1498023003,"274151322000085","219011344069620",0.00,13.30,0,297.57,301.47,0.0,0.0,0.000,961730.7,961730.7,10657,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498023007,2129067.00
06/21/2017 01:30,2,0.000,ALERT,213.51,299.97,59.981,1498023003,"201051344000633","219011344069620",0.00,12.70,0,296.96,302.07,0.0,0.0,0.000,734655.5,734655.5,10759,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498023009,2129068.00
06/21/2017 01:30,2,0.000,ALERT,213.06,300.57,59.975,1498023003,"201051344000469","219011344069620",0.00,12.30,0,297.87,302.37,0.0,0.0,0.000,737907.9,737907.9,10728,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498023010,2129069.00
06/21/2017 01:30,2,0.000,ALERT,212.61,299.97,59.970,1498023003,"201051344000646","219011344069620",0.00,12.70,0,297.57,301.47,0.0,0.0,0.000,733325.1,733325.1,10729,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498023012,2129070.00
06/21/2017 01:30,2,0.000,ALERT,212.38,299.97,59.986,1498023003,"274151322000052","219011344069620",0.00,13.30,0,297.26,301.77,0.0,0.0,0.000,999470.1,999470.1,10657,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498023014,2129071.00
06/21/2017 01:30,2,0.000,ALERT,213.06,300.27,59.981,1498023003,"201051344000585","219011344069620",0.00,13.00,0,297.57,301.77,0.0,0.0,0.000,745750.8,745750.8,10727,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498023016,2129072.00
06/21/2017 01:30,2,0.000,ALERT,212.83,300.27,59.986,1498023003,"201051344001230","219011344069620",0.00,12.70,0,298.17,302.07,0.0,0.0,0.000,737967.6,737967.6,10737,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498023018,2129073.00
06/21/2017 01:30,2,0.000,ALERT,213.51,301.17,59.981,1498023003,"201051344000582","219011344069620",0.00,12.70,0,299.07,302.37,0.0,0.0,0.000,727403.8,727403.8,10719,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498023020,2129074.00
06/21/2017 01:30,2,0.000,ALERT,212.61,299.97,59.986,1498023003,"201051344000955","219011344069620",0.00,13.00,0,297.87,301.77,0.0,0.0,0.000,746720.7,746720.7,10738,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498023022,2129075.00
06/21/2017 01:30,2,0.000,ALERT,212.38,298.77,59.975,1498023003,"274151322000094","219011344069620",0.00,13.00,0,296.96,300.87,0.0,0.0,0.000,821278.7,821278.7,10929,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498023023,2129076.00
06/21/2017 01:30,2,0.000,ALERT,212.83,301.17,59.981,1498023003,"201051344000579","219011344069620",0.00,13.00,0,299.37,303.28,0.0,0.0,0.000,756096.8,756096.8,10722,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498023025,2129077.00
06/21/2017 01:30,2,0.000,ALERT,212.38,299.97,59.981,1498023003,"201051344000890","219011344069620",0.00,13.00,0,298.47,302.68,0.0,0.0,0.000,740724.4,740724.4,10732,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498023027,2129078.00
06/21/2017 01:30,2,0.000,ALERT,213.06,300.27,59.986,1498023003,"201051344000438","219011344069620",0.00,12.70,0,298.17,302.07,0.0,0.0,0.000,743363.9,743363.9,10723,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498023029,2129079.00
06/21/2017 01:30,2,0.000,ALERT,213.29,299.97,59.981,1498023003,"201051344000417","219011344069620",0.00,12.70,0,297.57,301.17,0.0,0.0,0.000,678542.0,678542.0,10753,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498023031,2129080.00
06/21/2017 01:30,2,0.000,ALERT,212.16,299.67,59.975,1498023003,"274151322000083","219011344069620",0.00,13.30,0,297.87,301.77,0.0,0.0,0.000,989370.5,989370.5,10665,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498023032,2129081.00
06/21/2017 01:30,2,0.000,ALERT,213.06,299.67,60.007,1498023003,"274151322000076","219011344069620",0.00,13.30,0,297.57,301.77,0.0,0.0,0.000,1055438.4,1055438.4,10660,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498023034,2129082.00
06/21/2017 01:30,2,0.000,ALERT,212.83,301.17,60.018,1498023003,"201051344000868","219011344069620",0.00,13.00,0,299.37,303.58,0.0,0.0,0.000,736373.4,736373.4,10732,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498023036,2129083.00
06/21/2017 01:30,2,0.000,ALERT,212.16,300.27,59.970,1498023003,"274151322000095","219011344069620",0.00,13.00,0,298.47,302.07,0.0,0.0,0.000,1045238.0,1045238.0,10675,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498023038,2129084.00
06/21/2017 01:30,2,0.000,ALERT,212.83,300.87,59.991,1498023003,"201051344000988","219011344069620",0.00,13.30,0,296.36,302.37,0.0,0.0,0.000,650675.4,650675.4,10727,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498023040,2129085.00
06/21/2017 01:30,2,0.000,ALERT,212.83,299.37,59.986,1498023003,"201051344001025","219011344069620",0.00,12.30,0,297.26,302.37,0.0,0.0,0.000,743185.8,743185.8,10739,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498023041,2129086.00
06/21/2017 01:30,2,0.000,ALERT,212.61,300.57,59.970,1498023003,"201051344000458","219011344069620",0.00,14.00,0,298.77,303.28,0.0,0.0,0.000,748130.1,748130.1,10712,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498023043,2129087.00
06/21/2017 01:30,2,0.000,ALERT,213.51,300.57,59.970,1498023003,"201051344000853","219011344069620",0.00,13.00,0,299.07,302.98,0.0,0.0,0.000,748975.8,748975.8,10724,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498023045,2129088.00
06/21/2017 01:30,2,0.000,ALERT,213.29,300.27,59.959,1498023003,"201051344000685","219011344069620",0.00,13.00,0,297.87,301.77,0.0,0.0,0.000,743343.2,743343.2,10748,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498023047,2129089.00
06/21/2017 01:30,2,0.000,ALERT,213.06,299.37,59.981,1498023003,"201051344000917","219011344069620",0.00,13.70,0,296.66,301.17,0.0,0.0,0.000,739960.2,739960.2,10737,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498023048,2129090.00
06/21/2017 01:30,2,0.000,ALERT,213.29,300.87,59.981,1498023003,"201051344001145","219011344069620",0.00,12.70,0,298.47,302.68,0.0,0.0,0.000,747983.8,747983.8,10725,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498023050,2129091.00
06/21/2017 01:30,2,0.000,ALERT,213.06,299.67,59.975,1498023003,"201051344000651","219011344069620",0.00,12.00,0,297.57,301.17,0.0,0.0,0.000,736561.4,736561.4,10731,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498023052,2129092.00
06/21/2017 01:30,2,0.000,ALERT,212.16,299.07,60.007,1498023003,"274151322000088","219011344069620",0.00,13.70,0,297.57,301.47,0.0,0.0,0.000,948800.6,948800.6,10664,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498023054,2129093.00
06/21/2017 01:30,2,0.000,ALERT,213.29,299.37,59.975,1498023003,"274151322000068","219011344069620",0.00,14.00,0,296.96,300.57,0.0,0.0,0.000,821790.6,821790.6,10944,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498023056,2129094.00
06/21/2017 01:30,2,0.000,ALERT,212.16,299.67,59.970,1498023003,"201051344001135","219011344069620",0.00,12.70,0,297.87,302.07,0.0,0.0,0.000,731999.6,731999.6,10718,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498023058,2129095.00
06/21/2017 01:30,2,0.000,ALERT,212.61,301.17,59.975,1498023003,"201051344000594","219011344069620",0.00,12.70,0,298.77,302.98,0.0,0.0,0.000,751035.0,751035.0,10725,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498023059,2129096.00
06/21/2017 01:30,2,0.000,ALERT,213.06,299.97,59.970,1498023003,"201051344001203","219011344069620",0.00,12.70,0,297.87,303.58,0.0,0.0,0.000,741416.6,741416.6,10758,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498023061,2129097.00
06/21/2017 01:30,2,0.000,ALERT,212.16,299.37,59.965,1498023003,"274151322000054","219011344069620",0.00,14.00,0,297.57,301.77,0.0,0.0,0.000,965856.8,965856.8,10647,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498023063,2129098.00
06/21/2017 01:30,2,0.000,ALERT,213.06,300.27,59.944,1498023003,"201051344000867","219011344069620",0.00,13.70,0,298.17,302.98,0.0,0.0,0.000,735224.4,735224.4,10753,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498023065,2129099.00
06/21/2017 01:30,2,0.000,ALERT,213.06,300.27,59.996,1498023003,"201051344001093","219011344069620",0.00,13.30,0,297.87,301.47,0.0,0.0,0.000,739812.1,739812.1,10745,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498023067,2129100.00
06/21/2017 01:30,2,0.000,ALERT,212.61,300.57,59.975,1498023003,"201051344000900","219011344069620",0.00,13.00,0,298.47,302.68,0.0,0.0,0.000,756737.5,756737.5,10733,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498023068,2129101.00
