ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/21/2017 01:30,2,0.000,ALERT,212.83,299.97,59.970,1498023003,"201051344000648","219011344069620",0.00,12.30,0,298.17,302.68,0.0,0.0,0.000,745025.0,745025.0,10720,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498023070,2129102.00
06/21/2017 01:30,2,0.000,ALERT,212.83,301.17,59.981,1498023003,"201051344000569","219011344069620",0.00,13.30,0,299.37,303.28,0.0,0.0,0.000,758885.3,758885.3,10701,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498023072,2129103.00
06/21/2017 01:30,2,0.000,ALERT,212.61,300.57,59.975,1498023003,"201051344000983","219011344069620",0.00,13.30,0,299.07,303.28,0.0,0.0,0.000,749446.8,749446.8,10725,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498023074,2129104.00
06/21/2017 01:30,2,0.000,ALERT,212.83,300.27,59.991,1498023003,"201051344001158","219011344069620",0.00,12.70,0,298.17,302.07,0.0,0.0,0.000,734461.7,734461.7,10728,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498023076,2129105.00
06/21/2017 01:30,2,0.000,ALERT,213.29,300.87,59.970,1498023003,"201051344000576","219011344069620",0.00,13.00,0,298.47,302.68,0.0,0.0,0.000,748995.7,748995.7,10730,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498023078,2129106.00
06/21/2017 01:30,2,0.000,ALERT,212.61,298.77,59.970,1498023003,"274151322000087","219011344069620",0.00,14.00,0,296.96,300.87,0.0,0.0,0.000,939487.7,939487.7,10819,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498023080,2129107.00
06/21/2017 01:45,2,0.000,ALERT,213.29,300.27,60.002,1498023903,"201051344000645","219011344069620",0.00,13.30,0,298.47,302.37,0.0,0.0,0.000,747951.0,747951.0,10718,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498023905,2129108.00
06/21/2017 01:45,2,0.000,ALERT,212.61,299.37,59.970,1498023903,"274151322000085","219011344069620",0.00,13.30,0,298.17,301.17,0.0,0.0,0.000,961730.7,961730.7,10659,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498023907,2129109.00
06/21/2017 01:45,2,0.000,ALERT,213.51,300.27,59.970,1498023903,"201051344000633","219011344069620",0.00,12.70,0,296.96,302.07,0.0,0.0,0.000,734655.5,734655.5,10761,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498023908,2129110.00
06/21/2017 01:45,2,0.000,ALERT,212.83,300.27,59.981,1498023903,"201051344000469","219011344069620",0.00,12.30,0,297.87,302.07,0.0,0.0,0.000,737907.9,737907.9,10730,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498023910,2129111.00
06/21/2017 01:45,2,0.000,ALERT,212.38,299.97,60.018,1498023903,"201051344000646","219011344069620",0.00,12.70,0,297.57,301.77,0.0,0.0,0.000,733325.1,733325.1,10731,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498023912,2129112.00
06/21/2017 01:45,2,0.000,ALERT,212.16,299.07,59.975,1498023903,"274151322000052","219011344069620",0.00,13.30,0,297.26,301.77,0.0,0.0,0.000,999470.1,999470.1,10659,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498023914,2129113.00
06/21/2017 01:45,2,0.000,ALERT,212.83,299.97,59.981,1498023903,"201051344000585","219011344069620",0.00,13.00,0,297.57,302.07,0.0,0.0,0.000,745750.8,745750.8,10729,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498023915,2129114.00
06/21/2017 01:45,2,0.000,ALERT,212.83,300.57,59.986,1498023903,"201051344001230","219011344069620",0.00,12.70,0,298.17,302.37,0.0,0.0,0.000,737967.6,737967.6,10739,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498023917,2129115.00
06/21/2017 01:45,2,0.000,ALERT,213.06,300.57,60.023,1498023903,"201051344000582","219011344069620",0.00,12.30,0,299.07,302.68,0.0,0.0,0.000,727403.8,727403.8,10721,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498023919,2129116.00
06/21/2017 01:45,2,0.000,ALERT,212.38,299.97,59.981,1498023903,"201051344000955","219011344069620",0.00,13.00,0,297.87,301.77,0.0,0.0,0.000,746720.7,746720.7,10740,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498023921,2129117.00
06/21/2017 01:45,2,0.000,ALERT,212.61,299.07,59.970,1498023903,"274151322000094","219011344069620",0.00,13.00,0,297.57,300.87,0.0,0.0,0.000,821278.7,821278.7,10931,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498023923,2129118.00
06/21/2017 01:45,2,0.000,ALERT,212.83,301.47,60.012,1498023903,"201051344000579","219011344069620",0.00,13.00,0,299.37,303.28,0.0,0.0,0.000,756096.8,756096.8,10724,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498023925,2129119.00
06/21/2017 01:45,2,0.000,ALERT,212.61,300.57,59.996,1498023903,"201051344000890","219011344069620",0.00,13.00,0,297.87,302.98,0.0,0.0,0.000,740724.4,740724.4,10734,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498023927,2129120.00
06/21/2017 01:45,2,0.000,ALERT,213.06,299.97,59.986,1498023903,"201051344000438","219011344069620",0.00,12.30,0,298.17,302.37,0.0,0.0,0.000,743363.9,743363.9,10725,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498023928,2129121.00
06/21/2017 01:45,2,0.000,ALERT,212.83,299.37,59.991,1498023903,"201051344000417","219011344069620",0.00,12.70,0,297.26,301.47,0.0,0.0,0.000,678542.0,678542.0,10755,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498023930,2129122.00
06/21/2017 01:45,2,0.000,ALERT,212.83,299.67,59.986,1498023903,"274151322000083","219011344069620",0.00,13.00,0,297.87,301.77,0.0,0.0,0.000,989370.5,989370.5,10667,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498023932,2129123.00
06/21/2017 01:45,2,0.000,ALERT,213.06,299.37,59.996,1498023903,"274151322000076","219011344069620",0.00,13.30,0,297.87,301.47,0.0,0.0,0.000,1055438.4,1055438.4,10662,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498023934,2129124.00
06/21/2017 01:45,2,0.000,ALERT,212.61,300.87,60.034,1498023903,"201051344000868","219011344069620",0.00,13.00,0,299.37,303.28,0.0,0.0,0.000,736373.4,736373.4,10734,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498023936,2129125.00
06/21/2017 01:45,2,0.000,ALERT,212.61,300.87,59.991,1498023903,"274151322000095","219011344069620",0.00,12.70,0,299.07,302.07,0.0,0.0,0.000,1045238.0,1045238.0,10677,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498023937,2129126.00
06/21/2017 01:45,2,0.000,ALERT,212.83,300.87,59.991,1498023903,"201051344000988","219011344069620",0.00,13.30,0,296.06,302.37,0.0,0.0,0.000,650675.4,650675.4,10729,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498023939,2129127.00
06/21/2017 01:45,2,0.000,ALERT,212.83,299.37,59.991,1498023903,"201051344001025","219011344069620",0.00,12.30,0,297.87,302.68,0.0,0.0,0.000,743185.8,743185.8,10741,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498023941,2129128.00
06/21/2017 01:45,2,0.000,ALERT,213.06,301.17,59.996,1498023903,"201051344000458","219011344069620",0.00,14.00,0,298.77,303.28,0.0,0.0,0.000,748130.1,748130.1,10714,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498023943,2129129.00
06/21/2017 01:45,2,0.000,ALERT,213.51,300.57,59.996,1498023903,"201051344000853","219011344069620",0.00,13.00,0,298.77,302.68,0.0,0.0,0.000,748975.8,748975.8,10726,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498023945,2129130.00
06/21/2017 01:45,2,0.000,ALERT,213.06,300.27,59.996,1498023903,"201051344000685","219011344069620",0.00,13.00,0,298.17,302.07,0.0,0.0,0.000,743343.2,743343.2,10750,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498023947,2129131.00
06/21/2017 01:45,2,0.000,ALERT,212.83,299.67,59.991,1498023903,"201051344000917","219011344069620",0.00,13.70,0,296.96,301.47,0.0,0.0,0.000,739960.2,739960.2,10739,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498023948,2129132.00
06/21/2017 01:45,2,0.000,ALERT,212.83,300.27,60.002,1498023903,"201051344001145","219011344069620",0.00,12.70,0,298.77,302.68,0.0,0.0,0.000,747983.8,747983.8,10727,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498023950,2129133.00
06/21/2017 01:45,2,0.000,ALERT,212.83,299.37,59.959,1498023903,"201051344000651","219011344069620",0.00,12.00,0,297.57,301.77,0.0,0.0,0.000,736561.4,736561.4,10733,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498023952,2129134.00
06/21/2017 01:45,2,0.000,ALERT,212.16,298.77,59.986,1498023903,"274151322000088","219011344069620",0.00,13.70,0,297.87,301.17,0.0,0.0,0.000,948800.6,948800.6,10666,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498023954,2129135.00
06/21/2017 01:45,2,0.000,ALERT,213.29,298.77,59.986,1498023903,"274151322000068","219011344069620",0.00,14.00,0,297.57,300.57,0.0,0.0,0.000,821790.6,821790.6,10946,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498023956,2129136.00
06/21/2017 01:45,2,0.000,ALERT,212.61,300.27,59.996,1498023903,"201051344001135","219011344069620",0.00,12.70,0,297.87,302.37,0.0,0.0,0.000,731999.6,731999.6,10720,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498023957,2129137.00
06/21/2017 01:45,2,0.000,ALERT,212.61,301.47,59.986,1498023903,"201051344000594","219011344069620",0.00,12.70,0,298.77,302.98,0.0,0.0,0.000,751035.0,751035.0,10727,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498023959,2129138.00
06/21/2017 01:45,2,0.000,ALERT,212.83,299.97,59.986,1498023903,"201051344001203","219011344069620",0.00,12.70,0,298.47,303.88,0.0,0.0,0.000,741416.6,741416.6,10760,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498023961,2129139.00
06/21/2017 01:45,2,0.000,ALERT,212.83,300.57,59.996,1498023903,"274151322000054","219011344069620",0.00,14.00,0,297.87,301.77,0.0,0.0,0.000,965856.8,965856.8,10649,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498023963,2129140.00
06/21/2017 01:45,2,0.000,ALERT,213.06,300.27,59.996,1498023903,"201051344000867","219011344069620",0.00,13.70,0,297.87,302.98,0.0,0.0,0.000,735224.4,735224.4,10755,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498023965,2129141.00
06/21/2017 01:45,2,0.000,ALERT,212.83,300.27,59.949,1498023903,"201051344001093","219011344069620",0.00,13.30,0,298.17,301.77,0.0,0.0,0.000,739812.1,739812.1,10747,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498023966,2129142.00
06/21/2017 01:45,2,0.000,ALERT,213.06,301.17,60.002,1498023903,"201051344000900","219011344069620",0.00,13.00,0,298.17,302.37,0.0,0.0,0.000,756737.5,756737.5,10735,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498023968,2129143.00
06/21/2017 01:45,2,0.000,ALERT,213.06,299.97,59.996,1498023903,"201051344000648","219011344069620",0.00,12.30,0,297.87,302.68,0.0,0.0,0.000,745025.0,745025.0,10722,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498023970,2129144.00
06/21/2017 01:45,2,0.000,ALERT,213.06,301.47,59.996,1498023903,"201051344000569","219011344069620",0.00,13.30,0,299.37,303.28,0.0,0.0,0.000,758885.3,758885.3,10703,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498023972,2129145.00
06/21/2017 01:45,2,0.000,ALERT,213.06,301.17,59.996,1498023903,"201051344000983","219011344069620",0.00,13.30,0,299.07,302.98,0.0,0.0,0.000,749446.8,749446.8,10727,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498023974,2129146.00
06/21/2017 01:45,2,0.000,ALERT,212.83,300.27,59.991,1498023903,"201051344001158","219011344069620",0.00,12.30,0,298.17,302.07,0.0,0.0,0.000,734461.7,734461.7,10730,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498023975,2129147.00
06/21/2017 01:45,2,0.000,ALERT,213.29,301.17,59.996,1498023903,"201051344000576","219011344069620",0.00,13.00,0,298.47,302.68,0.0,0.0,0.000,748995.7,748995.7,10732,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498023977,2129148.00
06/21/2017 01:45,2,0.000,ALERT,212.83,299.67,59.991,1498023903,"274151322000087","219011344069620",0.00,14.00,0,296.96,300.87,0.0,0.0,0.000,939487.7,939487.7,10821,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498023979,2129149.00
06/21/2017 02:00,2,0.000,ALERT,213.29,300.27,59.996,1498024803,"201051344000645","219011344069620",0.00,13.30,0,298.47,302.37,0.0,0.0,0.000,747951.0,747951.0,10720,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498024805,2129150.00
06/21/2017 02:00,2,0.000,ALERT,212.61,299.67,60.002,1498024803,"274151322000085","219011344069620",0.00,13.30,0,296.96,301.47,0.0,0.0,0.000,961730.7,961730.7,10661,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498024807,2129151.00
06/21/2017 02:00,2,0.000,ALERT,213.29,299.97,59.986,1498024803,"201051344000633","219011344069620",0.00,12.70,0,296.66,302.07,0.0,0.0,0.000,734655.5,734655.5,10763,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498024809,2129152.00
06/21/2017 02:00,2,0.000,ALERT,213.06,300.57,59.991,1498024803,"201051344000469","219011344069620",0.00,12.30,0,297.57,302.07,0.0,0.0,0.000,737907.9,737907.9,10732,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498024810,2129153.00
06/21/2017 02:00,2,0.000,ALERT,212.83,300.27,59.954,1498024803,"201051344000646","219011344069620",0.00,12.30,0,296.96,302.07,0.0,0.0,0.000,733325.1,733325.1,10733,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498024812,2129154.00
06/21/2017 02:00,2,0.000,ALERT,212.38,299.07,59.996,1498024803,"274151322000052","219011344069620",0.00,13.30,0,296.96,301.77,0.0,0.0,0.000,999470.1,999470.1,10661,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498024814,2129155.00
06/21/2017 02:00,2,0.000,ALERT,213.06,300.27,60.002,1498024803,"201051344000585","219011344069620",0.00,13.00,0,297.57,301.77,0.0,0.0,0.000,745750.8,745750.8,10731,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498024816,2129156.00
06/21/2017 02:00,2,0.000,ALERT,213.06,300.87,60.007,1498024803,"201051344001230","219011344069620",0.00,12.70,0,298.17,301.77,0.0,0.0,0.000,737967.6,737967.6,10741,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498024818,2129157.00
06/21/2017 02:00,2,0.000,ALERT,213.29,300.87,60.002,1498024803,"201051344000582","219011344069620",0.00,12.30,0,298.77,302.37,0.0,0.0,0.000,727403.8,727403.8,10723,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498024819,2129158.00
06/21/2017 02:00,2,0.000,ALERT,212.61,300.27,60.007,1498024803,"201051344000955","219011344069620",0.00,12.70,0,298.17,301.47,0.0,0.0,0.000,746720.7,746720.7,10742,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498024821,2129159.00
06/21/2017 02:00,2,0.000,ALERT,212.61,299.37,60.012,1498024803,"274151322000094","219011344069620",0.00,12.70,0,296.66,300.87,0.0,0.0,0.000,821278.7,821278.7,10933,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498024823,2129160.00
06/21/2017 02:00,2,0.000,ALERT,212.61,301.17,59.986,1498024803,"201051344000579","219011344069620",0.00,13.00,0,299.37,303.28,0.0,0.0,0.000,756096.8,756096.8,10726,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498024825,2129161.00
06/21/2017 02:00,2,0.000,ALERT,212.83,300.57,60.007,1498024803,"201051344000890","219011344069620",0.00,12.70,0,298.17,302.68,0.0,0.0,0.000,740724.4,740724.4,10736,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498024827,2129162.00
06/21/2017 02:00,2,0.000,ALERT,213.06,300.27,59.991,1498024803,"201051344000438","219011344069620",0.00,12.30,0,297.87,302.07,0.0,0.0,0.000,743363.9,743363.9,10727,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498024828,2129163.00
06/21/2017 02:00,2,0.000,ALERT,212.83,299.37,59.986,1498024803,"201051344000417","219011344069620",0.00,12.70,0,297.26,301.17,0.0,0.0,0.000,678542.0,678542.0,10757,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498024830,2129164.00
06/21/2017 02:00,2,0.000,ALERT,212.83,300.27,59.991,1498024803,"274151322000083","219011344069620",0.00,13.00,0,297.57,302.07,0.0,0.0,0.000,989370.5,989370.5,10669,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498024832,2129165.00
06/21/2017 02:00,2,0.000,ALERT,213.29,299.97,59.991,1498024803,"274151322000076","219011344069620",0.00,13.30,0,296.96,301.77,0.0,0.0,0.000,1055438.4,1055438.4,10664,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498024834,2129166.00
06/21/2017 02:00,2,0.000,ALERT,212.61,301.17,59.986,1498024803,"201051344000868","219011344069620",0.00,12.70,0,299.37,303.28,0.0,0.0,0.000,736373.4,736373.4,10736,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498024836,2129167.00
06/21/2017 02:00,2,0.000,ALERT,212.61,301.17,59.959,1498024803,"274151322000095","219011344069620",0.00,12.70,0,297.87,302.37,0.0,0.0,0.000,1045238.0,1045238.0,10679,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498024838,2129168.00
06/21/2017 02:00,2,0.000,ALERT,212.83,300.87,60.012,1498024803,"201051344000988","219011344069620",0.00,13.30,0,296.06,302.68,0.0,0.0,0.000,650675.4,650675.4,10731,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498024839,2129169.00
06/21/2017 02:00,2,0.000,ALERT,212.61,299.37,59.996,1498024803,"201051344001025","219011344069620",0.00,12.30,0,297.57,302.37,0.0,0.0,0.000,743185.8,743185.8,10743,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498024841,2129170.00
06/21/2017 02:00,2,0.000,ALERT,212.83,301.17,60.002,1498024803,"201051344000458","219011344069620",0.00,13.70,0,298.77,303.58,0.0,0.0,0.000,748130.1,748130.1,10716,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498024843,2129171.00
06/21/2017 02:00,2,0.000,ALERT,213.29,300.57,59.970,1498024803,"201051344000853","219011344069620",0.00,13.00,0,298.47,302.68,0.0,0.0,0.000,748975.8,748975.8,10728,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498024845,2129172.00
06/21/2017 02:00,2,0.000,ALERT,213.06,299.97,59.986,1498024803,"201051344000685","219011344069620",0.00,13.00,0,297.87,301.77,0.0,0.0,0.000,743343.2,743343.2,10752,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498024846,2129173.00
06/21/2017 02:00,2,0.000,ALERT,213.29,300.27,60.002,1498024803,"201051344000917","219011344069620",0.00,13.70,0,296.66,301.17,0.0,0.0,0.000,739960.2,739960.2,10741,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498024848,2129174.00
06/21/2017 02:00,2,0.000,ALERT,213.29,300.87,59.996,1498024803,"201051344001145","219011344069620",0.00,12.70,0,298.17,302.37,0.0,0.0,0.000,747983.8,747983.8,10729,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498024850,2129175.00
06/21/2017 02:00,2,0.000,ALERT,212.83,299.67,59.991,1498024803,"201051344000651","219011344069620",0.00,12.00,0,297.57,301.47,0.0,0.0,0.000,736561.4,736561.4,10735,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498024852,2129176.00
06/21/2017 02:00,2,0.000,ALERT,212.38,300.27,59.981,1498024803,"274151322000088","219011344069620",0.00,13.30,0,296.96,301.47,0.0,0.0,0.000,948800.6,948800.6,10668,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498024854,2129177.00
06/21/2017 02:00,2,0.000,ALERT,213.29,299.07,59.991,1498024803,"274151322000068","219011344069620",0.00,13.70,0,296.66,300.57,0.0,0.0,0.000,821790.6,821790.6,10948,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498024855,2129178.00
06/21/2017 02:00,2,0.000,ALERT,212.61,300.27,59.991,1498024803,"201051344001135","219011344069620",0.00,12.70,0,298.17,302.37,0.0,0.0,0.000,731999.6,731999.6,10722,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498024857,2129179.00
06/21/2017 02:00,2,0.000,ALERT,212.83,302.07,60.002,1498024803,"201051344000594","219011344069620",0.00,12.70,0,298.17,302.98,0.0,0.0,0.000,751035.0,751035.0,10729,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498024859,2129180.00
06/21/2017 02:00,2,0.000,ALERT,213.06,300.27,59.996,1498024803,"201051344001203","219011344069620",0.00,12.70,0,298.47,303.58,0.0,0.0,0.000,741416.6,741416.6,10762,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498024861,2129181.00
06/21/2017 02:00,2,0.000,ALERT,212.83,299.67,60.018,1498024803,"274151322000054","219011344069620",0.00,14.00,0,296.96,302.07,0.0,0.0,0.000,965856.8,965856.8,10651,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498024863,2129182.00
06/21/2017 02:00,2,0.000,ALERT,213.06,300.57,60.034,1498024803,"201051344000867","219011344069620",0.00,13.30,0,298.47,302.98,0.0,0.0,0.000,735224.4,735224.4,10757,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498024865,2129183.00
06/21/2017 02:00,2,0.000,ALERT,212.83,300.27,60.044,1498024803,"201051344001093","219011344069620",0.00,13.30,0,298.17,301.47,0.0,0.0,0.000,739812.1,739812.1,10749,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498024866,2129184.00
06/21/2017 02:00,2,0.000,ALERT,212.83,301.17,60.002,1498024803,"201051344000900","219011344069620",0.00,13.00,0,298.47,302.68,0.0,0.0,0.000,756737.5,756737.5,10737,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498024868,2129185.00
06/21/2017 02:00,2,0.000,ALERT,213.06,300.27,60.007,1498024803,"201051344000648","219011344069620",0.00,12.30,0,298.17,303.28,0.0,0.0,0.000,745025.0,745025.0,10724,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498024870,2129186.00
06/21/2017 02:00,2,0.000,ALERT,212.61,301.17,59.996,1498024803,"201051344000569","219011344069620",0.00,13.30,0,299.37,303.28,0.0,0.0,0.000,758885.3,758885.3,10705,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498024872,2129187.00
06/21/2017 02:00,2,0.000,ALERT,212.83,301.17,59.996,1498024803,"201051344000983","219011344069620",0.00,13.30,0,298.77,302.98,0.0,0.0,0.000,749446.8,749446.8,10729,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498024874,2129188.00
06/21/2017 02:00,2,0.000,ALERT,212.83,300.27,59.959,1498024803,"201051344001158","219011344069620",0.00,12.30,0,297.87,302.07,0.0,0.0,0.000,734461.7,734461.7,10732,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498024876,2129189.00
06/21/2017 02:00,2,0.000,ALERT,213.29,301.47,60.002,1498024803,"201051344000576","219011344069620",0.00,13.00,0,298.47,302.68,0.0,0.0,0.000,748995.7,748995.7,10734,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498024877,2129190.00
06/21/2017 02:00,2,0.000,ALERT,212.83,299.67,59.996,1498024803,"274151322000087","219011344069620",0.00,14.00,0,296.36,301.17,0.0,0.0,0.000,939487.7,939487.7,10823,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498024879,2129191.00
06/21/2017 02:15,2,0.000,ALERT,213.29,300.57,59.975,1498025703,"201051344000645","219011344069620",0.00,13.30,0,298.77,302.98,0.0,0.0,0.000,747951.0,747951.0,10722,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498025705,2129192.00
06/21/2017 02:15,2,0.000,ALERT,212.61,299.07,59.975,1498025703,"274151322000085","219011344069620",0.00,13.30,0,297.87,301.77,0.0,0.0,0.000,961730.7,961730.7,10663,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498025707,2129193.00
06/21/2017 02:15,2,0.000,ALERT,213.06,299.67,59.975,1498025703,"201051344000633","219011344069620",0.00,12.70,0,296.66,302.37,0.0,0.0,0.000,734655.5,734655.5,10765,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498025709,2129194.00
06/21/2017 02:15,2,0.000,ALERT,212.83,300.27,59.981,1498025703,"201051344000469","219011344069620",0.00,12.30,0,297.57,302.68,0.0,0.0,0.000,737907.9,737907.9,10734,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498025711,2129195.00
06/21/2017 02:15,2,0.000,ALERT,212.38,300.57,59.981,1498025703,"201051344000646","219011344069620",0.00,12.70,0,297.57,302.07,0.0,0.0,0.000,733325.1,733325.1,10735,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498025713,2129196.00
06/21/2017 02:15,2,0.000,ALERT,212.16,299.37,59.949,1498025703,"274151322000052","219011344069620",0.00,13.30,0,297.57,302.07,0.0,0.0,0.000,999470.1,999470.1,10663,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498025714,2129197.00
06/21/2017 02:15,2,0.000,ALERT,213.06,300.87,59.981,1498025703,"201051344000585","219011344069620",0.00,13.00,0,297.87,302.37,0.0,0.0,0.000,745750.8,745750.8,10733,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498025716,2129198.00
06/21/2017 02:15,2,0.000,ALERT,212.61,301.17,59.981,1498025703,"201051344001230","219011344069620",0.00,12.70,0,298.47,302.37,0.0,0.0,0.000,737967.6,737967.6,10743,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498025718,2129199.00
06/21/2017 02:15,2,0.000,ALERT,213.06,301.17,59.981,1498025703,"201051344000582","219011344069620",0.00,12.30,0,299.07,302.98,0.0,0.0,0.000,727403.8,727403.8,10725,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498025720,2129200.00
06/21/2017 02:15,2,0.000,ALERT,212.16,300.57,59.954,1498025703,"201051344000955","219011344069620",0.00,12.70,0,298.47,302.07,0.0,0.0,0.000,746720.7,746720.7,10744,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498025722,2129201.00
06/21/2017 02:15,2,0.000,ALERT,212.61,298.77,59.970,1498025703,"274151322000094","219011344069620",0.00,13.00,0,297.26,300.87,0.0,0.0,0.000,821278.7,821278.7,10935,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498025724,2129202.00
06/21/2017 02:15,2,0.000,ALERT,212.83,301.17,59.975,1498025703,"201051344000579","219011344069620",0.00,13.00,0,299.67,303.58,0.0,0.0,0.000,756096.8,756096.8,10728,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498025726,2129203.00
06/21/2017 02:15,2,0.000,ALERT,212.61,301.17,59.986,1498025703,"201051344000890","219011344069620",0.00,13.00,0,298.77,303.28,0.0,0.0,0.000,740724.4,740724.4,10738,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498025727,2129204.00
06/21/2017 02:15,2,0.000,ALERT,212.83,300.57,59.970,1498025703,"201051344000438","219011344069620",0.00,12.30,0,298.17,302.68,0.0,0.0,0.000,743363.9,743363.9,10729,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498025729,2129205.00
06/21/2017 02:15,2,0.000,ALERT,213.06,300.27,59.970,1498025703,"201051344000417","219011344069620",0.00,12.70,0,297.57,301.47,0.0,0.0,0.000,678542.0,678542.0,10759,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498025731,2129206.00
06/21/2017 02:15,2,0.000,ALERT,212.83,299.67,59.991,1498025703,"274151322000083","219011344069620",0.00,13.00,0,298.17,302.07,0.0,0.0,0.000,989370.5,989370.5,10671,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498025733,2129207.00
06/21/2017 02:15,2,0.000,ALERT,213.29,299.07,60.002,1498025703,"274151322000076","219011344069620",0.00,13.30,0,297.87,302.07,0.0,0.0,0.000,1055438.4,1055438.4,10666,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498025735,2129208.00
06/21/2017 02:15,2,0.000,ALERT,212.83,301.47,59.975,1498025703,"201051344000868","219011344069620",0.00,13.00,0,299.37,303.88,0.0,0.0,0.000,736373.4,736373.4,10738,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498025736,2129209.00
06/21/2017 02:15,2,0.000,ALERT,212.38,299.97,59.959,1498025703,"274151322000095","219011344069620",0.00,12.70,0,299.07,302.37,0.0,0.0,0.000,1045238.0,1045238.0,10681,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498025738,2129210.00
06/21/2017 02:15,2,0.000,ALERT,212.61,300.27,59.986,1498025703,"201051344000988","219011344069620",0.00,13.00,0,296.36,302.68,0.0,0.0,0.000,650675.4,650675.4,10733,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498025740,2129211.00
06/21/2017 02:15,2,0.000,ALERT,212.83,300.27,60.002,1498025703,"201051344001025","219011344069620",0.00,12.00,0,297.87,302.68,0.0,0.0,0.000,743185.8,743185.8,10745,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498025742,2129212.00
06/21/2017 02:15,2,0.000,ALERT,212.61,300.57,59.970,1498025703,"201051344000458","219011344069620",0.00,14.00,0,299.07,303.88,0.0,0.0,0.000,748130.1,748130.1,10718,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498025744,2129213.00
06/21/2017 02:15,2,0.000,ALERT,213.29,300.27,59.944,1498025703,"201051344000853","219011344069620",0.00,13.00,0,298.77,303.28,0.0,0.0,0.000,748975.8,748975.8,10730,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498025745,2129214.00
06/21/2017 02:15,2,0.000,ALERT,213.29,300.87,59.981,1498025703,"201051344000685","219011344069620",0.00,13.00,0,298.17,302.07,0.0,0.0,0.000,743343.2,743343.2,10754,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498025747,2129215.00
06/21/2017 02:15,2,0.000,ALERT,212.83,299.97,59.970,1498025703,"201051344000917","219011344069620",0.00,13.70,0,297.26,301.77,0.0,0.0,0.000,739960.2,739960.2,10743,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498025749,2129216.00
06/21/2017 02:15,2,0.000,ALERT,213.06,300.57,59.933,1498025703,"201051344001145","219011344069620",0.00,12.70,0,298.77,302.98,0.0,0.0,0.000,747983.8,747983.8,10731,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498025751,2129217.00
06/21/2017 02:15,2,0.000,ALERT,213.06,299.97,59.975,1498025703,"201051344000651","219011344069620",0.00,12.00,0,297.87,301.77,0.0,0.0,0.000,736561.4,736561.4,10737,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498025753,2129218.00
06/21/2017 02:15,2,0.000,ALERT,211.93,298.47,59.959,1498025703,"274151322000088","219011344069620",0.00,13.30,0,297.57,301.47,0.0,0.0,0.000,948800.6,948800.6,10670,0,0,0,L,1151911521,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498025755,2129219.00
06/21/2017 02:15,2,0.000,ALERT,213.06,298.47,59.954,1498025703,"274151322000068","219011344069620",0.00,14.00,0,297.26,300.57,0.0,0.0,0.000,821790.6,821790.6,10950,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498025756,2129220.00
06/21/2017 02:15,2,0.000,ALERT,212.38,300.57,59.970,1498025703,"201051344001135","219011344069620",0.00,12.70,0,298.47,302.68,0.0,0.0,0.000,731999.6,731999.6,10724,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498025758,2129221.00
06/21/2017 02:15,2,0.000,ALERT,212.38,300.87,59.975,1498025703,"201051344000594","219011344069620",0.00,12.70,0,298.77,303.58,0.0,0.0,0.000,751035.0,751035.0,10731,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498025760,2129222.00
06/21/2017 02:15,2,0.000,ALERT,213.06,300.27,60.002,1498025703,"201051344001203","219011344069620",0.00,12.70,0,298.17,303.88,0.0,0.0,0.000,741416.6,741416.6,10764,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498025762,2129223.00
06/21/2017 02:15,2,0.000,ALERT,212.16,299.67,59.970,1498025703,"274151322000054","219011344069620",0.00,14.00,0,297.57,302.07,0.0,0.0,0.000,965856.8,965856.8,10653,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498025764,2129224.00
06/21/2017 02:15,2,0.000,ALERT,213.06,300.27,59.981,1498025703,"201051344000867","219011344069620",0.00,13.70,0,298.77,303.28,0.0,0.0,0.000,735224.4,735224.4,10759,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498025765,2129225.00
06/21/2017 02:15,2,0.000,ALERT,213.06,300.87,59.975,1498025703,"201051344001093","219011344069620",0.00,13.30,0,298.47,302.07,0.0,0.0,0.000,739812.1,739812.1,10751,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498025767,2129226.00
06/21/2017 02:15,2,0.000,ALERT,212.61,300.57,59.970,1498025703,"201051344000900","219011344069620",0.00,13.00,0,298.77,302.98,0.0,0.0,0.000,756737.5,756737.5,10739,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498025769,2129227.00
06/21/2017 02:15,2,0.000,ALERT,213.06,299.97,59.981,1498025703,"201051344000648","219011344069620",0.00,12.30,0,298.47,303.28,0.0,0.0,0.000,745025.0,745025.0,10726,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498025771,2129228.00
06/21/2017 02:15,2,0.000,ALERT,213.06,301.47,60.007,1498025703,"201051344000569","219011344069620",0.00,13.30,0,299.67,303.88,0.0,0.0,0.000,758885.3,758885.3,10707,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498025773,2129229.00
06/21/2017 02:15,2,0.000,ALERT,212.61,300.57,60.012,1498025703,"201051344000983","219011344069620",0.00,13.30,0,299.37,303.58,0.0,0.0,0.000,749446.8,749446.8,10731,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498025774,2129230.00
06/21/2017 02:15,2,0.000,ALERT,212.83,300.57,60.018,1498025703,"201051344001158","219011344069620",0.00,12.30,0,297.57,302.68,0.0,0.0,0.000,734461.7,734461.7,10734,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498025776,2129231.00
06/21/2017 02:15,2,0.000,ALERT,213.29,301.17,59.981,1498025703,"201051344000576","219011344069620",0.00,13.00,0,298.77,303.28,0.0,0.0,0.000,748995.7,748995.7,10736,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498025778,2129232.00
06/21/2017 02:15,2,0.000,ALERT,212.38,298.77,59.975,1498025703,"274151322000087","219011344069620",0.00,14.00,0,296.96,301.17,0.0,0.0,0.000,939487.7,939487.7,10825,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498025780,2129233.00
06/21/2017 02:30,2,0.000,ALERT,213.51,300.57,59.991,1498026603,"201051344000645","219011344069620",0.00,13.30,0,298.77,302.68,0.0,0.0,0.000,747951.0,747951.0,10724,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498026605,2129234.00
06/21/2017 02:30,2,0.000,ALERT,212.83,299.97,59.991,1498026603,"274151322000085","219011344069620",0.00,13.30,0,297.87,301.47,0.0,0.0,0.000,961730.7,961730.7,10665,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498026607,2129235.00
06/21/2017 02:30,2,0.000,ALERT,213.74,300.87,59.991,1498026603,"201051344000633","219011344069620",0.00,12.70,0,296.66,302.07,0.0,0.0,0.000,734655.5,734655.5,10767,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498026609,2129236.00
06/21/2017 02:30,2,0.000,ALERT,212.83,300.57,60.007,1498026603,"201051344000469","219011344069620",0.00,12.30,0,297.87,302.37,0.0,0.0,0.000,737907.9,737907.9,10736,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498026611,2129237.00
06/21/2017 02:30,2,0.000,ALERT,212.83,300.57,59.986,1498026603,"201051344000646","219011344069620",0.00,12.30,0,297.87,302.07,0.0,0.0,0.000,733325.1,733325.1,10737,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498026612,2129238.00
06/21/2017 02:30,2,0.000,ALERT,212.61,299.97,59.996,1498026603,"274151322000052","219011344069620",0.00,13.30,0,297.57,302.07,0.0,0.0,0.000,999470.1,999470.1,10665,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498026614,2129239.00
06/21/2017 02:30,2,0.000,ALERT,213.06,300.57,59.949,1498026603,"201051344000585","219011344069620",0.00,13.00,0,297.87,302.37,0.0,0.0,0.000,745750.8,745750.8,10735,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498026616,2129240.00
06/21/2017 02:30,2,0.000,ALERT,212.83,300.87,60.007,1498026603,"201051344001230","219011344069620",0.00,12.70,0,299.07,302.37,0.0,0.0,0.000,737967.6,737967.6,10745,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498026618,2129241.00
06/21/2017 02:30,2,0.000,ALERT,213.51,301.47,59.991,1498026603,"201051344000582","219011344069620",0.00,12.70,0,299.37,303.28,0.0,0.0,0.000,727403.8,727403.8,10727,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498026620,2129242.00
06/21/2017 02:30,2,0.000,ALERT,212.61,300.27,59.986,1498026603,"201051344000955","219011344069620",0.00,12.70,0,298.47,302.37,0.0,0.0,0.000,746720.7,746720.7,10746,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498026621,2129243.00
06/21/2017 02:30,2,0.000,ALERT,212.83,299.67,59.986,1498026603,"274151322000094","219011344069620",0.00,12.70,0,297.26,300.87,0.0,0.0,0.000,821278.7,821278.7,10937,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498026623,2129244.00
06/21/2017 02:30,2,0.000,ALERT,213.06,301.47,59.970,1498026603,"201051344000579","219011344069620",0.00,13.00,0,299.37,303.28,0.0,0.0,0.000,756096.8,756096.8,10730,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498026625,2129245.00
