ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/21/2017 02:30,2,0.000,ALERT,212.83,300.87,59.981,1498026603,"201051344000890","219011344069620",0.00,13.00,0,299.37,303.28,0.0,0.0,0.000,740724.4,740724.4,10740,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498026627,2129246.00
06/21/2017 02:30,2,0.000,ALERT,213.29,300.57,59.991,1498026603,"201051344000438","219011344069620",0.00,12.30,0,298.77,302.37,0.0,0.0,0.000,743363.9,743363.9,10731,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498026629,2129247.00
06/21/2017 02:30,2,0.000,ALERT,213.06,299.97,59.991,1498026603,"201051344000417","219011344069620",0.00,12.70,0,298.17,302.07,0.0,0.0,0.000,678542.0,678542.0,10761,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498026630,2129248.00
06/21/2017 02:30,2,0.000,ALERT,212.61,299.37,59.986,1498026603,"274151322000083","219011344069620",0.00,13.00,0,298.17,302.07,0.0,0.0,0.000,989370.5,989370.5,10673,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498026632,2129249.00
06/21/2017 02:30,2,0.000,ALERT,213.29,299.97,60.002,1498026603,"274151322000076","219011344069620",0.00,13.30,0,297.57,302.07,0.0,0.0,0.000,1055438.4,1055438.4,10668,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498026634,2129250.00
06/21/2017 02:30,2,0.000,ALERT,212.83,301.17,60.028,1498026603,"201051344000868","219011344069620",0.00,13.00,0,299.37,303.58,0.0,0.0,0.000,736373.4,736373.4,10740,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498026636,2129251.00
06/21/2017 02:30,2,0.000,ALERT,212.61,300.57,59.996,1498026603,"274151322000095","219011344069620",0.00,12.70,0,298.77,302.37,0.0,0.0,0.000,1045238.0,1045238.0,10683,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498026638,2129252.00
06/21/2017 02:30,2,0.000,ALERT,212.83,300.87,59.996,1498026603,"201051344000988","219011344069620",0.00,13.30,0,296.36,302.37,0.0,0.0,0.000,650675.4,650675.4,10735,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498026640,2129253.00
06/21/2017 02:30,2,0.000,ALERT,212.83,299.67,59.986,1498026603,"201051344001025","219011344069620",0.00,12.30,0,298.17,302.98,0.0,0.0,0.000,743185.8,743185.8,10747,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498026641,2129254.00
06/21/2017 02:30,2,0.000,ALERT,213.06,301.17,59.996,1498026603,"201051344000458","219011344069620",0.00,14.00,0,298.77,303.28,0.0,0.0,0.000,748130.1,748130.1,10720,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498026643,2129255.00
06/21/2017 02:30,2,0.000,ALERT,213.74,300.87,59.991,1498026603,"201051344000853","219011344069620",0.00,13.00,0,298.47,302.98,0.0,0.0,0.000,748975.8,748975.8,10732,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498026645,2129256.00
06/21/2017 02:30,2,0.000,ALERT,213.06,299.97,59.991,1498026603,"201051344000685","219011344069620",0.00,13.00,0,298.47,302.07,0.0,0.0,0.000,743343.2,743343.2,10756,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498026647,2129257.00
06/21/2017 02:30,2,0.000,ALERT,213.06,299.67,59.954,1498026603,"201051344000917","219011344069620",0.00,13.70,0,296.96,301.77,0.0,0.0,0.000,739960.2,739960.2,10745,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498026649,2129258.00
06/21/2017 02:30,2,0.000,ALERT,213.29,300.57,59.986,1498026603,"201051344001145","219011344069620",0.00,12.70,0,299.07,302.98,0.0,0.0,0.000,747983.8,747983.8,10733,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498026651,2129259.00
06/21/2017 02:30,2,0.000,ALERT,212.83,299.37,59.991,1498026603,"201051344000651","219011344069620",0.00,12.00,0,298.17,302.07,0.0,0.0,0.000,736561.4,736561.4,10739,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498026653,2129260.00
06/21/2017 02:30,2,0.000,ALERT,212.38,299.97,59.986,1498026603,"274151322000088","219011344069620",0.00,13.70,0,297.57,301.47,0.0,0.0,0.000,948800.6,948800.6,10672,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498026654,2129261.00
06/21/2017 02:30,2,0.000,ALERT,213.06,298.47,59.970,1498026603,"274151322000068","219011344069620",0.00,13.70,0,297.26,300.87,0.0,0.0,0.000,821790.6,821790.6,10952,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498026656,2129262.00
06/21/2017 02:30,2,0.000,ALERT,212.61,300.27,59.970,1498026603,"201051344001135","219011344069620",0.00,12.70,0,298.77,302.98,0.0,0.0,0.000,731999.6,731999.6,10726,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498026658,2129263.00
06/21/2017 02:30,2,0.000,ALERT,212.61,301.77,59.981,1498026603,"201051344000594","219011344069620",0.00,12.70,0,298.47,303.28,0.0,0.0,0.000,751035.0,751035.0,10733,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498026660,2129264.00
06/21/2017 02:30,2,0.000,ALERT,213.06,300.27,59.970,1498026603,"201051344001203","219011344069620",0.00,12.70,0,298.47,303.88,0.0,0.0,0.000,741416.6,741416.6,10766,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498026662,2129265.00
06/21/2017 02:30,2,0.000,ALERT,212.61,300.27,59.970,1498026603,"274151322000054","219011344069620",0.00,14.00,0,297.57,302.07,0.0,0.0,0.000,965856.8,965856.8,10655,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498026663,2129266.00
06/21/2017 02:30,2,0.000,ALERT,213.29,300.87,59.970,1498026603,"201051344000867","219011344069620",0.00,13.30,0,298.17,302.98,0.0,0.0,0.000,735224.4,735224.4,10761,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498026665,2129267.00
06/21/2017 02:30,2,0.000,ALERT,212.83,299.97,59.944,1498026603,"201051344001093","219011344069620",0.00,13.30,0,298.77,302.07,0.0,0.0,0.000,739812.1,739812.1,10753,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498026667,2129268.00
06/21/2017 02:30,2,0.000,ALERT,212.83,301.17,59.965,1498026603,"201051344000900","219011344069620",0.00,13.00,0,298.17,302.68,0.0,0.0,0.000,756737.5,756737.5,10741,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498026669,2129269.00
06/21/2017 02:30,2,0.000,ALERT,213.06,300.57,59.938,1498026603,"201051344000648","219011344069620",0.00,12.30,0,297.87,302.68,0.0,0.0,0.000,745025.0,745025.0,10728,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498026671,2129270.00
06/21/2017 02:30,2,0.000,ALERT,213.06,301.47,59.965,1498026603,"201051344000569","219011344069620",0.00,13.30,0,299.37,303.58,0.0,0.0,0.000,758885.3,758885.3,10709,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498026672,2129271.00
06/21/2017 02:30,2,0.000,ALERT,213.06,301.17,59.970,1498026603,"201051344000983","219011344069620",0.00,13.00,0,298.77,303.28,0.0,0.0,0.000,749446.8,749446.8,10733,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498026674,2129272.00
06/21/2017 02:30,2,0.000,ALERT,212.83,300.57,59.938,1498026603,"201051344001158","219011344069620",0.00,12.30,0,298.17,302.37,0.0,0.0,0.000,734461.7,734461.7,10736,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498026676,2129273.00
06/21/2017 02:30,2,0.000,ALERT,213.51,301.47,59.949,1498026603,"201051344000576","219011344069620",0.00,13.00,0,298.77,302.68,0.0,0.0,0.000,748995.7,748995.7,10738,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498026678,2129274.00
06/21/2017 02:30,2,0.000,ALERT,213.06,299.67,59.981,1498026603,"274151322000087","219011344069620",0.00,14.00,0,296.96,301.17,0.0,0.0,0.000,939487.7,939487.7,10827,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498026680,2129275.00
06/21/2017 02:45,2,0.000,ALERT,213.51,300.87,59.986,1498027503,"201051344000645","219011344069620",0.00,13.30,0,298.77,302.98,0.0,0.0,0.000,747951.0,747951.0,10726,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498027505,2129276.00
06/21/2017 02:45,2,0.000,ALERT,212.83,299.67,59.975,1498027503,"274151322000085","219011344069620",0.00,13.30,0,297.87,302.07,0.0,0.0,0.000,961730.7,961730.7,10667,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498027507,2129277.00
06/21/2017 02:45,2,0.000,ALERT,213.29,299.97,59.959,1498027503,"201051344000633","219011344069620",0.00,12.70,0,297.26,302.37,0.0,0.0,0.000,734655.5,734655.5,10769,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498027509,2129278.00
06/21/2017 02:45,2,0.000,ALERT,213.06,300.57,60.028,1498027503,"201051344000469","219011344069620",0.00,12.30,0,298.17,302.68,0.0,0.0,0.000,737907.9,737907.9,10738,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498027510,2129279.00
06/21/2017 02:45,2,0.000,ALERT,212.61,299.67,59.986,1498027503,"201051344000646","219011344069620",0.00,12.30,0,297.87,302.07,0.0,0.0,0.000,733325.1,733325.1,10739,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498027512,2129280.00
06/21/2017 02:45,2,0.000,ALERT,212.38,299.97,59.991,1498027503,"274151322000052","219011344069620",0.00,13.00,0,297.57,302.37,0.0,0.0,0.000,999470.1,999470.1,10667,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498027514,2129281.00
06/21/2017 02:45,2,0.000,ALERT,213.29,300.27,59.986,1498027503,"201051344000585","219011344069620",0.00,13.00,0,297.87,302.07,0.0,0.0,0.000,745750.8,745750.8,10737,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498027516,2129282.00
06/21/2017 02:45,2,0.000,ALERT,212.61,299.67,60.007,1498027503,"201051344001230","219011344069620",0.00,12.70,0,298.47,302.37,0.0,0.0,0.000,737967.6,737967.6,10747,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498027517,2129283.00
06/21/2017 02:45,2,0.000,ALERT,213.29,300.57,59.959,1498027503,"201051344000582","219011344069620",0.00,12.30,0,299.37,302.68,0.0,0.0,0.000,727403.8,727403.8,10729,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498027519,2129284.00
06/21/2017 02:45,2,0.000,ALERT,212.83,300.27,60.012,1498027503,"201051344000955","219011344069620",0.00,12.70,0,298.47,302.07,0.0,0.0,0.000,746720.7,746720.7,10748,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498027521,2129285.00
06/21/2017 02:45,2,0.000,ALERT,212.61,299.07,59.981,1498027503,"274151322000094","219011344069620",0.00,13.00,0,297.26,301.47,0.0,0.0,0.000,821278.7,821278.7,10939,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498027523,2129286.00
06/21/2017 02:45,2,0.000,ALERT,213.06,301.17,60.007,1498027503,"201051344000579","219011344069620",0.00,13.00,0,299.67,303.58,0.0,0.0,0.000,756096.8,756096.8,10732,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498027525,2129287.00
06/21/2017 02:45,2,0.000,ALERT,212.83,300.57,59.991,1498027503,"201051344000890","219011344069620",0.00,13.00,0,298.77,303.28,0.0,0.0,0.000,740724.4,740724.4,10742,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498027526,2129288.00
06/21/2017 02:45,2,0.000,ALERT,213.06,299.97,59.991,1498027503,"201051344000438","219011344069620",0.00,12.30,0,298.47,302.37,0.0,0.0,0.000,743363.9,743363.9,10733,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498027528,2129289.00
06/21/2017 02:45,2,0.000,ALERT,213.06,299.07,59.991,1498027503,"201051344000417","219011344069620",0.00,12.70,0,297.87,301.77,0.0,0.0,0.000,678542.0,678542.0,10763,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498027530,2129290.00
06/21/2017 02:45,2,0.000,ALERT,212.83,300.27,59.991,1498027503,"274151322000083","219011344069620",0.00,13.00,0,298.17,302.37,0.0,0.0,0.000,989370.5,989370.5,10675,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498027532,2129291.00
06/21/2017 02:45,2,0.000,ALERT,213.29,299.97,59.991,1498027503,"274151322000076","219011344069620",0.00,13.30,0,297.87,302.37,0.0,0.0,0.000,1055438.4,1055438.4,10670,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498027534,2129292.00
06/21/2017 02:45,2,0.000,ALERT,212.83,301.17,59.986,1498027503,"201051344000868","219011344069620",0.00,13.00,0,299.37,303.88,0.0,0.0,0.000,736373.4,736373.4,10742,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498027535,2129293.00
06/21/2017 02:45,2,0.000,ALERT,212.83,300.87,59.991,1498027503,"274151322000095","219011344069620",0.00,12.70,0,298.77,302.98,0.0,0.0,0.000,1045238.0,1045238.0,10685,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498027537,2129294.00
06/21/2017 02:45,2,0.000,ALERT,212.61,300.27,59.991,1498027503,"201051344000988","219011344069620",0.00,13.00,0,296.66,302.98,0.0,0.0,0.000,650675.4,650675.4,10737,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498027539,2129295.00
06/21/2017 02:45,2,0.000,ALERT,212.83,299.07,59.991,1498027503,"201051344001025","219011344069620",0.00,12.00,0,297.87,302.68,0.0,0.0,0.000,743185.8,743185.8,10749,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498027541,2129296.00
06/21/2017 02:45,2,0.000,ALERT,213.06,300.87,59.986,1498027503,"201051344000458","219011344069620",0.00,14.00,0,299.07,303.88,0.0,0.0,0.000,748130.1,748130.1,10722,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498027542,2129297.00
06/21/2017 02:45,2,0.000,ALERT,213.51,300.27,60.028,1498027503,"201051344000853","219011344069620",0.00,13.00,0,299.07,303.28,0.0,0.0,0.000,748975.8,748975.8,10734,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498027544,2129298.00
06/21/2017 02:45,2,0.000,ALERT,213.06,299.67,59.986,1498027503,"201051344000685","219011344069620",0.00,13.00,0,298.17,302.07,0.0,0.0,0.000,743343.2,743343.2,10758,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498027546,2129299.00
06/21/2017 02:45,2,0.000,ALERT,213.29,299.67,59.986,1498027503,"201051344000917","219011344069620",0.00,13.70,0,296.96,301.47,0.0,0.0,0.000,739960.2,739960.2,10747,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498027548,2129300.00
06/21/2017 02:45,2,0.000,ALERT,213.29,300.27,60.018,1498027503,"201051344001145","219011344069620",0.00,12.70,0,298.77,302.68,0.0,0.0,0.000,747983.8,747983.8,10735,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498027550,2129301.00
06/21/2017 02:45,2,0.000,ALERT,213.29,299.37,59.954,1498027503,"201051344000651","219011344069620",0.00,12.00,0,297.87,301.77,0.0,0.0,0.000,736561.4,736561.4,10741,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498027552,2129302.00
06/21/2017 02:45,2,0.000,ALERT,212.16,299.37,59.949,1498027503,"274151322000088","219011344069620",0.00,13.30,0,297.57,301.77,0.0,0.0,0.000,948800.6,948800.6,10674,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498027554,2129303.00
06/21/2017 02:45,2,0.000,ALERT,213.29,299.07,59.975,1498027503,"274151322000068","219011344069620",0.00,13.70,0,297.26,301.17,0.0,0.0,0.000,821790.6,821790.6,10954,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498027555,2129304.00
06/21/2017 02:45,2,0.000,ALERT,212.83,299.97,59.975,1498027503,"201051344001135","219011344069620",0.00,12.70,0,298.47,302.68,0.0,0.0,0.000,731999.6,731999.6,10728,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498027557,2129305.00
06/21/2017 02:45,2,0.000,ALERT,212.61,301.17,59.981,1498027503,"201051344000594","219011344069620",0.00,12.70,0,299.07,303.58,0.0,0.0,0.000,751035.0,751035.0,10735,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498027559,2129306.00
06/21/2017 02:45,2,0.000,ALERT,213.06,299.67,59.986,1498027503,"201051344001203","219011344069620",0.00,12.70,0,298.47,303.88,0.0,0.0,0.000,741416.6,741416.6,10768,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498027561,2129307.00
06/21/2017 02:45,2,0.000,ALERT,212.61,300.57,59.975,1498027503,"274151322000054","219011344069620",0.00,13.70,0,297.87,302.68,0.0,0.0,0.000,965856.8,965856.8,10657,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498027562,2129308.00
06/21/2017 02:45,2,0.000,ALERT,213.29,300.27,59.970,1498027503,"201051344000867","219011344069620",0.00,13.70,0,298.17,303.28,0.0,0.0,0.000,735224.4,735224.4,10763,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498027564,2129309.00
06/21/2017 02:45,2,0.000,ALERT,213.06,299.97,60.002,1498027503,"201051344001093","219011344069620",0.00,13.30,0,298.47,302.37,0.0,0.0,0.000,739812.1,739812.1,10755,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498027566,2129310.00
06/21/2017 02:45,2,0.000,ALERT,213.06,300.57,59.965,1498027503,"201051344000900","219011344069620",0.00,13.00,0,299.07,302.98,0.0,0.0,0.000,756737.5,756737.5,10743,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498027568,2129311.00
06/21/2017 02:45,2,0.000,ALERT,213.29,300.27,59.975,1498027503,"201051344000648","219011344069620",0.00,12.70,0,298.47,302.98,0.0,0.0,0.000,745025.0,745025.0,10730,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498027570,2129312.00
06/21/2017 02:45,2,0.000,ALERT,213.06,300.87,59.970,1498027503,"201051344000569","219011344069620",0.00,13.30,0,299.67,303.88,0.0,0.0,0.000,758885.3,758885.3,10711,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498027572,2129313.00
06/21/2017 02:45,2,0.000,ALERT,213.06,300.87,59.970,1498027503,"201051344000983","219011344069620",0.00,13.30,0,299.37,303.58,0.0,0.0,0.000,749446.8,749446.8,10735,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498027574,2129314.00
06/21/2017 02:45,2,0.000,ALERT,213.06,300.27,59.938,1498027503,"201051344001158","219011344069620",0.00,12.30,0,298.47,302.68,0.0,0.0,0.000,734461.7,734461.7,10738,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498027576,2129315.00
06/21/2017 02:45,2,0.000,ALERT,213.51,301.17,59.965,1498027503,"201051344000576","219011344069620",0.00,13.00,0,299.07,303.28,0.0,0.0,0.000,748995.7,748995.7,10740,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498027577,2129316.00
06/21/2017 02:45,2,0.000,ALERT,212.61,298.47,59.970,1498027503,"274151322000087","219011344069620",0.00,14.00,0,297.26,301.47,0.0,0.0,0.000,939487.7,939487.7,10829,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498027579,2129317.00
06/21/2017 03:00,2,0.000,ALERT,213.29,300.57,60.012,1498028403,"201051344000645","219011344069620",0.00,13.70,0,298.77,302.37,0.0,0.0,0.000,747951.0,747951.0,10728,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498028405,2129318.00
06/21/2017 03:00,2,0.000,ALERT,212.38,299.37,59.996,1498028403,"274151322000085","219011344069620",0.00,13.30,0,297.26,301.47,0.0,0.0,0.000,961730.7,961730.7,10669,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498028407,2129319.00
06/21/2017 03:00,2,0.000,ALERT,213.29,300.27,59.996,1498028403,"201051344000633","219011344069620",0.00,12.70,0,296.96,301.77,0.0,0.0,0.000,734655.5,734655.5,10771,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498028408,2129320.00
06/21/2017 03:00,2,0.000,ALERT,213.06,300.57,60.018,1498028403,"201051344000469","219011344069620",0.00,12.30,0,297.87,301.77,0.0,0.0,0.000,737907.9,737907.9,10740,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498028410,2129321.00
06/21/2017 03:00,2,0.000,ALERT,212.61,299.97,60.018,1498028403,"201051344000646","219011344069620",0.00,12.70,0,297.26,301.47,0.0,0.0,0.000,733325.1,733325.1,10741,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498028412,2129322.00
06/21/2017 03:00,2,0.000,ALERT,211.93,298.77,59.991,1498028403,"274151322000052","219011344069620",0.00,13.30,0,296.96,302.07,0.0,0.0,0.000,999470.1,999470.1,10669,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498028414,2129323.00
06/21/2017 03:00,2,0.000,ALERT,213.06,300.27,60.028,1498028403,"201051344000585","219011344069620",0.00,13.00,0,297.26,301.77,0.0,0.0,0.000,745750.8,745750.8,10739,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498028416,2129324.00
06/21/2017 03:00,2,0.000,ALERT,212.83,300.27,60.023,1498028403,"201051344001230","219011344069620",0.00,12.70,0,297.87,301.77,0.0,0.0,0.000,737967.6,737967.6,10749,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498028417,2129325.00
06/21/2017 03:00,2,0.000,ALERT,213.06,300.27,60.012,1498028403,"201051344000582","219011344069620",0.00,12.30,0,298.17,302.37,0.0,0.0,0.000,727403.8,727403.8,10731,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498028419,2129326.00
06/21/2017 03:00,2,0.000,ALERT,212.38,299.97,60.018,1498028403,"201051344000955","219011344069620",0.00,12.70,0,297.87,301.47,0.0,0.0,0.000,746720.7,746720.7,10750,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498028421,2129327.00
06/21/2017 03:00,2,0.000,ALERT,212.16,298.17,59.996,1498028403,"274151322000094","219011344069620",0.00,12.70,0,296.66,300.87,0.0,0.0,0.000,821278.7,821278.7,10941,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498028423,2129328.00
06/21/2017 03:00,2,0.000,ALERT,212.38,300.57,60.007,1498028403,"201051344000579","219011344069620",0.00,13.00,0,299.07,302.98,0.0,0.0,0.000,756096.8,756096.8,10734,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498028424,2129329.00
06/21/2017 03:00,2,0.000,ALERT,212.83,300.57,60.012,1498028403,"201051344000890","219011344069620",0.00,13.00,0,298.77,302.68,0.0,0.0,0.000,740724.4,740724.4,10744,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498028426,2129330.00
06/21/2017 03:00,2,0.000,ALERT,212.83,299.67,60.002,1498028403,"201051344000438","219011344069620",0.00,12.30,0,298.17,302.07,0.0,0.0,0.000,743363.9,743363.9,10735,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498028428,2129331.00
06/21/2017 03:00,2,0.000,ALERT,212.83,299.07,60.007,1498028403,"201051344000417","219011344069620",0.00,12.70,0,297.26,301.17,0.0,0.0,0.000,678542.0,678542.0,10765,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498028430,2129332.00
06/21/2017 03:00,2,0.000,ALERT,212.83,299.67,60.012,1498028403,"274151322000083","219011344069620",0.00,13.00,0,297.57,302.07,0.0,0.0,0.000,989370.5,989370.5,10677,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498028432,2129333.00
06/21/2017 03:00,2,0.000,ALERT,212.83,298.77,59.991,1498028403,"274151322000076","219011344069620",0.00,13.30,0,297.26,301.77,0.0,0.0,0.000,1055438.4,1055438.4,10672,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498028434,2129334.00
06/21/2017 03:00,2,0.000,ALERT,212.38,300.87,60.002,1498028403,"201051344000868","219011344069620",0.00,13.00,0,299.37,303.28,0.0,0.0,0.000,736373.4,736373.4,10744,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498028436,2129335.00
06/21/2017 03:00,2,0.000,ALERT,212.38,300.27,60.028,1498028403,"274151322000095","219011344069620",0.00,12.70,0,298.47,302.37,0.0,0.0,0.000,1045238.0,1045238.0,10687,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498028437,2129336.00
06/21/2017 03:00,2,0.000,ALERT,212.83,300.57,60.007,1498028403,"201051344000988","219011344069620",0.00,13.00,0,296.06,302.07,0.0,0.0,0.000,650675.4,650675.4,10739,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498028439,2129337.00
06/21/2017 03:00,2,0.000,ALERT,212.61,299.07,60.007,1498028403,"201051344001025","219011344069620",0.00,12.30,0,297.26,302.07,0.0,0.0,0.000,743185.8,743185.8,10751,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498028441,2129338.00
06/21/2017 03:00,2,0.000,ALERT,212.83,300.87,60.002,1498028403,"201051344000458","219011344069620",0.00,14.00,0,298.77,302.98,0.0,0.0,0.000,748130.1,748130.1,10724,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498028443,2129339.00
06/21/2017 03:00,2,0.000,ALERT,213.29,300.27,59.996,1498028403,"201051344000853","219011344069620",0.00,13.00,0,298.77,302.37,0.0,0.0,0.000,748975.8,748975.8,10736,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498028444,2129340.00
06/21/2017 03:00,2,0.000,ALERT,213.06,299.97,60.007,1498028403,"201051344000685","219011344069620",0.00,13.00,0,297.87,301.47,0.0,0.0,0.000,743343.2,743343.2,10760,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498028446,2129341.00
06/21/2017 03:00,2,0.000,ALERT,213.06,299.37,60.039,1498028403,"201051344000917","219011344069620",0.00,13.70,0,296.66,301.17,0.0,0.0,0.000,739960.2,739960.2,10749,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498028448,2129342.00
06/21/2017 03:00,2,0.000,ALERT,213.06,299.97,59.996,1498028403,"201051344001145","219011344069620",0.00,12.70,0,298.47,302.37,0.0,0.0,0.000,747983.8,747983.8,10737,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498028450,2129343.00
06/21/2017 03:00,2,0.000,ALERT,212.83,299.07,59.996,1498028403,"201051344000651","219011344069620",0.00,12.00,0,297.57,301.17,0.0,0.0,0.000,736561.4,736561.4,10743,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498028452,2129344.00
06/21/2017 03:00,2,0.000,ALERT,212.16,299.67,60.002,1498028403,"274151322000088","219011344069620",0.00,13.30,0,296.96,301.47,0.0,0.0,0.000,948800.6,948800.6,10676,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498028453,2129345.00
06/21/2017 03:00,2,0.000,ALERT,213.06,298.47,59.996,1498028403,"274151322000068","219011344069620",0.00,13.70,0,296.66,300.57,0.0,0.0,0.000,821790.6,821790.6,10956,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498028455,2129346.00
06/21/2017 03:00,2,0.000,ALERT,212.61,299.97,60.002,1498028403,"201051344001135","219011344069620",0.00,12.70,0,297.87,302.07,0.0,0.0,0.000,731999.6,731999.6,10730,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498028457,2129347.00
06/21/2017 03:00,2,0.000,ALERT,212.61,301.17,59.996,1498028403,"201051344000594","219011344069620",0.00,12.70,0,298.77,303.28,0.0,0.0,0.000,751035.0,751035.0,10737,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498028459,2129348.00
06/21/2017 03:00,2,0.000,ALERT,212.83,299.37,59.996,1498028403,"201051344001203","219011344069620",0.00,12.70,0,298.17,303.58,0.0,0.0,0.000,741416.6,741416.6,10770,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498028460,2129349.00
06/21/2017 03:00,2,0.000,ALERT,212.38,300.57,59.996,1498028403,"274151322000054","219011344069620",0.00,14.00,0,296.96,302.07,0.0,0.0,0.000,965856.8,965856.8,10659,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498028462,2129350.00
06/21/2017 03:00,2,0.000,ALERT,213.06,300.27,60.002,1498028403,"201051344000867","219011344069620",0.00,13.70,0,298.17,302.68,0.0,0.0,0.000,735224.4,735224.4,10765,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498028464,2129351.00
06/21/2017 03:00,2,0.000,ALERT,212.83,299.67,59.996,1498028403,"201051344001093","219011344069620",0.00,13.30,0,297.87,301.47,0.0,0.0,0.000,739812.1,739812.1,10757,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498028466,2129352.00
06/21/2017 03:00,2,0.000,ALERT,212.83,300.57,59.965,1498028403,"201051344000900","219011344069620",0.00,13.00,0,298.17,302.07,0.0,0.0,0.000,756737.5,756737.5,10745,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498028468,2129353.00
06/21/2017 03:00,2,0.000,ALERT,213.06,299.97,60.002,1498028403,"201051344000648","219011344069620",0.00,12.70,0,297.87,302.37,0.0,0.0,0.000,745025.0,745025.0,10732,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498028470,2129354.00
06/21/2017 03:00,2,0.000,ALERT,212.83,300.87,59.981,1498028403,"201051344000569","219011344069620",0.00,13.30,0,299.07,303.28,0.0,0.0,0.000,758885.3,758885.3,10713,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498028471,2129355.00
06/21/2017 03:00,2,0.000,ALERT,213.06,300.87,59.996,1498028403,"201051344000983","219011344069620",0.00,13.30,0,299.07,302.98,0.0,0.0,0.000,749446.8,749446.8,10737,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498028473,2129356.00
06/21/2017 03:00,2,0.000,ALERT,212.61,299.97,59.991,1498028403,"201051344001158","219011344069620",0.00,12.30,0,297.87,302.07,0.0,0.0,0.000,734461.7,734461.7,10740,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498028475,2129357.00
06/21/2017 03:00,2,0.000,ALERT,213.29,300.87,59.996,1498028403,"201051344000576","219011344069620",0.00,13.00,0,298.77,302.68,0.0,0.0,0.000,748995.7,748995.7,10742,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498028477,2129358.00
06/21/2017 03:00,2,0.000,ALERT,212.83,298.77,59.996,1498028403,"274151322000087","219011344069620",0.00,14.00,0,296.36,301.17,0.0,0.0,0.000,939487.7,939487.7,10831,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498028479,2129359.00
06/21/2017 03:15,2,0.000,ALERT,213.29,300.27,59.965,1498029303,"201051344000645","219011344069620",0.00,13.30,0,298.77,302.68,0.0,0.0,0.000,747951.0,747951.0,10730,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498029305,2129360.00
06/21/2017 03:15,2,0.000,ALERT,212.83,299.67,59.965,1498029303,"274151322000085","219011344069620",0.00,13.30,0,297.87,301.77,0.0,0.0,0.000,961730.7,961730.7,10671,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498029307,2129361.00
06/21/2017 03:15,2,0.000,ALERT,213.51,300.27,59.933,1498029303,"201051344000633","219011344069620",0.00,12.70,0,296.36,302.37,0.0,0.0,0.000,734655.5,734655.5,10773,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498029308,2129362.00
06/21/2017 03:15,2,0.000,ALERT,213.06,300.57,59.991,1498029303,"201051344000469","219011344069620",0.00,12.30,0,297.87,302.37,0.0,0.0,0.000,737907.9,737907.9,10742,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498029310,2129363.00
06/21/2017 03:15,2,0.000,ALERT,212.83,299.97,59.965,1498029303,"201051344000646","219011344069620",0.00,12.70,0,297.26,301.77,0.0,0.0,0.000,733325.1,733325.1,10743,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498029312,2129364.00
06/21/2017 03:15,2,0.000,ALERT,212.38,299.97,59.933,1498029303,"274151322000052","219011344069620",0.00,13.30,0,297.57,302.07,0.0,0.0,0.000,999470.1,999470.1,10671,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498029314,2129365.00
06/21/2017 03:15,2,0.000,ALERT,213.06,299.97,60.007,1498029303,"201051344000585","219011344069620",0.00,13.00,0,297.26,302.07,0.0,0.0,0.000,745750.8,745750.8,10741,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498029316,2129366.00
06/21/2017 03:15,2,0.000,ALERT,213.06,300.27,59.970,1498029303,"201051344001230","219011344069620",0.00,12.70,0,297.87,302.07,0.0,0.0,0.000,737967.6,737967.6,10751,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498029317,2129367.00
06/21/2017 03:15,2,0.000,ALERT,213.51,300.57,59.970,1498029303,"201051344000582","219011344069620",0.00,12.30,0,298.47,302.68,0.0,0.0,0.000,727403.8,727403.8,10733,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498029319,2129368.00
06/21/2017 03:15,2,0.000,ALERT,212.61,299.97,59.970,1498029303,"201051344000955","219011344069620",0.00,12.70,0,297.57,301.77,0.0,0.0,0.000,746720.7,746720.7,10752,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498029321,2129369.00
06/21/2017 03:15,2,0.000,ALERT,213.06,299.37,59.975,1498029303,"274151322000094","219011344069620",0.00,12.70,0,296.66,300.87,0.0,0.0,0.000,821278.7,821278.7,10943,0,0,0,L,1151911521,0,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498029323,2129370.00
06/21/2017 03:15,2,0.000,ALERT,213.06,301.47,59.986,1498029303,"201051344000579","219011344069620",0.00,13.00,0,298.77,303.58,0.0,0.0,0.000,756096.8,756096.8,10736,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498029324,2129371.00
06/21/2017 03:15,2,0.000,ALERT,212.83,300.57,59.981,1498029303,"201051344000890","219011344069620",0.00,13.00,0,298.17,302.98,0.0,0.0,0.000,740724.4,740724.4,10746,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498029326,2129372.00
06/21/2017 03:15,2,0.000,ALERT,213.29,299.97,59.975,1498029303,"201051344000438","219011344069620",0.00,12.30,0,297.57,302.07,0.0,0.0,0.000,743363.9,743363.9,10737,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498029328,2129373.00
06/21/2017 03:15,2,0.000,ALERT,213.06,299.07,59.954,1498029303,"201051344000417","219011344069620",0.00,12.70,0,297.26,301.17,0.0,0.0,0.000,678542.0,678542.0,10767,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498029330,2129374.00
06/21/2017 03:15,2,0.000,ALERT,213.06,300.57,59.996,1498029303,"274151322000083","219011344069620",0.00,13.00,0,298.17,302.07,0.0,0.0,0.000,989370.5,989370.5,10679,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498029332,2129375.00
06/21/2017 03:15,2,0.000,ALERT,213.51,299.97,60.002,1498029303,"274151322000076","219011344069620",0.00,13.00,0,297.57,301.77,0.0,0.0,0.000,1055438.4,1055438.4,10674,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498029333,2129376.00
06/21/2017 03:15,2,0.000,ALERT,212.83,301.17,59.991,1498029303,"201051344000868","219011344069620",0.00,13.00,0,299.37,303.58,0.0,0.0,0.000,736373.4,736373.4,10746,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498029335,2129377.00
06/21/2017 03:15,2,0.000,ALERT,212.83,300.57,59.981,1498029303,"274151322000095","219011344069620",0.00,12.70,0,299.07,302.37,0.0,0.0,0.000,1045238.0,1045238.0,10689,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498029337,2129378.00
06/21/2017 03:15,2,0.000,ALERT,213.06,301.17,59.986,1498029303,"201051344000988","219011344069620",0.00,13.00,0,296.66,302.68,0.0,0.0,0.000,650675.4,650675.4,10741,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498029339,2129379.00
06/21/2017 03:15,2,0.000,ALERT,212.83,299.07,59.981,1498029303,"201051344001025","219011344069620",0.00,12.00,0,297.26,302.37,0.0,0.0,0.000,743185.8,743185.8,10753,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498029341,2129380.00
06/21/2017 03:15,2,0.000,ALERT,213.06,301.47,59.991,1498029303,"201051344000458","219011344069620",0.00,14.00,0,299.07,303.58,0.0,0.0,0.000,748130.1,748130.1,10726,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498029342,2129381.00
06/21/2017 03:15,2,0.000,ALERT,213.74,301.47,59.986,1498029303,"201051344000853","219011344069620",0.00,13.00,0,298.77,302.98,0.0,0.0,0.000,748975.8,748975.8,10738,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498029344,2129382.00
06/21/2017 03:15,2,0.000,ALERT,213.29,299.97,59.970,1498029303,"201051344000685","219011344069620",0.00,12.70,0,297.87,301.77,0.0,0.0,0.000,743343.2,743343.2,10762,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498029346,2129383.00
06/21/2017 03:15,2,0.000,ALERT,213.06,299.67,59.996,1498029303,"201051344000917","219011344069620",0.00,13.70,0,296.66,301.17,0.0,0.0,0.000,739960.2,739960.2,10751,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498029348,2129384.00
06/21/2017 03:15,2,0.000,ALERT,213.29,300.27,59.975,1498029303,"201051344001145","219011344069620",0.00,12.70,0,298.47,302.68,0.0,0.0,0.000,747983.8,747983.8,10739,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498029350,2129385.00
06/21/2017 03:15,2,0.000,ALERT,213.06,299.07,59.991,1498029303,"201051344000651","219011344069620",0.00,12.00,0,297.26,301.47,0.0,0.0,0.000,736561.4,736561.4,10745,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498029351,2129386.00
06/21/2017 03:15,2,0.000,ALERT,212.61,299.67,59.996,1498029303,"274151322000088","219011344069620",0.00,13.70,0,298.17,301.47,0.0,0.0,0.000,948800.6,948800.6,10678,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498029353,2129387.00
06/21/2017 03:15,2,0.000,ALERT,213.51,299.37,59.986,1498029303,"274151322000068","219011344069620",0.00,13.70,0,297.26,300.87,0.0,0.0,0.000,821790.6,821790.6,10958,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498029355,2129388.00
06/21/2017 03:15,2,0.000,ALERT,212.61,299.67,59.986,1498029303,"201051344001135","219011344069620",0.00,12.70,0,297.87,302.37,0.0,0.0,0.000,731999.6,731999.6,10732,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498029357,2129389.00
