ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/21/2017 03:15,2,0.000,ALERT,212.83,301.77,59.986,1498029303,"201051344000594","219011344069620",0.00,12.70,0,298.17,303.28,0.0,0.0,0.000,751035.0,751035.0,10739,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498029359,2129390.00
06/21/2017 03:15,2,0.000,ALERT,213.06,299.67,59.991,1498029303,"201051344001203","219011344069620",0.00,12.70,0,297.87,303.58,0.0,0.0,0.000,741416.6,741416.6,10772,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498029360,2129391.00
06/21/2017 03:15,2,0.000,ALERT,212.61,299.67,60.012,1498029303,"274151322000054","219011344069620",0.00,13.70,0,297.87,302.07,0.0,0.0,0.000,965856.8,965856.8,10661,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498029362,2129392.00
06/21/2017 03:15,2,0.000,ALERT,213.51,301.17,59.996,1498029303,"201051344000867","219011344069620",0.00,13.70,0,297.87,303.28,0.0,0.0,0.000,735224.4,735224.4,10767,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498029364,2129393.00
06/21/2017 03:15,2,0.000,ALERT,213.06,299.67,60.012,1498029303,"201051344001093","219011344069620",0.00,13.30,0,297.57,301.77,0.0,0.0,0.000,739812.1,739812.1,10759,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498029366,2129394.00
06/21/2017 03:15,2,0.000,ALERT,212.83,300.87,59.986,1498029303,"201051344000900","219011344069620",0.00,13.00,0,298.17,302.68,0.0,0.0,0.000,756737.5,756737.5,10747,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498029368,2129395.00
06/21/2017 03:15,2,0.000,ALERT,213.51,300.87,60.007,1498029303,"201051344000648","219011344069620",0.00,12.30,0,298.17,302.68,0.0,0.0,0.000,745025.0,745025.0,10734,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498029370,2129396.00
06/21/2017 03:15,2,0.000,ALERT,213.06,301.77,59.996,1498029303,"201051344000569","219011344069620",0.00,13.30,0,299.07,303.58,0.0,0.0,0.000,758885.3,758885.3,10715,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498029371,2129397.00
06/21/2017 03:15,2,0.000,ALERT,213.06,301.47,60.002,1498029303,"201051344000983","219011344069620",0.00,13.30,0,299.07,303.28,0.0,0.0,0.000,749446.8,749446.8,10739,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498029373,2129398.00
06/21/2017 03:15,2,0.000,ALERT,213.29,301.17,60.028,1498029303,"201051344001158","219011344069620",0.00,12.30,0,297.87,302.37,0.0,0.0,0.000,734461.7,734461.7,10742,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498029375,2129399.00
06/21/2017 03:15,2,0.000,ALERT,213.51,301.77,60.002,1498029303,"201051344000576","219011344069620",0.00,13.00,0,298.47,302.98,0.0,0.0,0.000,748995.7,748995.7,10744,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498029377,2129400.00
06/21/2017 03:15,2,0.000,ALERT,213.06,299.97,60.007,1498029303,"274151322000087","219011344069620",0.00,14.00,0,297.26,301.17,0.0,0.0,0.000,939487.7,939487.7,10833,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498029378,2129401.00
06/21/2017 03:30,2,0.000,ALERT,213.06,300.27,60.002,1498030203,"201051344000645","219011344069620",0.00,13.70,0,298.77,302.37,0.0,0.0,0.000,747951.0,747951.0,10732,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498030205,2129402.00
06/21/2017 03:30,2,0.000,ALERT,212.61,299.97,60.002,1498030203,"274151322000085","219011344069620",0.00,13.30,0,297.87,301.77,0.0,0.0,0.000,961730.7,961730.7,10673,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498030207,2129403.00
06/21/2017 03:30,2,0.000,ALERT,213.51,300.57,60.007,1498030203,"201051344000633","219011344069620",0.00,12.70,0,296.66,302.07,0.0,0.0,0.000,734655.5,734655.5,10775,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498030209,2129404.00
06/21/2017 03:30,2,0.000,ALERT,212.83,300.57,59.991,1498030203,"201051344000469","219011344069620",0.00,12.70,0,297.87,302.07,0.0,0.0,0.000,737907.9,737907.9,10744,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498030210,2129405.00
06/21/2017 03:30,2,0.000,ALERT,212.83,300.27,60.002,1498030203,"201051344000646","219011344069620",0.00,12.30,0,297.26,301.47,0.0,0.0,0.000,733325.1,733325.1,10745,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498030212,2129406.00
06/21/2017 03:30,2,0.000,ALERT,212.16,300.27,59.975,1498030203,"274151322000052","219011344069620",0.00,13.30,0,297.57,302.07,0.0,0.0,0.000,999470.1,999470.1,10673,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498030214,2129407.00
06/21/2017 03:30,2,0.000,ALERT,213.29,300.27,59.996,1498030203,"201051344000585","219011344069620",0.00,13.00,0,297.57,301.77,0.0,0.0,0.000,745750.8,745750.8,10743,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498030216,2129408.00
06/21/2017 03:30,2,0.000,ALERT,213.06,300.87,59.996,1498030203,"201051344001230","219011344069620",0.00,12.70,0,298.17,301.77,0.0,0.0,0.000,737967.6,737967.6,10753,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498030218,2129409.00
06/21/2017 03:30,2,0.000,ALERT,213.51,301.17,59.996,1498030203,"201051344000582","219011344069620",0.00,12.30,0,298.77,302.37,0.0,0.0,0.000,727403.8,727403.8,10735,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498030219,2129410.00
06/21/2017 03:30,2,0.000,ALERT,212.61,300.57,60.034,1498030203,"201051344000955","219011344069620",0.00,12.70,0,297.87,301.77,0.0,0.0,0.000,746720.7,746720.7,10754,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498030221,2129411.00
06/21/2017 03:30,2,0.000,ALERT,212.61,299.37,59.981,1498030203,"274151322000094","219011344069620",0.00,12.70,0,297.57,301.17,0.0,0.0,0.000,821278.7,821278.7,10945,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498030223,2129412.00
06/21/2017 03:30,2,0.000,ALERT,212.61,301.47,60.002,1498030203,"201051344000579","219011344069620",0.00,13.00,0,299.67,303.28,0.0,0.0,0.000,756096.8,756096.8,10738,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498030225,2129413.00
06/21/2017 03:30,2,0.000,ALERT,213.06,301.17,60.007,1498030203,"201051344000890","219011344069620",0.00,13.00,0,298.47,302.68,0.0,0.0,0.000,740724.4,740724.4,10748,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498030227,2129414.00
06/21/2017 03:30,2,0.000,ALERT,213.06,300.27,59.996,1498030203,"201051344000438","219011344069620",0.00,12.70,0,297.87,302.07,0.0,0.0,0.000,743363.9,743363.9,10739,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498030228,2129415.00
06/21/2017 03:30,2,0.000,ALERT,212.83,299.67,59.986,1498030203,"201051344000417","219011344069620",0.00,12.70,0,297.26,301.17,0.0,0.0,0.000,678542.0,678542.0,10769,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498030230,2129416.00
06/21/2017 03:30,2,0.000,ALERT,212.83,300.27,59.996,1498030203,"274151322000083","219011344069620",0.00,13.00,0,298.47,302.07,0.0,0.0,0.000,989370.5,989370.5,10681,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498030232,2129417.00
06/21/2017 03:30,2,0.000,ALERT,213.06,299.37,59.996,1498030203,"274151322000076","219011344069620",0.00,13.30,0,297.87,301.77,0.0,0.0,0.000,1055438.4,1055438.4,10676,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498030234,2129418.00
06/21/2017 03:30,2,0.000,ALERT,212.83,301.77,59.986,1498030203,"201051344000868","219011344069620",0.00,13.00,0,299.67,303.58,0.0,0.0,0.000,736373.4,736373.4,10748,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498030236,2129419.00
06/21/2017 03:30,2,0.000,ALERT,212.83,301.17,59.986,1498030203,"274151322000095","219011344069620",0.00,12.70,0,298.77,302.68,0.0,0.0,0.000,1045238.0,1045238.0,10691,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498030237,2129420.00
06/21/2017 03:30,2,0.000,ALERT,212.61,300.87,59.986,1498030203,"201051344000988","219011344069620",0.00,13.00,0,296.66,302.37,0.0,0.0,0.000,650675.4,650675.4,10743,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498030239,2129421.00
06/21/2017 03:30,2,0.000,ALERT,212.83,299.37,59.986,1498030203,"201051344001025","219011344069620",0.00,12.00,0,297.57,302.37,0.0,0.0,0.000,743185.8,743185.8,10755,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498030241,2129422.00
06/21/2017 03:30,2,0.000,ALERT,212.83,301.17,59.986,1498030203,"201051344000458","219011344069620",0.00,14.00,0,299.37,303.58,0.0,0.0,0.000,748130.1,748130.1,10728,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498030243,2129423.00
06/21/2017 03:30,2,0.000,ALERT,213.51,300.87,59.986,1498030203,"201051344000853","219011344069620",0.00,13.00,0,299.37,303.28,0.0,0.0,0.000,748975.8,748975.8,10740,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498030245,2129424.00
06/21/2017 03:30,2,0.000,ALERT,213.06,300.27,59.981,1498030203,"201051344000685","219011344069620",0.00,12.70,0,297.87,301.77,0.0,0.0,0.000,743343.2,743343.2,10764,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498030247,2129425.00
06/21/2017 03:30,2,0.000,ALERT,213.29,300.27,59.991,1498030203,"201051344000917","219011344069620",0.00,13.70,0,296.36,301.17,0.0,0.0,0.000,739960.2,739960.2,10753,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498030248,2129426.00
06/21/2017 03:30,2,0.000,ALERT,213.29,300.87,59.981,1498030203,"201051344001145","219011344069620",0.00,12.70,0,297.87,302.68,0.0,0.0,0.000,747983.8,747983.8,10741,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498030250,2129427.00
06/21/2017 03:30,2,0.000,ALERT,213.06,299.67,59.986,1498030203,"201051344000651","219011344069620",0.00,12.00,0,297.26,301.47,0.0,0.0,0.000,736561.4,736561.4,10747,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498030252,2129428.00
06/21/2017 03:30,2,0.000,ALERT,212.38,299.37,60.018,1498030203,"274151322000088","219011344069620",0.00,13.30,0,297.87,301.47,0.0,0.0,0.000,948800.6,948800.6,10680,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498030254,2129429.00
06/21/2017 03:30,2,0.000,ALERT,213.06,299.37,59.981,1498030203,"274151322000068","219011344069620",0.00,13.70,0,297.26,300.87,0.0,0.0,0.000,821790.6,821790.6,10960,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498030256,2129430.00
06/21/2017 03:30,2,0.000,ALERT,212.61,300.27,59.981,1498030203,"201051344001135","219011344069620",0.00,12.70,0,298.17,302.37,0.0,0.0,0.000,731999.6,731999.6,10734,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498030257,2129431.00
06/21/2017 03:30,2,0.000,ALERT,212.83,301.77,59.986,1498030203,"201051344000594","219011344069620",0.00,12.70,0,299.07,303.28,0.0,0.0,0.000,751035.0,751035.0,10741,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498030259,2129432.00
06/21/2017 03:30,2,0.000,ALERT,213.06,300.27,59.981,1498030203,"201051344001203","219011344069620",0.00,12.70,0,297.57,303.58,0.0,0.0,0.000,741416.6,741416.6,10774,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498030261,2129433.00
06/21/2017 03:30,2,0.000,ALERT,212.61,301.17,59.959,1498030203,"274151322000054","219011344069620",0.00,13.70,0,297.87,302.07,0.0,0.0,0.000,965856.8,965856.8,10663,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498030263,2129434.00
06/21/2017 03:30,2,0.000,ALERT,213.06,300.57,59.981,1498030203,"201051344000867","219011344069620",0.00,13.70,0,298.77,303.28,0.0,0.0,0.000,735224.4,735224.4,10769,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498030265,2129435.00
06/21/2017 03:30,2,0.000,ALERT,213.06,300.87,59.986,1498030203,"201051344001093","219011344069620",0.00,13.30,0,297.57,301.77,0.0,0.0,0.000,739812.1,739812.1,10761,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498030267,2129436.00
06/21/2017 03:30,2,0.000,ALERT,212.83,301.17,59.981,1498030203,"201051344000900","219011344069620",0.00,13.00,0,298.77,302.68,0.0,0.0,0.000,756737.5,756737.5,10749,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498030268,2129437.00
06/21/2017 03:30,2,0.000,ALERT,213.06,300.27,59.991,1498030203,"201051344000648","219011344069620",0.00,12.30,0,298.47,302.98,0.0,0.0,0.000,745025.0,745025.0,10736,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498030270,2129438.00
06/21/2017 03:30,2,0.000,ALERT,212.83,301.47,59.965,1498030203,"201051344000569","219011344069620",0.00,13.30,0,299.67,303.88,0.0,0.0,0.000,758885.3,758885.3,10717,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498030272,2129439.00
06/21/2017 03:30,2,0.000,ALERT,213.06,301.47,60.012,1498030203,"201051344000983","219011344069620",0.00,13.30,0,299.67,303.28,0.0,0.0,0.000,749446.8,749446.8,10741,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498030274,2129440.00
06/21/2017 03:30,2,0.000,ALERT,212.61,300.57,59.949,1498030203,"201051344001158","219011344069620",0.00,12.30,0,298.77,302.68,0.0,0.0,0.000,734461.7,734461.7,10744,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498030276,2129441.00
06/21/2017 03:30,2,0.000,ALERT,213.51,301.77,59.981,1498030203,"201051344000576","219011344069620",0.00,13.00,0,299.37,302.98,0.0,0.0,0.000,748995.7,748995.7,10746,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498030277,2129442.00
06/21/2017 03:30,2,0.000,ALERT,212.83,299.37,59.986,1498030203,"274151322000087","219011344069620",0.00,14.00,0,297.26,301.17,0.0,0.0,0.000,939487.7,939487.7,10835,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498030279,2129443.00
06/21/2017 03:45,2,0.000,ALERT,213.29,300.57,59.970,1498031103,"201051344000645","219011344069620",0.00,13.30,0,298.47,302.68,0.0,0.0,0.000,747951.0,747951.0,10734,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498031105,2129444.00
06/21/2017 03:45,2,0.000,ALERT,212.83,299.97,59.970,1498031103,"274151322000085","219011344069620",0.00,13.30,0,297.26,301.77,0.0,0.0,0.000,961730.7,961730.7,10675,0,0,0,L,1151911521,0,122.91,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498031107,2129445.00
06/21/2017 03:45,2,0.000,ALERT,213.51,300.57,59.981,1498031103,"201051344000633","219011344069620",0.00,12.30,0,296.66,302.07,0.0,0.0,0.000,734655.5,734655.5,10777,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498031109,2129446.00
06/21/2017 03:45,2,0.000,ALERT,213.06,300.57,60.002,1498031103,"201051344000469","219011344069620",0.00,12.30,0,297.57,302.07,0.0,0.0,0.000,737907.9,737907.9,10746,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498031111,2129447.00
06/21/2017 03:45,2,0.000,ALERT,212.83,300.27,59.975,1498031103,"201051344000646","219011344069620",0.00,12.30,0,297.87,301.77,0.0,0.0,0.000,733325.1,733325.1,10747,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498031112,2129448.00
06/21/2017 03:45,2,0.000,ALERT,212.38,299.07,59.975,1498031103,"274151322000052","219011344069620",0.00,13.30,0,296.96,302.07,0.0,0.0,0.000,999470.1,999470.1,10675,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498031114,2129449.00
06/21/2017 03:45,2,0.000,ALERT,213.29,300.57,59.986,1498031103,"201051344000585","219011344069620",0.00,13.00,0,297.87,302.07,0.0,0.0,0.000,745750.8,745750.8,10745,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498031116,2129450.00
06/21/2017 03:45,2,0.000,ALERT,213.06,300.57,59.991,1498031103,"201051344001230","219011344069620",0.00,12.70,0,298.47,302.37,0.0,0.0,0.000,737967.6,737967.6,10755,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498031118,2129451.00
06/21/2017 03:45,2,0.000,ALERT,213.51,300.87,59.986,1498031103,"201051344000582","219011344069620",0.00,12.30,0,299.37,302.98,0.0,0.0,0.000,727403.8,727403.8,10737,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498031120,2129452.00
06/21/2017 03:45,2,0.000,ALERT,212.83,300.27,59.954,1498031103,"201051344000955","219011344069620",0.00,12.70,0,298.47,302.07,0.0,0.0,0.000,746720.7,746720.7,10756,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498031121,2129453.00
06/21/2017 03:45,2,0.000,ALERT,212.83,299.07,59.970,1498031103,"274151322000094","219011344069620",0.00,12.70,0,296.96,301.17,0.0,0.0,0.000,821278.7,821278.7,10947,0,0,0,L,1151911521,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498031123,2129454.00
06/21/2017 03:45,2,0.000,ALERT,212.83,301.17,59.981,1498031103,"201051344000579","219011344069620",0.00,13.00,0,299.07,303.28,0.0,0.0,0.000,756096.8,756096.8,10740,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498031125,2129455.00
06/21/2017 03:45,2,0.000,ALERT,213.06,300.87,59.970,1498031103,"201051344000890","219011344069620",0.00,13.00,0,299.07,303.28,0.0,0.0,0.000,740724.4,740724.4,10750,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498031127,2129456.00
06/21/2017 03:45,2,0.000,ALERT,213.29,300.27,59.996,1498031103,"201051344000438","219011344069620",0.00,12.30,0,299.07,302.37,0.0,0.0,0.000,743363.9,743363.9,10741,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498031129,2129457.00
06/21/2017 03:45,2,0.000,ALERT,213.29,299.37,59.991,1498031103,"201051344000417","219011344069620",0.00,12.70,0,297.57,301.77,0.0,0.0,0.000,678542.0,678542.0,10771,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498031131,2129458.00
06/21/2017 03:45,2,0.000,ALERT,212.83,299.97,59.996,1498031103,"274151322000083","219011344069620",0.00,13.00,0,297.57,302.07,0.0,0.0,0.000,989370.5,989370.5,10683,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498031132,2129459.00
06/21/2017 03:45,2,0.000,ALERT,213.29,299.97,59.991,1498031103,"274151322000076","219011344069620",0.00,13.30,0,297.26,302.37,0.0,0.0,0.000,1055438.4,1055438.4,10678,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498031134,2129460.00
06/21/2017 03:45,2,0.000,ALERT,212.83,301.17,60.002,1498031103,"201051344000868","219011344069620",0.00,13.00,0,299.07,303.88,0.0,0.0,0.000,736373.4,736373.4,10750,0,0,0,L,1122011218,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498031136,2129461.00
06/21/2017 03:45,2,0.000,ALERT,212.83,301.17,59.991,1498031103,"274151322000095","219011344069620",0.00,12.70,0,298.47,302.68,0.0,0.0,0.000,1045238.0,1045238.0,10693,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498031138,2129462.00
06/21/2017 03:45,2,0.000,ALERT,212.83,300.57,59.991,1498031103,"201051344000988","219011344069620",0.00,13.30,0,296.06,302.68,0.0,0.0,0.000,650675.4,650675.4,10745,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498031139,2129463.00
06/21/2017 03:45,2,0.000,ALERT,212.83,299.07,59.954,1498031103,"201051344001025","219011344069620",0.00,12.00,0,297.57,302.68,0.0,0.0,0.000,743185.8,743185.8,10757,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498031141,2129464.00
06/21/2017 03:45,2,0.000,ALERT,212.83,300.87,59.986,1498031103,"201051344000458","219011344069620",0.00,13.70,0,298.77,303.58,0.0,0.0,0.000,748130.1,748130.1,10730,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498031143,2129465.00
06/21/2017 03:45,2,0.000,ALERT,213.51,300.57,59.986,1498031103,"201051344000853","219011344069620",0.00,13.00,0,298.77,303.28,0.0,0.0,0.000,748975.8,748975.8,10742,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498031145,2129466.00
06/21/2017 03:45,2,0.000,ALERT,213.29,299.97,59.986,1498031103,"201051344000685","219011344069620",0.00,12.70,0,298.17,302.07,0.0,0.0,0.000,743343.2,743343.2,10766,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498031147,2129467.00
06/21/2017 03:45,2,0.000,ALERT,213.29,299.97,59.986,1498031103,"201051344000917","219011344069620",0.00,13.70,0,297.57,301.47,0.0,0.0,0.000,739960.2,739960.2,10755,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498031148,2129468.00
06/21/2017 03:45,2,0.000,ALERT,213.51,300.57,59.991,1498031103,"201051344001145","219011344069620",0.00,12.70,0,299.07,302.98,0.0,0.0,0.000,747983.8,747983.8,10743,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498031150,2129469.00
06/21/2017 03:45,2,0.000,ALERT,213.06,299.37,59.986,1498031103,"201051344000651","219011344069620",0.00,12.00,0,297.87,301.47,0.0,0.0,0.000,736561.4,736561.4,10749,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498031152,2129470.00
06/21/2017 03:45,2,0.000,ALERT,212.16,299.67,60.002,1498031103,"274151322000088","219011344069620",0.00,13.30,0,297.26,301.47,0.0,0.0,0.000,948800.6,948800.6,10682,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498031154,2129471.00
06/21/2017 03:45,2,0.000,ALERT,213.29,299.37,59.991,1498031103,"274151322000068","219011344069620",0.00,13.70,0,296.66,300.87,0.0,0.0,0.000,821790.6,821790.6,10962,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498031155,2129472.00
06/21/2017 03:45,2,0.000,ALERT,212.38,299.37,59.981,1498031103,"201051344001135","219011344069620",0.00,12.70,0,298.47,302.68,0.0,0.0,0.000,731999.6,731999.6,10736,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498031157,2129473.00
06/21/2017 03:45,2,0.000,ALERT,212.83,301.47,59.991,1498031103,"201051344000594","219011344069620",0.00,12.70,0,298.47,303.28,0.0,0.0,0.000,751035.0,751035.0,10743,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498031159,2129474.00
06/21/2017 03:45,2,0.000,ALERT,212.83,299.67,59.996,1498031103,"201051344001203","219011344069620",0.00,12.70,0,298.47,303.88,0.0,0.0,0.000,741416.6,741416.6,10776,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498031161,2129475.00
06/21/2017 03:45,2,0.000,ALERT,212.16,299.97,60.007,1498031103,"274151322000054","219011344069620",0.00,13.70,0,297.57,302.07,0.0,0.0,0.000,965856.8,965856.8,10665,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498031163,2129476.00
06/21/2017 03:45,2,0.000,ALERT,213.06,300.27,59.991,1498031103,"201051344000867","219011344069620",0.00,13.70,0,298.47,303.28,0.0,0.0,0.000,735224.4,735224.4,10771,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498031165,2129477.00
06/21/2017 03:45,2,0.000,ALERT,212.83,299.67,60.002,1498031103,"201051344001093","219011344069620",0.00,13.30,0,298.47,302.07,0.0,0.0,0.000,739812.1,739812.1,10763,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498031167,2129478.00
06/21/2017 03:45,2,0.000,ALERT,212.61,300.27,59.986,1498031103,"201051344000900","219011344069620",0.00,13.00,0,298.17,302.98,0.0,0.0,0.000,756737.5,756737.5,10751,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498031168,2129479.00
06/21/2017 03:45,2,0.000,ALERT,212.83,299.67,59.986,1498031103,"201051344000648","219011344069620",0.00,12.30,0,298.17,302.68,0.0,0.0,0.000,745025.0,745025.0,10738,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498031170,2129480.00
06/21/2017 03:45,2,0.000,ALERT,212.61,300.87,59.991,1498031103,"201051344000569","219011344069620",0.00,13.30,0,299.07,303.58,0.0,0.0,0.000,758885.3,758885.3,10719,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498031172,2129481.00
06/21/2017 03:45,2,0.000,ALERT,213.06,300.87,59.965,1498031103,"201051344000983","219011344069620",0.00,13.30,0,299.07,303.28,0.0,0.0,0.000,749446.8,749446.8,10743,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498031174,2129482.00
06/21/2017 03:45,2,0.000,ALERT,213.06,300.27,59.986,1498031103,"201051344001158","219011344069620",0.00,12.30,0,297.87,302.07,0.0,0.0,0.000,734461.7,734461.7,10746,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498031176,2129483.00
06/21/2017 03:45,2,0.000,ALERT,213.06,300.57,59.986,1498031103,"201051344000576","219011344069620",0.00,13.00,0,298.47,303.28,0.0,0.0,0.000,748995.7,748995.7,10748,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498031177,2129484.00
06/21/2017 03:45,2,0.000,ALERT,212.83,299.07,59.981,1498031103,"274151322000087","219011344069620",0.00,13.70,0,296.66,301.17,0.0,0.0,0.000,939487.7,939487.7,10837,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498031179,2129485.00
06/21/2017 04:00,2,0.000,ALERT,213.51,301.17,59.986,1498032003,"201051344000645","219011344069620",0.00,13.30,0,298.77,302.37,0.0,0.0,0.000,747951.0,747951.0,10736,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498032005,2129486.00
06/21/2017 04:00,2,0.000,ALERT,212.83,299.97,59.981,1498032003,"274151322000085","219011344069620",0.00,13.30,0,298.17,301.77,0.0,0.0,0.000,961730.7,961730.7,10677,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498032007,2129487.00
06/21/2017 04:00,2,0.000,ALERT,213.51,300.87,59.981,1498032003,"201051344000633","219011344069620",0.00,12.70,0,296.66,302.07,0.0,0.0,0.000,734655.5,734655.5,10779,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498032008,2129488.00
06/21/2017 04:00,2,0.000,ALERT,213.29,300.87,59.991,1498032003,"201051344000469","219011344069620",0.00,12.30,0,297.87,302.07,0.0,0.0,0.000,737907.9,737907.9,10748,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498032010,2129489.00
06/21/2017 04:00,2,0.000,ALERT,212.38,299.67,59.981,1498032003,"201051344000646","219011344069620",0.00,12.30,0,297.57,301.47,0.0,0.0,0.000,733325.1,733325.1,10749,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498032012,2129490.00
06/21/2017 04:00,2,0.000,ALERT,212.61,300.87,59.986,1498032003,"274151322000052","219011344069620",0.00,13.00,0,297.57,302.07,0.0,0.0,0.000,999470.1,999470.1,10677,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498032014,2129491.00
06/21/2017 04:00,2,0.000,ALERT,213.06,300.27,59.991,1498032003,"201051344000585","219011344069620",0.00,13.00,0,297.57,302.07,0.0,0.0,0.000,745750.8,745750.8,10747,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498032016,2129492.00
06/21/2017 04:00,2,0.000,ALERT,212.83,299.97,59.965,1498032003,"201051344001230","219011344069620",0.00,12.70,0,298.17,302.07,0.0,0.0,0.000,737967.6,737967.6,10757,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498032017,2129493.00
06/21/2017 04:00,2,0.000,ALERT,213.51,301.17,59.986,1498032003,"201051344000582","219011344069620",0.00,12.30,0,299.07,302.37,0.0,0.0,0.000,727403.8,727403.8,10739,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498032019,2129494.00
06/21/2017 04:00,2,0.000,ALERT,212.61,299.97,60.023,1498032003,"201051344000955","219011344069620",0.00,12.70,0,297.87,301.77,0.0,0.0,0.000,746720.7,746720.7,10758,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498032021,2129495.00
06/21/2017 04:00,2,0.000,ALERT,212.61,299.37,59.981,1498032003,"274151322000094","219011344069620",0.00,12.70,0,297.57,300.87,0.0,0.0,0.000,821278.7,821278.7,10949,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498032023,2129496.00
06/21/2017 04:00,2,0.000,ALERT,213.06,301.47,59.991,1498032003,"201051344000579","219011344069620",0.00,13.00,0,299.37,303.28,0.0,0.0,0.000,756096.8,756096.8,10742,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498032025,2129497.00
06/21/2017 04:00,2,0.000,ALERT,212.83,300.27,60.002,1498032003,"201051344000890","219011344069620",0.00,12.70,0,298.47,302.98,0.0,0.0,0.000,740724.4,740724.4,10752,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498032026,2129498.00
06/21/2017 04:00,2,0.000,ALERT,212.83,299.67,59.981,1498032003,"201051344000438","219011344069620",0.00,12.30,0,298.47,302.07,0.0,0.0,0.000,743363.9,743363.9,10743,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498032028,2129499.00
06/21/2017 04:00,2,0.000,ALERT,213.06,299.37,59.986,1498032003,"201051344000417","219011344069620",0.00,12.70,0,297.57,301.17,0.0,0.0,0.000,678542.0,678542.0,10773,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498032030,2129500.00
06/21/2017 04:00,2,0.000,ALERT,212.38,299.97,59.970,1498032003,"274151322000083","219011344069620",0.00,13.00,0,298.17,302.07,0.0,0.0,0.000,989370.5,989370.5,10685,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498032032,2129501.00
06/21/2017 04:00,2,0.000,ALERT,213.51,300.57,59.986,1498032003,"274151322000076","219011344069620",0.00,13.00,0,298.17,302.07,0.0,0.0,0.000,1055438.4,1055438.4,10680,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498032034,2129502.00
06/21/2017 04:00,2,0.000,ALERT,212.83,301.47,59.975,1498032003,"201051344000868","219011344069620",0.00,13.00,0,299.67,303.28,0.0,0.0,0.000,736373.4,736373.4,10752,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498032036,2129503.00
06/21/2017 04:00,2,0.000,ALERT,212.83,301.47,59.970,1498032003,"274151322000095","219011344069620",0.00,12.70,0,299.07,302.68,0.0,0.0,0.000,1045238.0,1045238.0,10695,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498032038,2129504.00
06/21/2017 04:00,2,0.000,ALERT,212.83,300.87,59.981,1498032003,"201051344000988","219011344069620",0.00,13.30,0,296.36,302.37,0.0,0.0,0.000,650675.4,650675.4,10747,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498032040,2129505.00
06/21/2017 04:00,2,0.000,ALERT,212.61,299.07,59.949,1498032003,"201051344001025","219011344069620",0.00,12.00,0,297.57,302.07,0.0,0.0,0.000,743185.8,743185.8,10759,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498032041,2129506.00
06/21/2017 04:00,2,0.000,ALERT,212.83,300.87,59.938,1498032003,"201051344000458","219011344069620",0.00,14.00,0,299.07,303.28,0.0,0.0,0.000,748130.1,748130.1,10732,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498032043,2129507.00
06/21/2017 04:00,2,0.000,ALERT,213.51,300.57,59.933,1498032003,"201051344000853","219011344069620",0.00,13.00,0,299.07,302.68,0.0,0.0,0.000,748975.8,748975.8,10744,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498032045,2129508.00
06/21/2017 04:00,2,0.000,ALERT,213.29,299.97,59.970,1498032003,"201051344000685","219011344069620",0.00,12.70,0,297.87,301.77,0.0,0.0,0.000,743343.2,743343.2,10768,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498032047,2129509.00
06/21/2017 04:00,2,0.000,ALERT,213.06,299.37,59.970,1498032003,"201051344000917","219011344069620",0.00,13.70,0,296.96,301.47,0.0,0.0,0.000,739960.2,739960.2,10757,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498032048,2129510.00
06/21/2017 04:00,2,0.000,ALERT,213.51,300.57,59.970,1498032003,"201051344001145","219011344069620",0.00,12.70,0,298.17,302.37,0.0,0.0,0.000,747983.8,747983.8,10745,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498032050,2129511.00
06/21/2017 04:00,2,0.000,ALERT,212.83,299.07,59.965,1498032003,"201051344000651","219011344069620",0.00,12.00,0,297.57,301.17,0.0,0.0,0.000,736561.4,736561.4,10751,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498032052,2129512.00
06/21/2017 04:00,2,0.000,ALERT,212.38,299.97,59.959,1498032003,"274151322000088","219011344069620",0.00,13.30,0,297.57,301.47,0.0,0.0,0.000,948800.6,948800.6,10684,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498032054,2129513.00
06/21/2017 04:00,2,0.000,ALERT,213.51,299.37,59.965,1498032003,"274151322000068","219011344069620",0.00,13.70,0,297.26,300.87,0.0,0.0,0.000,821790.6,821790.6,10964,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498032056,2129514.00
06/21/2017 04:00,2,0.000,ALERT,212.61,299.97,59.970,1498032003,"201051344001135","219011344069620",0.00,12.70,0,298.17,302.07,0.0,0.0,0.000,731999.6,731999.6,10738,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498032058,2129515.00
06/21/2017 04:00,2,0.000,ALERT,212.61,300.87,59.975,1498032003,"201051344000594","219011344069620",0.00,12.70,0,298.47,302.98,0.0,0.0,0.000,751035.0,751035.0,10745,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498032060,2129516.00
06/21/2017 04:00,2,0.000,ALERT,213.06,299.67,59.959,1498032003,"201051344001203","219011344069620",0.00,12.70,0,298.17,303.58,0.0,0.0,0.000,741416.6,741416.6,10778,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498032061,2129517.00
06/21/2017 04:00,2,0.000,ALERT,212.38,300.27,59.959,1498032003,"274151322000054","219011344069620",0.00,13.70,0,297.87,302.07,0.0,0.0,0.000,965856.8,965856.8,10667,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498032063,2129518.00
06/21/2017 04:00,2,0.000,ALERT,213.29,300.57,59.959,1498032003,"201051344000867","219011344069620",0.00,13.70,0,297.57,302.98,0.0,0.0,0.000,735224.4,735224.4,10773,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498032065,2129519.00
06/21/2017 04:00,2,0.000,ALERT,213.06,299.97,59.965,1498032003,"201051344001093","219011344069620",0.00,13.30,0,297.57,301.47,0.0,0.0,0.000,739812.1,739812.1,10765,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498032067,2129520.00
06/21/2017 04:00,2,0.000,ALERT,212.83,300.57,59.959,1498032003,"201051344000900","219011344069620",0.00,13.00,0,298.17,302.37,0.0,0.0,0.000,756737.5,756737.5,10753,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498032069,2129521.00
06/21/2017 04:00,2,0.000,ALERT,213.06,300.27,59.986,1498032003,"201051344000648","219011344069620",0.00,12.30,0,297.87,302.68,0.0,0.0,0.000,745025.0,745025.0,10740,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498032070,2129522.00
06/21/2017 04:00,2,0.000,ALERT,212.61,300.87,59.954,1498032003,"201051344000569","219011344069620",0.00,13.30,0,299.37,303.28,0.0,0.0,0.000,758885.3,758885.3,10721,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498032072,2129523.00
06/21/2017 04:00,2,0.000,ALERT,213.06,301.17,59.959,1498032003,"201051344000983","219011344069620",0.00,13.30,0,299.07,302.98,0.0,0.0,0.000,749446.8,749446.8,10745,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498032074,2129524.00
06/21/2017 04:00,2,0.000,ALERT,213.06,300.87,59.975,1498032003,"201051344001158","219011344069620",0.00,12.30,0,297.87,302.07,0.0,0.0,0.000,734461.7,734461.7,10748,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498032076,2129525.00
06/21/2017 04:00,2,0.000,ALERT,213.29,301.17,59.954,1498032003,"201051344000576","219011344069620",0.00,13.00,0,298.77,302.68,0.0,0.0,0.000,748995.7,748995.7,10750,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498032078,2129526.00
06/21/2017 04:00,2,0.000,ALERT,212.83,300.27,59.970,1498032003,"274151322000087","219011344069620",0.00,13.70,0,297.26,301.17,0.0,0.0,0.000,939487.7,939487.7,10839,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498032079,2129527.00
06/21/2017 04:15,2,0.000,ALERT,213.29,300.27,59.970,1498032904,"201051344000645","219011344069620",0.00,13.30,0,299.07,302.68,0.0,0.0,0.000,747951.0,747951.0,10738,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498032906,2129528.00
06/21/2017 04:15,2,0.000,ALERT,212.83,299.67,59.986,1498032904,"274151322000085","219011344069620",0.00,13.30,0,297.87,301.77,0.0,0.0,0.000,961730.7,961730.7,10679,0,0,0,L,1151911521,0,122.68,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498032907,2129529.00
06/21/2017 04:15,2,0.000,ALERT,213.51,300.27,59.991,1498032904,"201051344000633","219011344069620",0.00,12.30,0,297.26,302.07,0.0,0.0,0.000,734655.5,734655.5,10781,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498032909,2129530.00
06/21/2017 04:15,2,0.000,ALERT,212.83,300.27,59.965,1498032904,"201051344000469","219011344069620",0.00,12.30,0,298.17,302.37,0.0,0.0,0.000,737907.9,737907.9,10750,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498032911,2129531.00
06/21/2017 04:15,2,0.000,ALERT,212.61,299.97,59.996,1498032904,"201051344000646","219011344069620",0.00,12.30,0,297.57,301.17,0.0,0.0,0.000,733325.1,733325.1,10751,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498032913,2129532.00
06/21/2017 04:15,2,0.000,ALERT,212.38,299.97,59.975,1498032904,"274151322000052","219011344069620",0.00,13.00,0,297.57,302.37,0.0,0.0,0.000,999470.1,999470.1,10679,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498032915,2129533.00
