ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/21/2017 04:15,2,0.000,ALERT,212.83,299.97,60.018,1498032904,"201051344000585","219011344069620",0.00,12.70,0,297.57,301.77,0.0,0.0,0.000,745750.8,745750.8,10749,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498032916,2129534.00
06/21/2017 04:15,2,0.000,ALERT,212.61,300.27,59.981,1498032904,"201051344001230","219011344069620",0.00,12.30,0,298.17,301.77,0.0,0.0,0.000,737967.6,737967.6,10759,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498032918,2129535.00
06/21/2017 04:15,2,0.000,ALERT,213.29,300.87,59.986,1498032904,"201051344000582","219011344069620",0.00,12.30,0,298.77,302.37,0.0,0.0,0.000,727403.8,727403.8,10741,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498032920,2129536.00
06/21/2017 04:15,2,0.000,ALERT,212.16,299.67,59.981,1498032904,"201051344000955","219011344069620",0.00,12.70,0,297.87,301.47,0.0,0.0,0.000,746720.7,746720.7,10760,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498032922,2129537.00
06/21/2017 04:15,2,0.000,ALERT,212.83,299.07,59.981,1498032904,"274151322000094","219011344069620",0.00,12.70,0,297.57,300.87,0.0,0.0,0.000,821278.7,821278.7,10951,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498032923,2129538.00
06/21/2017 04:15,2,0.000,ALERT,212.83,301.17,59.991,1498032904,"201051344000579","219011344069620",0.00,13.00,0,299.37,303.28,0.0,0.0,0.000,756096.8,756096.8,10744,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498032925,2129539.00
06/21/2017 04:15,2,0.000,ALERT,212.38,300.27,60.018,1498032904,"201051344000890","219011344069620",0.00,12.70,0,298.47,302.98,0.0,0.0,0.000,740724.4,740724.4,10754,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498032927,2129540.00
06/21/2017 04:15,2,0.000,ALERT,212.83,299.97,59.938,1498032904,"201051344000438","219011344069620",0.00,12.30,0,298.17,301.77,0.0,0.0,0.000,743363.9,743363.9,10745,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498032929,2129541.00
06/21/2017 04:15,2,0.000,ALERT,213.06,299.67,59.991,1498032904,"201051344000417","219011344069620",0.00,12.70,0,297.26,300.87,0.0,0.0,0.000,678542.0,678542.0,10775,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498032931,2129542.00
06/21/2017 04:15,2,0.000,ALERT,212.61,299.67,59.975,1498032904,"274151322000083","219011344069620",0.00,12.70,0,298.17,302.37,0.0,0.0,0.000,989370.5,989370.5,10687,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498032933,2129543.00
06/21/2017 04:15,2,0.000,ALERT,213.29,299.37,59.986,1498032904,"274151322000076","219011344069620",0.00,13.00,0,297.87,302.07,0.0,0.0,0.000,1055438.4,1055438.4,10682,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498032934,2129544.00
06/21/2017 04:15,2,0.000,ALERT,212.83,300.87,59.996,1498032904,"201051344000868","219011344069620",0.00,13.00,0,299.67,303.58,0.0,0.0,0.000,736373.4,736373.4,10754,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498032936,2129545.00
06/21/2017 04:15,2,0.000,ALERT,212.61,299.97,59.959,1498032904,"274151322000095","219011344069620",0.00,12.30,0,298.77,302.98,0.0,0.0,0.000,1045238.0,1045238.0,10697,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498032938,2129546.00
06/21/2017 04:15,2,0.000,ALERT,212.83,300.87,59.991,1498032904,"201051344000988","219011344069620",0.00,13.00,0,296.66,302.37,0.0,0.0,0.000,650675.4,650675.4,10749,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498032940,2129547.00
06/21/2017 04:15,2,0.000,ALERT,212.38,299.07,59.981,1498032904,"201051344001025","219011344069620",0.00,12.00,0,297.26,302.37,0.0,0.0,0.000,743185.8,743185.8,10761,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498032942,2129548.00
06/21/2017 04:15,2,0.000,ALERT,212.83,300.87,59.991,1498032904,"201051344000458","219011344069620",0.00,13.70,0,298.77,303.28,0.0,0.0,0.000,748130.1,748130.1,10734,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498032943,2129549.00
06/21/2017 04:15,2,0.000,ALERT,213.51,300.57,59.996,1498032904,"201051344000853","219011344069620",0.00,13.00,0,299.07,302.98,0.0,0.0,0.000,748975.8,748975.8,10746,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498032945,2129550.00
06/21/2017 04:15,2,0.000,ALERT,213.06,299.67,59.991,1498032904,"201051344000685","219011344069620",0.00,12.70,0,298.17,301.47,0.0,0.0,0.000,743343.2,743343.2,10770,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498032947,2129551.00
06/21/2017 04:15,2,0.000,ALERT,212.83,299.37,60.028,1498032904,"201051344000917","219011344069620",0.00,13.70,0,296.66,300.87,0.0,0.0,0.000,739960.2,739960.2,10759,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498032949,2129552.00
06/21/2017 04:15,2,0.000,ALERT,213.06,300.27,60.023,1498032904,"201051344001145","219011344069620",0.00,12.70,0,298.47,302.37,0.0,0.0,0.000,747983.8,747983.8,10747,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498032951,2129553.00
06/21/2017 04:15,2,0.000,ALERT,212.83,299.37,59.954,1498032904,"201051344000651","219011344069620",0.00,12.00,0,297.57,301.17,0.0,0.0,0.000,736561.4,736561.4,10753,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498032953,2129554.00
06/21/2017 04:15,2,0.000,ALERT,212.16,299.37,59.986,1498032904,"274151322000088","219011344069620",0.00,13.30,0,297.87,301.47,0.0,0.0,0.000,948800.6,948800.6,10686,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498032955,2129555.00
06/21/2017 04:15,2,0.000,ALERT,213.06,298.47,59.981,1498032904,"274151322000068","219011344069620",0.00,13.70,0,297.57,300.87,0.0,0.0,0.000,821790.6,821790.6,10966,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498032957,2129556.00
06/21/2017 04:15,2,0.000,ALERT,212.61,300.27,59.996,1498032904,"201051344001135","219011344069620",0.00,12.70,0,297.87,302.07,0.0,0.0,0.000,731999.6,731999.6,10740,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498032958,2129557.00
06/21/2017 04:15,2,0.000,ALERT,212.83,301.47,59.996,1498032904,"201051344000594","219011344069620",0.00,12.70,0,298.47,302.98,0.0,0.0,0.000,751035.0,751035.0,10747,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498032960,2129558.00
06/21/2017 04:15,2,0.000,ALERT,212.83,299.97,60.002,1498032904,"201051344001203","219011344069620",0.00,12.70,0,297.87,303.28,0.0,0.0,0.000,741416.6,741416.6,10780,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498032962,2129559.00
06/21/2017 04:15,2,0.000,ALERT,212.61,299.67,59.996,1498032904,"274151322000054","219011344069620",0.00,14.00,0,297.87,302.07,0.0,0.0,0.000,965856.8,965856.8,10669,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498032964,2129560.00
06/21/2017 04:15,2,0.000,ALERT,213.29,300.27,59.986,1498032904,"201051344000867","219011344069620",0.00,13.30,0,298.17,302.98,0.0,0.0,0.000,735224.4,735224.4,10775,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498032966,2129561.00
06/21/2017 04:15,2,0.000,ALERT,212.61,299.97,59.981,1498032904,"201051344001093","219011344069620",0.00,13.30,0,297.87,301.47,0.0,0.0,0.000,739812.1,739812.1,10767,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498032967,2129562.00
06/21/2017 04:15,2,0.000,ALERT,213.06,300.87,60.007,1498032904,"201051344000900","219011344069620",0.00,13.00,0,298.47,302.68,0.0,0.0,0.000,756737.5,756737.5,10755,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498032969,2129563.00
06/21/2017 04:15,2,0.000,ALERT,213.06,299.97,59.986,1498032904,"201051344000648","219011344069620",0.00,12.30,0,298.47,302.68,0.0,0.0,0.000,745025.0,745025.0,10742,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498032971,2129564.00
06/21/2017 04:15,2,0.000,ALERT,212.83,301.17,59.996,1498032904,"201051344000569","219011344069620",0.00,13.00,0,299.07,303.58,0.0,0.0,0.000,758885.3,758885.3,10723,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498032973,2129565.00
06/21/2017 04:15,2,0.000,ALERT,213.06,300.87,59.986,1498032904,"201051344000983","219011344069620",0.00,13.30,0,298.77,303.28,0.0,0.0,0.000,749446.8,749446.8,10747,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498032975,2129566.00
06/21/2017 04:15,2,0.000,ALERT,212.83,299.97,60.002,1498032904,"201051344001158","219011344069620",0.00,12.30,0,297.87,302.07,0.0,0.0,0.000,734461.7,734461.7,10750,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498032977,2129567.00
06/21/2017 04:15,2,0.000,ALERT,213.29,300.87,60.007,1498032904,"201051344000576","219011344069620",0.00,12.70,0,298.77,302.98,0.0,0.0,0.000,748995.7,748995.7,10752,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498032978,2129568.00
06/21/2017 04:15,2,0.000,ALERT,212.83,299.07,59.996,1498032904,"274151322000087","219011344069620",0.00,13.70,0,297.26,301.47,0.0,0.0,0.000,939487.7,939487.7,10841,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498032980,2129569.00
06/21/2017 04:30,2,0.000,ALERT,212.83,299.67,59.986,1498033803,"201051344000645","219011344069620",0.00,13.30,0,298.47,302.07,0.0,0.0,0.000,747951.0,747951.0,10740,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498033805,2129570.00
06/21/2017 04:30,2,0.000,ALERT,212.83,299.07,60.012,1498033803,"274151322000085","219011344069620",0.00,13.00,0,296.36,301.17,0.0,0.0,0.000,961730.7,961730.7,10681,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498033807,2129571.00
06/21/2017 04:30,2,0.000,ALERT,213.29,299.67,59.996,1498033803,"201051344000633","219011344069620",0.00,12.30,0,296.66,301.77,0.0,0.0,0.000,734655.5,734655.5,10783,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498033808,2129572.00
06/21/2017 04:30,2,0.000,ALERT,212.83,299.97,59.991,1498033803,"201051344000469","219011344069620",0.00,12.30,0,297.57,301.77,0.0,0.0,0.000,737907.9,737907.9,10752,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498033810,2129573.00
06/21/2017 04:30,2,0.000,ALERT,212.61,300.27,59.996,1498033803,"201051344000646","219011344069620",0.00,12.30,0,296.96,301.77,0.0,0.0,0.000,733325.1,733325.1,10753,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498033812,2129574.00
06/21/2017 04:30,2,0.000,ALERT,212.16,298.77,59.981,1498033803,"274151322000052","219011344069620",0.00,13.00,0,296.36,301.47,0.0,0.0,0.000,999470.1,999470.1,10681,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498033814,2129575.00
06/21/2017 04:30,2,0.000,ALERT,213.06,300.57,59.970,1498033803,"201051344000585","219011344069620",0.00,12.70,0,297.57,301.77,0.0,0.0,0.000,745750.8,745750.8,10751,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498033816,2129576.00
06/21/2017 04:30,2,0.000,ALERT,212.61,299.97,59.981,1498033803,"201051344001230","219011344069620",0.00,12.30,0,298.17,302.07,0.0,0.0,0.000,737967.6,737967.6,10761,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498033818,2129577.00
06/21/2017 04:30,2,0.000,ALERT,213.06,300.57,59.981,1498033803,"201051344000582","219011344069620",0.00,12.30,0,299.07,302.68,0.0,0.0,0.000,727403.8,727403.8,10743,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498033820,2129578.00
06/21/2017 04:30,2,0.000,ALERT,212.38,300.27,59.986,1498033803,"201051344000955","219011344069620",0.00,12.70,0,297.87,301.77,0.0,0.0,0.000,746720.7,746720.7,10762,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498033821,2129579.00
06/21/2017 04:30,2,0.000,ALERT,212.61,298.77,59.981,1498033803,"274151322000094","219011344069620",0.00,12.30,0,296.06,300.27,0.0,0.0,0.000,821278.7,821278.7,10953,0,0,0,L,1151911521,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498033823,2129580.00
06/21/2017 04:30,2,0.000,ALERT,212.61,300.57,59.970,1498033803,"201051344000579","219011344069620",0.00,12.70,0,299.07,302.98,0.0,0.0,0.000,756096.8,756096.8,10746,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498033825,2129581.00
06/21/2017 04:30,2,0.000,ALERT,212.83,301.17,59.975,1498033803,"201051344000890","219011344069620",0.00,12.70,0,298.17,302.98,0.0,0.0,0.000,740724.4,740724.4,10756,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498033827,2129582.00
06/21/2017 04:30,2,0.000,ALERT,212.83,299.97,59.981,1498033803,"201051344000438","219011344069620",0.00,12.00,0,298.17,302.07,0.0,0.0,0.000,743363.9,743363.9,10747,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498033829,2129583.00
06/21/2017 04:30,2,0.000,ALERT,213.06,299.97,59.975,1498033803,"201051344000417","219011344069620",0.00,12.30,0,297.57,301.17,0.0,0.0,0.000,678542.0,678542.0,10777,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498033830,2129584.00
06/21/2017 04:30,2,0.000,ALERT,212.83,299.67,59.981,1498033803,"274151322000083","219011344069620",0.00,12.70,0,296.96,301.47,0.0,0.0,0.000,989370.5,989370.5,10689,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498033832,2129585.00
06/21/2017 04:30,2,0.000,ALERT,213.06,298.77,59.965,1498033803,"274151322000076","219011344069620",0.00,13.00,0,296.36,301.17,0.0,0.0,0.000,1055438.4,1055438.4,10684,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498033834,2129586.00
06/21/2017 04:30,2,0.000,ALERT,212.83,300.87,59.986,1498033803,"201051344000868","219011344069620",0.00,12.30,0,299.07,302.98,0.0,0.0,0.000,736373.4,736373.4,10756,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498033836,2129587.00
06/21/2017 04:30,2,0.000,ALERT,212.61,300.57,59.975,1498033803,"274151322000095","219011344069620",0.00,12.30,0,297.57,301.77,0.0,0.0,0.000,1045238.0,1045238.0,10699,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498033838,2129588.00
06/21/2017 04:30,2,0.000,ALERT,212.38,299.97,59.975,1498033803,"201051344000988","219011344069620",0.00,13.00,0,296.06,302.07,0.0,0.0,0.000,650675.4,650675.4,10751,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498033839,2129589.00
06/21/2017 04:30,2,0.000,ALERT,212.61,299.37,60.028,1498033803,"201051344001025","219011344069620",0.00,12.00,0,297.26,302.37,0.0,0.0,0.000,743185.8,743185.8,10763,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498033841,2129590.00
06/21/2017 04:30,2,0.000,ALERT,212.61,300.57,59.975,1498033803,"201051344000458","219011344069620",0.00,13.70,0,298.77,302.98,0.0,0.0,0.000,748130.1,748130.1,10736,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498033843,2129591.00
06/21/2017 04:30,2,0.000,ALERT,213.29,299.97,59.981,1498033803,"201051344000853","219011344069620",0.00,12.70,0,298.47,302.37,0.0,0.0,0.000,748975.8,748975.8,10748,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498033845,2129592.00
06/21/2017 04:30,2,0.000,ALERT,213.29,300.57,59.965,1498033803,"201051344000685","219011344069620",0.00,12.70,0,297.87,301.77,0.0,0.0,0.000,743343.2,743343.2,10772,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498033847,2129593.00
06/21/2017 04:30,2,0.000,ALERT,212.83,299.97,59.970,1498033803,"201051344000917","219011344069620",0.00,13.70,0,296.96,301.17,0.0,0.0,0.000,739960.2,739960.2,10761,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498033848,2129594.00
06/21/2017 04:30,2,0.000,ALERT,212.83,300.57,59.959,1498033803,"201051344001145","219011344069620",0.00,12.30,0,298.17,302.68,0.0,0.0,0.000,747983.8,747983.8,10749,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498033850,2129595.00
06/21/2017 04:30,2,0.000,ALERT,212.83,299.67,59.965,1498033803,"201051344000651","219011344069620",0.00,11.70,0,297.26,301.47,0.0,0.0,0.000,736561.4,736561.4,10755,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498033852,2129596.00
06/21/2017 04:30,2,0.000,ALERT,212.38,299.37,59.986,1498033803,"274151322000088","219011344069620",0.00,13.30,0,296.36,300.87,0.0,0.0,0.000,948800.6,948800.6,10688,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498033854,2129597.00
06/21/2017 04:30,2,0.000,ALERT,213.06,298.17,59.996,1498033803,"274151322000068","219011344069620",0.00,13.70,0,296.06,299.97,0.0,0.0,0.000,821790.6,821790.6,10968,0,0,0,L,1151911521,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498033856,2129598.00
06/21/2017 04:30,2,0.000,ALERT,212.38,300.27,59.965,1498033803,"201051344001135","219011344069620",0.00,12.30,0,298.47,302.37,0.0,0.0,0.000,731999.6,731999.6,10742,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498033857,2129599.00
06/21/2017 04:30,2,0.000,ALERT,212.61,301.17,59.965,1498033803,"201051344000594","219011344069620",0.00,12.70,0,298.47,302.68,0.0,0.0,0.000,751035.0,751035.0,10749,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498033859,2129600.00
06/21/2017 04:30,2,0.000,ALERT,212.83,299.97,59.975,1498033803,"201051344001203","219011344069620",0.00,12.30,0,298.47,303.58,0.0,0.0,0.000,741416.6,741416.6,10782,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498033861,2129601.00
06/21/2017 04:30,2,0.000,ALERT,212.61,299.97,59.959,1498033803,"274151322000054","219011344069620",0.00,13.30,0,296.66,301.47,0.0,0.0,0.000,965856.8,965856.8,10671,0,0,0,L,1151911521,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498033863,2129602.00
06/21/2017 04:30,2,0.000,ALERT,212.83,299.97,59.959,1498033803,"201051344000867","219011344069620",0.00,13.30,0,297.57,302.68,0.0,0.0,0.000,735224.4,735224.4,10777,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498033865,2129603.00
06/21/2017 04:30,2,0.000,ALERT,212.61,300.27,59.970,1498033803,"201051344001093","219011344069620",0.00,13.00,0,298.17,301.77,0.0,0.0,0.000,739812.1,739812.1,10769,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498033866,2129604.00
06/21/2017 04:30,2,0.000,ALERT,212.83,300.87,59.970,1498033803,"201051344000900","219011344069620",0.00,12.70,0,298.47,302.07,0.0,0.0,0.000,756737.5,756737.5,10757,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498033868,2129605.00
06/21/2017 04:30,2,0.000,ALERT,212.38,299.07,59.959,1498033803,"201051344000648","219011344069620",0.00,12.30,0,298.17,302.37,0.0,0.0,0.000,745025.0,745025.0,10744,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498033870,2129606.00
06/21/2017 04:30,2,0.000,ALERT,212.61,300.57,59.954,1498033803,"201051344000569","219011344069620",0.00,13.00,0,299.37,302.98,0.0,0.0,0.000,758885.3,758885.3,10725,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498033872,2129607.00
06/21/2017 04:30,2,0.000,ALERT,212.83,300.57,59.965,1498033803,"201051344000983","219011344069620",0.00,13.00,0,299.07,302.68,0.0,0.0,0.000,749446.8,749446.8,10749,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498033874,2129608.00
06/21/2017 04:30,2,0.000,ALERT,212.61,299.97,59.975,1498033803,"201051344001158","219011344069620",0.00,12.30,0,297.87,301.77,0.0,0.0,0.000,734461.7,734461.7,10752,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498033876,2129609.00
06/21/2017 04:30,2,0.000,ALERT,213.29,300.87,59.965,1498033803,"201051344000576","219011344069620",0.00,12.70,0,298.77,302.68,0.0,0.0,0.000,748995.7,748995.7,10754,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498033878,2129610.00
06/21/2017 04:30,2,0.000,ALERT,212.61,298.77,59.965,1498033803,"274151322000087","219011344069620",0.00,13.70,0,296.06,300.57,0.0,0.0,0.000,939487.7,939487.7,10843,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498033879,2129611.00
06/21/2017 04:45,2,0.000,ALERT,213.51,301.17,59.944,1498034704,"201051344000645","219011344069620",0.00,13.00,0,298.17,302.37,0.0,0.0,0.000,747951.0,747951.0,10742,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498034706,2129612.00
06/21/2017 04:45,2,0.000,ALERT,212.61,299.67,59.965,1498034704,"274151322000085","219011344069620",0.00,13.00,0,297.87,301.47,0.0,0.0,0.000,961730.7,961730.7,10683,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498034707,2129613.00
06/21/2017 04:45,2,0.000,ALERT,213.29,300.57,59.975,1498034704,"201051344000633","219011344069620",0.00,12.30,0,296.36,301.77,0.0,0.0,0.000,734655.5,734655.5,10785,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498034709,2129614.00
06/21/2017 04:45,2,0.000,ALERT,212.83,300.57,59.981,1498034704,"201051344000469","219011344069620",0.00,12.00,0,297.26,302.07,0.0,0.0,0.000,737907.9,737907.9,10754,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498034711,2129615.00
06/21/2017 04:45,2,0.000,ALERT,212.38,299.97,59.981,1498034704,"201051344000646","219011344069620",0.00,12.30,0,297.87,308.99,0.0,0.0,0.000,733325.1,733325.1,10755,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498034713,2129616.00
06/21/2017 04:45,2,0.000,ALERT,212.16,299.67,59.938,1498034704,"274151322000052","219011344069620",0.00,13.00,0,297.26,301.77,0.0,0.0,0.000,999470.1,999470.1,10683,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498034715,2129617.00
06/21/2017 04:45,2,0.000,ALERT,213.06,300.27,59.981,1498034704,"201051344000585","219011344069620",0.00,12.70,0,297.57,308.69,0.0,0.0,0.000,745750.8,745750.8,10753,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498034716,2129618.00
06/21/2017 04:45,2,0.000,ALERT,212.83,300.27,59.986,1498034704,"201051344001230","219011344069620",0.00,12.30,0,298.17,309.89,0.0,0.0,0.000,737967.6,737967.6,10763,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498034718,2129619.00
06/21/2017 04:45,2,0.000,ALERT,213.29,300.57,59.975,1498034704,"201051344000582","219011344069620",0.00,12.00,0,299.07,309.89,0.0,0.0,0.000,727403.8,727403.8,10745,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498034720,2129620.00
06/21/2017 04:45,2,0.000,ALERT,212.61,300.27,59.975,1498034704,"201051344000955","219011344069620",0.00,12.30,0,297.57,309.29,0.0,0.0,0.000,746720.7,746720.7,10764,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498034722,2129621.00
06/21/2017 04:45,2,0.000,ALERT,212.38,298.77,59.970,1498034704,"274151322000094","219011344069620",0.00,12.30,0,297.26,300.87,0.0,0.0,0.000,821278.7,821278.7,10955,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498034724,2129622.00
06/21/2017 04:45,2,0.000,ALERT,212.61,300.87,59.981,1498034704,"201051344000579","219011344069620",0.00,12.70,0,299.07,303.28,0.0,0.0,0.000,756096.8,756096.8,10748,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498034725,2129623.00
06/21/2017 04:45,2,0.000,ALERT,212.83,300.57,60.012,1498034704,"201051344000890","219011344069620",0.00,12.70,0,299.07,310.49,0.0,0.0,0.000,740724.4,740724.4,10758,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498034727,2129624.00
06/21/2017 04:45,2,0.000,ALERT,212.83,299.67,59.975,1498034704,"201051344000438","219011344069620",0.00,12.00,0,297.87,309.59,0.0,0.0,0.000,743363.9,743363.9,10749,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498034729,2129625.00
06/21/2017 04:45,2,0.000,ALERT,213.06,299.37,59.954,1498034704,"201051344000417","219011344069620",0.00,12.30,0,297.87,308.69,0.0,0.0,0.000,678542.0,678542.0,10779,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498034731,2129626.00
06/21/2017 04:45,2,0.000,ALERT,212.38,300.27,59.970,1498034704,"274151322000083","219011344069620",0.00,12.70,0,297.87,302.07,0.0,0.0,0.000,989370.5,989370.5,10691,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498034733,2129627.00
06/21/2017 04:45,2,0.000,ALERT,213.06,299.37,59.970,1498034704,"274151322000076","219011344069620",0.00,13.00,0,297.57,301.77,0.0,0.0,0.000,1055438.4,1055438.4,10686,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498034736,2129628.00
06/21/2017 04:45,2,0.000,ALERT,212.61,301.17,59.991,1498034704,"201051344000868","219011344069620",0.00,12.70,0,298.77,303.28,0.0,0.0,0.000,736373.4,736373.4,10758,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498034737,2129629.00
06/21/2017 04:45,2,0.000,ALERT,212.61,300.57,59.986,1498034704,"274151322000095","219011344069620",0.00,12.30,0,298.47,302.37,0.0,0.0,0.000,1045238.0,1045238.0,10701,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498034739,2129630.00
06/21/2017 04:45,2,0.000,ALERT,212.38,300.27,59.975,1498034704,"201051344000988","219011344069620",0.00,13.00,0,295.76,302.07,0.0,0.0,0.000,650675.4,650675.4,10753,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498034741,2129631.00
06/21/2017 04:45,2,0.000,ALERT,212.61,299.07,59.991,1498034704,"201051344001025","219011344069620",0.00,11.70,0,297.87,309.29,0.0,0.0,0.000,743185.8,743185.8,10765,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498034743,2129632.00
06/21/2017 04:45,2,0.000,ALERT,212.83,301.17,59.975,1498034704,"201051344000458","219011344069620",0.00,13.70,0,298.17,303.28,0.0,0.0,0.000,748130.1,748130.1,10738,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498034744,2129633.00
06/21/2017 04:45,2,0.000,ALERT,213.29,300.57,59.981,1498034704,"201051344000853","219011344069620",0.00,12.70,0,298.17,302.68,0.0,0.0,0.000,748975.8,748975.8,10750,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498034746,2129634.00
06/21/2017 04:45,2,0.000,ALERT,213.29,299.97,59.933,1498034704,"201051344000685","219011344069620",0.00,12.70,0,298.17,309.89,0.0,0.0,0.000,743343.2,743343.2,10774,0,0,0,L,1122011218,0,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498034748,2129635.00
06/21/2017 04:45,2,0.000,ALERT,213.29,299.97,59.981,1498034704,"201051344000917","219011344069620",0.00,13.30,0,296.96,308.39,0.0,0.0,0.000,739960.2,739960.2,10763,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498034750,2129636.00
06/21/2017 04:45,2,0.000,ALERT,213.29,300.27,59.981,1498034704,"201051344001145","219011344069620",0.00,12.30,0,298.77,310.79,0.0,0.0,0.000,747983.8,747983.8,10751,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498034752,2129637.00
06/21/2017 04:45,2,0.000,ALERT,213.06,299.67,59.986,1498034704,"201051344000651","219011344069620",0.00,11.70,0,297.87,308.39,0.0,0.0,0.000,736561.4,736561.4,10757,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498034753,2129638.00
06/21/2017 04:45,2,0.000,ALERT,212.38,299.67,59.970,1498034704,"274151322000088","219011344069620",0.00,13.00,0,297.57,301.47,0.0,0.0,0.000,948800.6,948800.6,10690,0,0,0,L,1151911521,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498034755,2129639.00
06/21/2017 04:45,2,0.000,ALERT,213.29,298.77,59.975,1498034704,"274151322000068","219011344069620",0.00,13.70,0,297.26,300.87,0.0,0.0,0.000,821790.6,821790.6,10970,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498034757,2129640.00
06/21/2017 04:45,2,0.000,ALERT,212.61,299.97,59.970,1498034704,"201051344001135","219011344069620",0.00,12.30,0,298.47,309.29,0.0,0.0,0.000,731999.6,731999.6,10744,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498034759,2129641.00
06/21/2017 04:45,2,0.000,ALERT,212.61,301.47,59.975,1498034704,"201051344000594","219011344069620",0.00,12.30,0,298.47,302.98,0.0,0.0,0.000,751035.0,751035.0,10751,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498034761,2129642.00
06/21/2017 04:45,2,0.000,ALERT,213.06,299.97,59.975,1498034704,"201051344001203","219011344069620",0.00,12.30,0,298.17,310.79,0.0,0.0,0.000,741416.6,741416.6,10784,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498034762,2129643.00
06/21/2017 04:45,2,0.000,ALERT,212.38,299.97,59.970,1498034704,"274151322000054","219011344069620",0.00,13.70,0,297.57,302.07,0.0,0.0,0.000,965856.8,965856.8,10673,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498034764,2129644.00
06/21/2017 04:45,2,0.000,ALERT,213.06,300.57,59.970,1498034704,"201051344000867","219011344069620",0.00,13.00,0,297.87,302.68,0.0,0.0,0.000,735224.4,735224.4,10779,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498034766,2129645.00
06/21/2017 04:45,2,0.000,ALERT,213.06,299.97,59.981,1498034704,"201051344001093","219011344069620",0.00,13.00,0,298.17,308.99,0.0,0.0,0.000,739812.1,739812.1,10771,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498034768,2129646.00
06/21/2017 04:45,2,0.000,ALERT,212.83,300.57,59.975,1498034704,"201051344000900","219011344069620",0.00,12.70,0,297.87,302.37,0.0,0.0,0.000,756737.5,756737.5,10759,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498034770,2129647.00
06/21/2017 04:45,2,0.000,ALERT,212.83,299.97,59.965,1498034704,"201051344000648","219011344069620",0.00,12.00,0,297.57,302.68,0.0,0.0,0.000,745025.0,745025.0,10746,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498034771,2129648.00
06/21/2017 04:45,2,0.000,ALERT,212.61,300.87,59.965,1498034704,"201051344000569","219011344069620",0.00,13.00,0,298.77,303.28,0.0,0.0,0.000,758885.3,758885.3,10727,0,0,0,L,1122011218,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498034773,2129649.00
06/21/2017 04:45,2,0.000,ALERT,212.83,300.87,59.991,1498034704,"201051344000983","219011344069620",0.00,13.00,0,298.47,302.98,0.0,0.0,0.000,749446.8,749446.8,10751,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498034775,2129650.00
06/21/2017 04:45,2,0.000,ALERT,212.83,300.27,59.970,1498034704,"201051344001158","219011344069620",0.00,12.00,0,297.57,302.07,0.0,0.0,0.000,734461.7,734461.7,10754,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498034777,2129651.00
06/21/2017 04:45,2,0.000,ALERT,213.06,300.57,59.965,1498034704,"201051344000576","219011344069620",0.00,12.70,0,298.47,302.68,0.0,0.0,0.000,748995.7,748995.7,10756,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498034779,2129652.00
06/21/2017 04:45,2,0.000,ALERT,212.83,299.67,59.970,1498034704,"274151322000087","219011344069620",0.00,13.30,0,296.96,301.17,0.0,0.0,0.000,939487.7,939487.7,10845,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498034780,2129653.00
06/21/2017 05:00,2,0.000,ALERT,212.83,300.27,59.959,1498035603,"201051344000645","219011344069620",0.00,13.00,0,299.07,302.98,0.0,0.0,0.000,747951.0,747951.0,10744,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498035605,2129654.00
06/21/2017 05:00,2,0.000,ALERT,212.38,300.27,60.002,1498035603,"274151322000085","219011344069620",0.00,13.00,0,297.57,301.77,0.0,0.0,0.000,961730.7,961730.7,10685,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498035607,2129655.00
06/21/2017 05:00,2,0.000,ALERT,213.06,300.27,59.996,1498035603,"201051344000633","219011344069620",0.00,12.00,0,296.36,302.07,0.0,0.0,0.000,734655.5,734655.5,10787,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498035609,2129656.00
06/21/2017 05:00,2,0.000,ALERT,212.61,300.27,60.002,1498035603,"201051344000469","219011344069620",0.00,12.00,0,297.57,302.07,0.0,0.0,0.000,737907.9,737907.9,10756,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498035611,2129657.00
06/21/2017 05:00,2,0.000,ALERT,212.38,300.27,60.007,1498035603,"201051344000646","219011344069620",0.00,12.00,0,297.57,301.47,0.0,0.0,0.000,733325.1,733325.1,10757,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498035613,2129658.00
06/21/2017 05:00,2,0.000,ALERT,211.93,300.57,59.991,1498035603,"274151322000052","219011344069620",0.00,13.00,0,297.57,302.07,0.0,0.0,0.000,999470.1,999470.1,10685,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498035615,2129659.00
06/21/2017 05:00,2,0.000,ALERT,212.83,300.57,59.996,1498035603,"201051344000585","219011344069620",0.00,12.30,0,297.57,301.77,0.0,0.0,0.000,745750.8,745750.8,10755,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498035617,2129660.00
06/21/2017 05:00,2,0.000,ALERT,212.61,300.57,59.996,1498035603,"201051344001230","219011344069620",0.00,12.00,0,298.17,301.77,0.0,0.0,0.000,737967.6,737967.6,10765,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498035618,2129661.00
06/21/2017 05:00,2,0.000,ALERT,212.83,300.57,59.996,1498035603,"201051344000582","219011344069620",0.00,12.00,0,298.77,302.37,0.0,0.0,0.000,727403.8,727403.8,10747,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498035620,2129662.00
06/21/2017 05:00,2,0.000,ALERT,212.38,300.27,59.991,1498035603,"201051344000955","219011344069620",0.00,12.30,0,297.87,301.77,0.0,0.0,0.000,746720.7,746720.7,10766,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498035622,2129663.00
06/21/2017 05:00,2,0.000,ALERT,212.16,299.07,59.991,1498035603,"274151322000094","219011344069620",0.00,12.30,0,297.26,301.17,0.0,0.0,0.000,821278.7,821278.7,10957,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498035624,2129664.00
06/21/2017 05:00,2,0.000,ALERT,212.38,301.17,59.991,1498035603,"201051344000579","219011344069620",0.00,12.70,0,299.07,303.28,0.0,0.0,0.000,756096.8,756096.8,10750,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498035625,2129665.00
06/21/2017 05:00,2,0.000,ALERT,212.61,300.57,59.949,1498035603,"201051344000890","219011344069620",0.00,12.30,0,298.47,302.68,0.0,0.0,0.000,740724.4,740724.4,10760,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498035627,2129666.00
06/21/2017 05:00,2,0.000,ALERT,212.61,299.67,59.981,1498035603,"201051344000438","219011344069620",0.00,12.00,0,297.87,302.07,0.0,0.0,0.000,743363.9,743363.9,10751,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498035629,2129667.00
06/21/2017 05:00,2,0.000,ALERT,213.06,299.67,59.986,1498035603,"201051344000417","219011344069620",0.00,12.30,0,297.57,301.17,0.0,0.0,0.000,678542.0,678542.0,10781,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498035631,2129668.00
06/21/2017 05:00,2,0.000,ALERT,212.38,300.27,59.996,1498035603,"274151322000083","219011344069620",0.00,12.30,0,298.17,302.07,0.0,0.0,0.000,989370.5,989370.5,10693,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498035633,2129669.00
06/21/2017 05:00,2,0.000,ALERT,213.06,299.67,59.986,1498035603,"274151322000076","219011344069620",0.00,12.70,0,297.87,302.07,0.0,0.0,0.000,1055438.4,1055438.4,10688,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498035635,2129670.00
06/21/2017 05:00,2,0.000,ALERT,212.61,301.47,59.975,1498035603,"201051344000868","219011344069620",0.00,12.70,0,299.37,303.28,0.0,0.0,0.000,736373.4,736373.4,10760,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498035637,2129671.00
06/21/2017 05:00,2,0.000,ALERT,212.16,300.87,59.970,1498035603,"274151322000095","219011344069620",0.00,12.30,0,298.77,302.68,0.0,0.0,0.000,1045238.0,1045238.0,10703,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498035638,2129672.00
06/21/2017 05:00,2,0.000,ALERT,212.16,300.57,59.986,1498035603,"201051344000988","219011344069620",0.00,12.70,0,296.36,302.37,0.0,0.0,0.000,650675.4,650675.4,10755,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498035640,2129673.00
06/21/2017 05:00,2,0.000,ALERT,212.16,299.07,59.996,1498035603,"201051344001025","219011344069620",0.00,12.00,0,297.57,302.07,0.0,0.0,0.000,743185.8,743185.8,10767,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498035642,2129674.00
06/21/2017 05:00,2,0.000,ALERT,212.16,300.57,59.981,1498035603,"201051344000458","219011344069620",0.00,13.30,0,299.07,303.28,0.0,0.0,0.000,748130.1,748130.1,10740,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498035644,2129675.00
06/21/2017 05:00,2,0.000,ALERT,212.83,300.27,60.002,1498035603,"201051344000853","219011344069620",0.00,12.70,0,298.77,302.68,0.0,0.0,0.000,748975.8,748975.8,10752,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498035645,2129676.00
06/21/2017 05:00,2,0.000,ALERT,213.06,300.27,59.986,1498035603,"201051344000685","219011344069620",0.00,12.30,0,297.87,301.77,0.0,0.0,0.000,743343.2,743343.2,10776,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498035647,2129677.00
