ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/21/2017 05:00,2,0.000,ALERT,212.61,299.67,59.981,1498035603,"201051344000917","219011344069620",0.00,13.30,0,296.66,301.17,0.0,0.0,0.000,739960.2,739960.2,10765,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498035649,2129678.00
06/21/2017 05:00,2,0.000,ALERT,212.61,299.97,59.981,1498035603,"201051344001145","219011344069620",0.00,12.30,0,298.47,302.37,0.0,0.0,0.000,747983.8,747983.8,10753,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498035651,2129679.00
06/21/2017 05:00,2,0.000,ALERT,212.61,299.37,59.959,1498035603,"201051344000651","219011344069620",0.00,11.70,0,297.57,301.17,0.0,0.0,0.000,736561.4,736561.4,10759,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498035653,2129680.00
06/21/2017 05:00,2,0.000,ALERT,211.70,299.67,59.954,1498035603,"274151322000088","219011344069620",0.00,13.00,0,297.57,301.47,0.0,0.0,0.000,948800.6,948800.6,10692,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498035655,2129681.00
06/21/2017 05:00,2,0.000,ALERT,212.83,299.37,59.965,1498035603,"274151322000068","219011344069620",0.00,13.30,0,297.26,300.87,0.0,0.0,0.000,821790.6,821790.6,10972,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498035657,2129682.00
06/21/2017 05:00,2,0.000,ALERT,212.16,299.67,59.975,1498035603,"201051344001135","219011344069620",0.00,12.30,0,298.17,302.37,0.0,0.0,0.000,731999.6,731999.6,10746,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498035658,2129683.00
06/21/2017 05:00,2,0.000,ALERT,211.93,300.87,59.975,1498035603,"201051344000594","219011344069620",0.00,12.30,0,298.47,302.68,0.0,0.0,0.000,751035.0,751035.0,10753,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498035660,2129684.00
06/21/2017 05:00,2,0.000,ALERT,212.61,299.97,60.007,1498035603,"201051344001203","219011344069620",0.00,12.30,0,297.87,303.58,0.0,0.0,0.000,741416.6,741416.6,10786,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498035662,2129685.00
06/21/2017 05:00,2,0.000,ALERT,212.16,300.87,59.981,1498035603,"274151322000054","219011344069620",0.00,13.30,0,297.87,302.07,0.0,0.0,0.000,965856.8,965856.8,10675,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498035664,2129686.00
06/21/2017 05:00,2,0.000,ALERT,212.83,300.27,59.928,1498035603,"201051344000867","219011344069620",0.00,13.30,0,298.17,302.68,0.0,0.0,0.000,735224.4,735224.4,10781,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498035666,2129687.00
06/21/2017 05:00,2,0.000,ALERT,212.61,299.97,59.981,1498035603,"201051344001093","219011344069620",0.00,13.00,0,297.87,301.47,0.0,0.0,0.000,739812.1,739812.1,10773,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498035667,2129688.00
06/21/2017 05:00,2,0.000,ALERT,212.16,300.27,59.975,1498035603,"201051344000900","219011344069620",0.00,12.30,0,298.17,302.37,0.0,0.0,0.000,756737.5,756737.5,10761,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498035669,2129689.00
06/21/2017 05:00,2,0.000,ALERT,212.38,299.67,59.970,1498035603,"201051344000648","219011344069620",0.00,12.00,0,298.17,302.37,0.0,0.0,0.000,745025.0,745025.0,10748,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498035671,2129690.00
06/21/2017 05:00,2,0.000,ALERT,212.38,300.87,59.975,1498035603,"201051344000569","219011344069620",0.00,12.70,0,299.07,303.28,0.0,0.0,0.000,758885.3,758885.3,10729,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498035673,2129691.00
06/21/2017 05:00,2,0.000,ALERT,212.38,300.57,59.970,1498035603,"201051344000983","219011344069620",0.00,13.00,0,299.07,302.98,0.0,0.0,0.000,749446.8,749446.8,10753,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498035674,2129692.00
06/21/2017 05:00,2,0.000,ALERT,212.38,299.97,59.975,1498035603,"201051344001158","219011344069620",0.00,12.00,0,297.87,302.07,0.0,0.0,0.000,734461.7,734461.7,10756,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498035676,2129693.00
06/21/2017 05:00,2,0.000,ALERT,212.83,300.87,60.002,1498035603,"201051344000576","219011344069620",0.00,12.30,0,298.77,302.68,0.0,0.0,0.000,748995.7,748995.7,10758,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498035678,2129694.00
06/21/2017 05:00,2,0.000,ALERT,212.16,299.07,59.975,1498035603,"274151322000087","219011344069620",0.00,13.30,0,297.26,301.17,0.0,0.0,0.000,939487.7,939487.7,10847,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498035680,2129695.00
06/21/2017 05:15,2,0.000,ALERT,212.83,299.97,59.975,1498036503,"201051344000645","219011344069620",0.00,13.00,0,298.17,302.37,0.0,0.0,0.000,747951.0,747951.0,10746,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498036505,2129696.00
06/21/2017 05:15,2,0.000,ALERT,212.16,299.07,59.975,1498036503,"274151322000085","219011344069620",0.00,13.00,0,297.26,301.77,0.0,0.0,0.000,961730.7,961730.7,10687,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498036507,2129697.00
06/21/2017 05:15,2,0.000,ALERT,212.83,299.37,59.970,1498036503,"201051344000633","219011344069620",0.00,12.00,0,296.66,301.77,0.0,0.0,0.000,734655.5,734655.5,10789,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498036509,2129698.00
06/21/2017 05:15,2,0.000,ALERT,212.38,299.97,59.938,1498036503,"201051344000469","219011344069620",0.00,12.00,0,297.26,302.07,0.0,0.0,0.000,737907.9,737907.9,10758,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498036510,2129699.00
06/21/2017 05:15,2,0.000,ALERT,211.93,299.37,59.970,1498036503,"201051344000646","219011344069620",0.00,12.00,0,297.57,301.47,0.0,0.0,0.000,733325.1,733325.1,10759,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498036512,2129700.00
06/21/2017 05:15,2,0.000,ALERT,211.93,300.27,59.928,1498036503,"274151322000052","219011344069620",0.00,12.70,0,296.96,302.07,0.0,0.0,0.000,999470.1,999470.1,10687,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498036514,2129701.00
06/21/2017 05:15,2,0.000,ALERT,212.38,299.67,59.981,1498036503,"201051344000585","219011344069620",0.00,12.30,0,297.87,301.77,0.0,0.0,0.000,745750.8,745750.8,10757,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498036516,2129702.00
06/21/2017 05:15,2,0.000,ALERT,212.16,299.67,59.975,1498036503,"201051344001230","219011344069620",0.00,12.00,0,298.47,301.77,0.0,0.0,0.000,737967.6,737967.6,10767,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498036518,2129703.00
06/21/2017 05:15,2,0.000,ALERT,213.06,300.57,59.975,1498036503,"201051344000582","219011344069620",0.00,12.00,0,299.07,302.37,0.0,0.0,0.000,727403.8,727403.8,10749,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498036520,2129704.00
06/21/2017 05:15,2,0.000,ALERT,211.93,299.37,59.938,1498036503,"201051344000955","219011344069620",0.00,12.30,0,298.17,301.77,0.0,0.0,0.000,746720.7,746720.7,10768,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498036521,2129705.00
06/21/2017 05:15,2,0.000,ALERT,211.93,298.77,59.965,1498036503,"274151322000094","219011344069620",0.00,12.30,0,296.66,301.17,0.0,0.0,0.000,821278.7,821278.7,10959,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498036523,2129706.00
06/21/2017 05:15,2,0.000,ALERT,212.16,300.57,59.933,1498036503,"201051344000579","219011344069620",0.00,12.70,0,299.07,302.98,0.0,0.0,0.000,756096.8,756096.8,10752,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498036525,2129707.00
06/21/2017 05:15,2,0.000,ALERT,212.16,299.97,59.970,1498036503,"201051344000890","219011344069620",0.00,12.30,0,298.47,302.98,0.0,0.0,0.000,740724.4,740724.4,10762,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498036527,2129708.00
06/21/2017 05:15,2,0.000,ALERT,212.61,299.67,59.975,1498036503,"201051344000438","219011344069620",0.00,12.00,0,298.17,302.07,0.0,0.0,0.000,743363.9,743363.9,10753,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498036529,2129709.00
06/21/2017 05:15,2,0.000,ALERT,212.61,299.07,59.975,1498036503,"201051344000417","219011344069620",0.00,12.30,0,297.57,301.47,0.0,0.0,0.000,678542.0,678542.0,10783,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498036531,2129710.00
06/21/2017 05:15,2,0.000,ALERT,211.93,299.67,59.954,1498036503,"274151322000083","219011344069620",0.00,12.70,0,297.57,302.37,0.0,0.0,0.000,989370.5,989370.5,10695,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498036532,2129711.00
06/21/2017 05:15,2,0.000,ALERT,212.83,299.37,59.970,1498036503,"274151322000076","219011344069620",0.00,13.00,0,297.26,302.07,0.0,0.0,0.000,1055438.4,1055438.4,10690,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498036534,2129712.00
06/21/2017 05:15,2,0.000,ALERT,212.16,300.87,60.012,1498036503,"201051344000868","219011344069620",0.00,12.30,0,299.07,302.98,0.0,0.0,0.000,736373.4,736373.4,10762,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498036536,2129713.00
06/21/2017 05:15,2,0.000,ALERT,211.93,299.97,59.970,1498036503,"274151322000095","219011344069620",0.00,12.30,0,298.17,302.68,0.0,0.0,0.000,1045238.0,1045238.0,10705,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498036538,2129714.00
06/21/2017 05:15,2,0.000,ALERT,212.16,299.97,59.970,1498036503,"201051344000988","219011344069620",0.00,12.70,0,296.06,302.07,0.0,0.0,0.000,650675.4,650675.4,10757,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498036539,2129715.00
06/21/2017 05:15,2,0.000,ALERT,212.16,298.77,59.981,1498036503,"201051344001025","219011344069620",0.00,11.70,0,297.26,302.37,0.0,0.0,0.000,743185.8,743185.8,10769,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498036541,2129716.00
06/21/2017 05:15,2,0.000,ALERT,212.16,299.97,59.970,1498036503,"201051344000458","219011344069620",0.00,13.30,0,298.47,302.98,0.0,0.0,0.000,748130.1,748130.1,10742,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498036543,2129717.00
06/21/2017 05:15,2,0.000,ALERT,213.06,300.27,59.970,1498036503,"201051344000853","219011344069620",0.00,12.30,0,298.17,302.37,0.0,0.0,0.000,748975.8,748975.8,10754,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498036545,2129718.00
06/21/2017 05:15,2,0.000,ALERT,212.61,299.37,59.965,1498036503,"201051344000685","219011344069620",0.00,12.30,0,297.57,302.07,0.0,0.0,0.000,743343.2,743343.2,10778,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498036547,2129719.00
06/21/2017 05:15,2,0.000,ALERT,212.38,299.07,59.970,1498036503,"201051344000917","219011344069620",0.00,13.30,0,296.66,300.87,0.0,0.0,0.000,739960.2,739960.2,10767,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498036548,2129720.00
06/21/2017 05:15,2,0.000,ALERT,212.83,300.27,59.970,1498036503,"201051344001145","219011344069620",0.00,12.30,0,298.17,302.37,0.0,0.0,0.000,747983.8,747983.8,10755,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498036550,2129721.00
06/21/2017 05:15,2,0.000,ALERT,212.38,298.77,59.928,1498036503,"201051344000651","219011344069620",0.00,11.70,0,297.57,301.17,0.0,0.0,0.000,736561.4,736561.4,10761,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498036552,2129722.00
06/21/2017 05:15,2,0.000,ALERT,211.48,299.07,59.965,1498036503,"274151322000088","219011344069620",0.00,13.00,0,297.26,301.47,0.0,0.0,0.000,948800.6,948800.6,10694,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498036554,2129723.00
06/21/2017 05:15,2,0.000,ALERT,212.83,298.47,59.965,1498036503,"274151322000068","219011344069620",0.00,13.30,0,296.66,300.87,0.0,0.0,0.000,821790.6,821790.6,10974,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498036556,2129724.00
06/21/2017 05:15,2,0.000,ALERT,212.16,299.67,59.970,1498036503,"201051344001135","219011344069620",0.00,12.00,0,297.87,302.07,0.0,0.0,0.000,731999.6,731999.6,10748,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498036557,2129725.00
06/21/2017 05:15,2,0.000,ALERT,211.93,300.87,59.975,1498036503,"201051344000594","219011344069620",0.00,12.30,0,298.17,302.37,0.0,0.0,0.000,751035.0,751035.0,10755,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498036559,2129726.00
06/21/2017 05:15,2,0.000,ALERT,212.38,299.37,59.970,1498036503,"201051344001203","219011344069620",0.00,12.30,0,298.17,303.28,0.0,0.0,0.000,741416.6,741416.6,10788,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498036561,2129727.00
06/21/2017 05:15,2,0.000,ALERT,211.93,299.37,59.959,1498036503,"274151322000054","219011344069620",0.00,13.30,0,297.26,302.07,0.0,0.0,0.000,965856.8,965856.8,10677,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498036563,2129728.00
06/21/2017 05:15,2,0.000,ALERT,212.38,299.67,59.981,1498036503,"201051344000867","219011344069620",0.00,13.00,0,297.87,302.68,0.0,0.0,0.000,735224.4,735224.4,10783,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498036565,2129729.00
06/21/2017 05:15,2,0.000,ALERT,212.38,299.97,59.938,1498036503,"201051344001093","219011344069620",0.00,13.00,0,297.57,301.47,0.0,0.0,0.000,739812.1,739812.1,10775,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498036566,2129730.00
06/21/2017 05:15,2,0.000,ALERT,212.16,299.97,59.975,1498036503,"201051344000900","219011344069620",0.00,12.30,0,298.17,302.07,0.0,0.0,0.000,756737.5,756737.5,10763,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498036568,2129731.00
06/21/2017 05:15,2,0.000,ALERT,212.38,299.37,59.975,1498036503,"201051344000648","219011344069620",0.00,12.00,0,297.57,302.37,0.0,0.0,0.000,745025.0,745025.0,10750,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498036570,2129732.00
06/21/2017 05:15,2,0.000,ALERT,212.38,300.87,59.996,1498036503,"201051344000569","219011344069620",0.00,12.70,0,299.07,302.98,0.0,0.0,0.000,758885.3,758885.3,10731,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498036572,2129733.00
06/21/2017 05:15,2,0.000,ALERT,212.16,300.27,59.986,1498036503,"201051344000983","219011344069620",0.00,12.70,0,298.47,302.68,0.0,0.0,0.000,749446.8,749446.8,10755,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498036574,2129734.00
06/21/2017 05:15,2,0.000,ALERT,212.38,299.97,59.975,1498036503,"201051344001158","219011344069620",0.00,12.00,0,297.87,301.77,0.0,0.0,0.000,734461.7,734461.7,10758,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498036576,2129735.00
06/21/2017 05:15,2,0.000,ALERT,212.61,300.27,59.975,1498036503,"201051344000576","219011344069620",0.00,12.30,0,298.47,302.68,0.0,0.0,0.000,748995.7,748995.7,10760,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498036578,2129736.00
06/21/2017 05:15,2,0.000,ALERT,212.38,299.07,60.002,1498036503,"274151322000087","219011344069620",0.00,13.30,0,296.36,301.17,0.0,0.0,0.000,939487.7,939487.7,10849,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498036580,2129737.00
06/21/2017 05:30,2,0.000,ALERT,212.38,299.67,60.012,1498037403,"201051344000645","219011344069620",0.00,13.00,0,298.17,301.77,0.0,0.0,0.000,747951.0,747951.0,10748,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498037405,2129738.00
06/21/2017 05:30,2,0.000,ALERT,211.93,299.07,59.965,1498037403,"274151322000085","219011344069620",0.00,12.70,0,297.26,301.17,0.0,0.0,0.000,961730.7,961730.7,10689,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498037407,2129739.00
06/21/2017 05:30,2,0.000,ALERT,212.16,298.77,59.996,1498037403,"201051344000633","219011344069620",0.00,12.00,0,296.36,301.17,0.0,0.0,0.000,734655.5,734655.5,10791,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498037409,2129740.00
06/21/2017 05:30,2,0.000,ALERT,211.93,299.37,59.970,1498037403,"201051344000469","219011344069620",0.00,11.70,0,297.26,301.47,0.0,0.0,0.000,737907.9,737907.9,10760,0,0,0,L,1122011218,0,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498037410,2129741.00
06/21/2017 05:30,2,0.000,ALERT,211.70,299.07,59.954,1498037403,"201051344000646","219011344069620",0.00,12.00,0,296.66,310.19,0.0,0.0,0.000,733325.1,733325.1,10761,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498037412,2129742.00
06/21/2017 05:30,2,0.000,ALERT,211.48,299.37,59.975,1498037403,"274151322000052","219011344069620",0.00,12.70,0,296.96,301.77,0.0,0.0,0.000,999470.1,999470.1,10689,0,0,0,L,1151911521,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498037414,2129743.00
06/21/2017 05:30,2,0.000,ALERT,212.16,299.37,59.970,1498037403,"201051344000585","219011344069620",0.00,12.30,0,296.66,309.89,0.0,0.0,0.000,745750.8,745750.8,10759,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498037416,2129744.00
06/21/2017 05:30,2,0.000,ALERT,212.16,299.67,60.012,1498037403,"201051344001230","219011344069620",0.00,12.00,0,297.57,311.09,0.0,0.0,0.000,737967.6,737967.6,10769,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498037418,2129745.00
06/21/2017 05:30,2,0.000,ALERT,212.61,300.27,59.970,1498037403,"201051344000582","219011344069620",0.00,12.00,0,297.87,311.09,0.0,0.0,0.000,727403.8,727403.8,10751,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498037420,2129746.00
06/21/2017 05:30,2,0.000,ALERT,211.70,299.37,59.991,1498037403,"201051344000955","219011344069620",0.00,12.30,0,297.26,310.49,0.0,0.0,0.000,746720.7,746720.7,10770,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498037422,2129747.00
06/21/2017 05:30,2,0.000,ALERT,211.70,298.77,59.986,1498037403,"274151322000094","219011344069620",0.00,12.30,0,296.66,300.57,0.0,0.0,0.000,821278.7,821278.7,10961,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498037423,2129748.00
06/21/2017 05:30,2,0.000,ALERT,212.16,300.57,59.970,1498037403,"201051344000579","219011344069620",0.00,12.30,0,298.77,302.68,0.0,0.0,0.000,756096.8,756096.8,10754,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498037425,2129749.00
06/21/2017 05:30,2,0.000,ALERT,212.38,299.37,59.975,1498037403,"201051344000438","219011344069620",0.00,12.00,0,297.26,310.79,0.0,0.0,0.000,743363.9,743363.9,10755,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498037428,2129750.00
06/21/2017 05:30,2,0.000,ALERT,212.16,298.77,59.965,1498037403,"201051344000417","219011344069620",0.00,12.00,0,296.66,310.19,0.0,0.0,0.000,678542.0,678542.0,10785,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498037430,2129751.00
06/21/2017 05:30,2,0.000,ALERT,211.93,299.67,59.975,1498037403,"274151322000083","219011344069620",0.00,12.30,0,297.57,302.07,0.0,0.0,0.000,989370.5,989370.5,10697,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498037432,2129752.00
06/21/2017 05:30,2,0.000,ALERT,212.38,299.07,59.981,1498037403,"274151322000076","219011344069620",0.00,12.70,0,297.26,301.17,0.0,0.0,0.000,1055438.4,1055438.4,10692,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498037434,2129753.00
06/21/2017 05:30,2,0.000,ALERT,211.70,299.67,59.938,1498037403,"201051344000868","219011344069620",0.00,12.30,0,298.47,302.68,0.0,0.0,0.000,736373.4,736373.4,10764,0,0,0,L,1122011218,0,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498037435,2129754.00
06/21/2017 05:30,2,0.000,ALERT,211.93,300.57,59.970,1498037403,"274151322000095","219011344069620",0.00,12.00,0,298.17,302.07,0.0,0.0,0.000,1045238.0,1045238.0,10707,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498037437,2129755.00
06/21/2017 05:30,2,0.000,ALERT,211.70,299.67,60.023,1498037403,"201051344000988","219011344069620",0.00,12.70,0,295.76,301.47,0.0,0.0,0.000,650675.4,650675.4,10759,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498037439,2129756.00
06/21/2017 05:30,2,0.000,ALERT,211.93,298.47,59.975,1498037403,"201051344001025","219011344069620",0.00,11.70,0,296.66,310.79,0.0,0.0,0.000,743185.8,743185.8,10771,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498037441,2129757.00
06/21/2017 05:30,2,0.000,ALERT,211.93,299.67,59.991,1498037403,"201051344000458","219011344069620",0.00,13.30,0,298.17,302.68,0.0,0.0,0.000,748130.1,748130.1,10744,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498037442,2129758.00
06/21/2017 05:30,2,0.000,ALERT,212.61,299.67,59.986,1498037403,"201051344000853","219011344069620",0.00,12.30,0,298.17,302.07,0.0,0.0,0.000,748975.8,748975.8,10756,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498037444,2129759.00
06/21/2017 05:30,2,0.000,ALERT,212.38,299.37,59.975,1498037403,"201051344000685","219011344069620",0.00,12.30,0,297.26,311.09,0.0,0.0,0.000,743343.2,743343.2,10780,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498037446,2129760.00
06/21/2017 05:30,2,0.000,ALERT,212.38,299.37,59.975,1498037403,"201051344000917","219011344069620",0.00,13.30,0,295.76,309.59,0.0,0.0,0.000,739960.2,739960.2,10769,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498037448,2129761.00
06/21/2017 05:30,2,0.000,ALERT,212.38,299.67,59.981,1498037403,"201051344001145","219011344069620",0.00,12.00,0,297.57,311.99,0.0,0.0,0.000,747983.8,747983.8,10757,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498037450,2129762.00
06/21/2017 05:30,2,0.000,ALERT,212.38,299.07,59.970,1498037403,"201051344000651","219011344069620",0.00,11.30,0,296.66,309.89,0.0,0.0,0.000,736561.4,736561.4,10763,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498037452,2129763.00
06/21/2017 05:30,2,0.000,ALERT,211.48,298.77,59.959,1498037403,"274151322000088","219011344069620",0.00,12.70,0,297.26,301.17,0.0,0.0,0.000,948800.6,948800.6,10696,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498037453,2129764.00
06/21/2017 05:30,2,0.000,ALERT,212.38,298.17,59.938,1498037403,"274151322000068","219011344069620",0.00,13.30,0,296.66,300.57,0.0,0.0,0.000,821790.6,821790.6,10976,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498037455,2129765.00
06/21/2017 05:30,2,0.000,ALERT,211.93,299.37,59.981,1498037403,"201051344001135","219011344069620",0.00,12.00,0,297.26,310.49,0.0,0.0,0.000,731999.6,731999.6,10750,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498037457,2129766.00
06/21/2017 05:30,2,0.000,ALERT,211.93,300.27,59.975,1498037403,"201051344000594","219011344069620",0.00,12.00,0,297.57,302.37,0.0,0.0,0.000,751035.0,751035.0,10757,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498037459,2129767.00
06/21/2017 05:30,2,0.000,ALERT,212.38,299.37,59.970,1498037403,"201051344001203","219011344069620",0.00,12.00,0,297.26,311.99,0.0,0.0,0.000,741416.6,741416.6,10790,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498037460,2129768.00
06/21/2017 05:30,2,0.000,ALERT,211.70,299.67,59.959,1498037403,"274151322000054","219011344069620",0.00,13.00,0,297.26,301.77,0.0,0.0,0.000,965856.8,965856.8,10679,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498037462,2129769.00
06/21/2017 05:30,2,0.000,ALERT,212.38,299.37,59.981,1498037403,"201051344000867","219011344069620",0.00,13.00,0,297.57,302.37,0.0,0.0,0.000,735224.4,735224.4,10785,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498037464,2129770.00
06/21/2017 05:30,2,0.000,ALERT,212.16,299.37,59.970,1498037403,"201051344001093","219011344069620",0.00,13.00,0,296.96,309.89,0.0,0.0,0.000,739812.1,739812.1,10777,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498037466,2129771.00
06/21/2017 05:30,2,0.000,ALERT,211.93,299.67,59.949,1498037403,"201051344000900","219011344069620",0.00,12.30,0,297.87,301.77,0.0,0.0,0.000,756737.5,756737.5,10765,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498037468,2129772.00
06/21/2017 05:30,2,0.000,ALERT,212.38,299.07,59.981,1498037403,"201051344000648","219011344069620",0.00,12.00,0,297.57,302.07,0.0,0.0,0.000,745025.0,745025.0,10752,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498037469,2129773.00
06/21/2017 05:30,2,0.000,ALERT,212.16,299.97,59.981,1498037403,"201051344000569","219011344069620",0.00,12.70,0,299.07,302.68,0.0,0.0,0.000,758885.3,758885.3,10733,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498037471,2129774.00
06/21/2017 05:30,2,0.000,ALERT,211.48,299.07,59.981,1498037403,"201051344000983","219011344069620",0.00,12.70,0,298.17,302.37,0.0,0.0,0.000,749446.8,749446.8,10757,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498037473,2129775.00
06/21/2017 05:30,2,0.000,ALERT,212.16,299.37,59.981,1498037403,"201051344001158","219011344069620",0.00,12.00,0,297.57,301.47,0.0,0.0,0.000,734461.7,734461.7,10760,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498037475,2129776.00
06/21/2017 05:30,2,0.000,ALERT,212.38,299.67,60.012,1498037403,"201051344000576","219011344069620",0.00,12.30,0,298.17,302.37,0.0,0.0,0.000,748995.7,748995.7,10762,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498037477,2129777.00
06/21/2017 05:30,2,0.000,ALERT,211.93,299.07,59.975,1498037403,"274151322000087","219011344069620",0.00,13.30,0,296.66,300.87,0.0,0.0,0.000,939487.7,939487.7,10851,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498037478,2129778.00
06/21/2017 05:30,2,0.000,ALERT,212.38,300.27,59.933,1498037403,"201051344000890","219011344069620",0.00,12.30,0,298.77,302.07,0.0,0.0,0.000,740724.4,740724.4,10764,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498037480,2129779.00
06/21/2017 05:45,2,0.000,ALERT,212.83,299.67,59.981,1498038303,"201051344000645","219011344069620",0.00,12.70,0,297.26,301.17,0.0,0.0,0.000,747951.0,747951.0,10750,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498038305,2129780.00
06/21/2017 05:45,2,0.000,ALERT,212.16,298.47,59.986,1498038303,"274151322000085","219011344069620",0.00,12.70,0,297.26,300.87,0.0,0.0,0.000,961730.7,961730.7,10691,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498038307,2129781.00
06/21/2017 05:45,2,0.000,ALERT,212.83,299.37,59.986,1498038303,"201051344000633","219011344069620",0.00,12.00,0,295.76,300.87,0.0,0.0,0.000,734655.5,734655.5,10793,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498038309,2129782.00
06/21/2017 05:45,2,0.000,ALERT,212.61,299.97,59.965,1498038303,"201051344000469","219011344069620",0.00,11.70,0,296.06,300.87,0.0,0.0,0.000,737907.9,737907.9,10762,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498038311,2129783.00
06/21/2017 05:45,2,0.000,ALERT,211.93,299.07,59.981,1498038303,"201051344000646","219011344069620",0.00,12.00,0,296.66,300.87,0.0,0.0,0.000,733325.1,733325.1,10763,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498038313,2129784.00
06/21/2017 05:45,2,0.000,ALERT,211.70,299.37,59.970,1498038303,"274151322000052","219011344069620",0.00,12.70,0,297.26,301.17,0.0,0.0,0.000,999470.1,999470.1,10691,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498038314,2129785.00
06/21/2017 05:45,2,0.000,ALERT,212.38,299.67,59.986,1498038303,"201051344000585","219011344069620",0.00,12.00,0,296.96,301.17,0.0,0.0,0.000,745750.8,745750.8,10761,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498038316,2129786.00
06/21/2017 05:45,2,0.000,ALERT,212.16,299.67,59.986,1498038303,"201051344001230","219011344069620",0.00,12.00,0,297.87,301.47,0.0,0.0,0.000,737967.6,737967.6,10771,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498038318,2129787.00
06/21/2017 05:45,2,0.000,ALERT,212.83,300.27,59.975,1498038303,"201051344000582","219011344069620",0.00,11.70,0,298.17,302.07,0.0,0.0,0.000,727403.8,727403.8,10753,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498038320,2129788.00
06/21/2017 05:45,2,0.000,ALERT,211.93,299.67,60.002,1498038303,"201051344000955","219011344069620",0.00,12.00,0,297.26,301.17,0.0,0.0,0.000,746720.7,746720.7,10772,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498038322,2129789.00
06/21/2017 05:45,2,0.000,ALERT,211.93,298.47,59.975,1498038303,"274151322000094","219011344069620",0.00,12.30,0,297.26,300.27,0.0,0.0,0.000,821278.7,821278.7,10963,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498038323,2129790.00
06/21/2017 05:45,2,0.000,ALERT,212.38,300.27,59.981,1498038303,"201051344000579","219011344069620",0.00,12.30,0,298.17,302.07,0.0,0.0,0.000,756096.8,756096.8,10756,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498038325,2129791.00
06/21/2017 05:45,2,0.000,ALERT,212.38,300.27,59.981,1498038303,"201051344000890","219011344069620",0.00,12.30,0,298.17,302.37,0.0,0.0,0.000,740724.4,740724.4,10766,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498038327,2129792.00
06/21/2017 05:45,2,0.000,ALERT,212.16,299.07,59.975,1498038303,"201051344000438","219011344069620",0.00,11.70,0,297.87,301.47,0.0,0.0,0.000,743363.9,743363.9,10757,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498038329,2129793.00
06/21/2017 05:45,2,0.000,ALERT,212.38,298.77,59.981,1498038303,"201051344000417","219011344069620",0.00,12.00,0,296.96,300.57,0.0,0.0,0.000,678542.0,678542.0,10787,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498038331,2129794.00
06/21/2017 05:45,2,0.000,ALERT,212.16,299.07,59.970,1498038303,"274151322000083","219011344069620",0.00,12.30,0,297.87,301.17,0.0,0.0,0.000,989370.5,989370.5,10699,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498038332,2129795.00
06/21/2017 05:45,2,0.000,ALERT,212.38,298.47,59.965,1498038303,"274151322000076","219011344069620",0.00,12.70,0,297.57,301.17,0.0,0.0,0.000,1055438.4,1055438.4,10694,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498038334,2129796.00
06/21/2017 05:45,2,0.000,ALERT,212.16,300.27,59.981,1498038303,"201051344000868","219011344069620",0.00,12.00,0,298.47,302.07,0.0,0.0,0.000,736373.4,736373.4,10766,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498038336,2129797.00
06/21/2017 05:45,2,0.000,ALERT,211.93,299.67,59.970,1498038303,"274151322000095","219011344069620",0.00,12.00,0,298.47,301.77,0.0,0.0,0.000,1045238.0,1045238.0,10709,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498038338,2129798.00
06/21/2017 05:45,2,0.000,ALERT,211.93,299.37,59.991,1498038303,"201051344000988","219011344069620",0.00,12.30,0,295.16,301.17,0.0,0.0,0.000,650675.4,650675.4,10761,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498038340,2129799.00
06/21/2017 05:45,2,0.000,ALERT,212.61,299.67,59.965,1498038303,"201051344001025","219011344069620",0.00,11.70,0,296.96,301.77,0.0,0.0,0.000,743185.8,743185.8,10773,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498038341,2129800.00
06/21/2017 05:45,2,0.000,ALERT,212.16,299.97,60.007,1498038303,"201051344000458","219011344069620",0.00,13.30,0,297.57,302.37,0.0,0.0,0.000,748130.1,748130.1,10746,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498038343,2129801.00
06/21/2017 05:45,2,0.000,ALERT,212.83,299.67,60.002,1498038303,"201051344000853","219011344069620",0.00,12.30,0,297.57,301.77,0.0,0.0,0.000,748975.8,748975.8,10758,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498038345,2129802.00
06/21/2017 05:45,2,0.000,ALERT,212.83,299.97,59.996,1498038303,"201051344000685","219011344069620",0.00,12.30,0,297.26,301.47,0.0,0.0,0.000,743343.2,743343.2,10782,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498038347,2129803.00
06/21/2017 05:45,2,0.000,ALERT,212.38,299.07,60.034,1498038303,"201051344000917","219011344069620",0.00,13.00,0,296.36,300.87,0.0,0.0,0.000,739960.2,739960.2,10771,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498038349,2129804.00
06/21/2017 05:45,2,0.000,ALERT,212.61,299.67,59.996,1498038303,"201051344001145","219011344069620",0.00,12.00,0,297.87,302.07,0.0,0.0,0.000,747983.8,747983.8,10759,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498038350,2129805.00
06/21/2017 05:45,2,0.000,ALERT,212.61,299.07,60.002,1498038303,"201051344000651","219011344069620",0.00,11.30,0,296.96,300.87,0.0,0.0,0.000,736561.4,736561.4,10765,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498038352,2129806.00
06/21/2017 05:45,2,0.000,ALERT,211.48,298.77,59.986,1498038303,"274151322000088","219011344069620",0.00,13.00,0,297.57,301.17,0.0,0.0,0.000,948800.6,948800.6,10698,0,0,0,L,1151911521,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498038354,2129807.00
06/21/2017 05:45,2,0.000,ALERT,212.83,297.87,60.018,1498038303,"274151322000068","219011344069620",0.00,13.30,0,296.96,300.27,0.0,0.0,0.000,821790.6,821790.6,10978,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498038356,2129808.00
06/21/2017 05:45,2,0.000,ALERT,212.16,299.67,59.986,1498038303,"201051344001135","219011344069620",0.00,12.00,0,297.57,301.77,0.0,0.0,0.000,731999.6,731999.6,10752,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498038358,2129809.00
06/21/2017 05:45,2,0.000,ALERT,211.70,299.97,59.991,1498038303,"201051344000594","219011344069620",0.00,12.00,0,297.26,302.07,0.0,0.0,0.000,751035.0,751035.0,10759,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498038359,2129810.00
06/21/2017 05:45,2,0.000,ALERT,212.38,299.07,59.954,1498038303,"201051344001203","219011344069620",0.00,12.00,0,297.57,302.98,0.0,0.0,0.000,741416.6,741416.6,10792,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498038361,2129811.00
06/21/2017 05:45,2,0.000,ALERT,212.16,299.07,59.996,1498038303,"274151322000054","219011344069620",0.00,13.30,0,297.57,301.47,0.0,0.0,0.000,965856.8,965856.8,10681,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498038363,2129812.00
06/21/2017 05:45,2,0.000,ALERT,212.38,299.07,59.991,1498038303,"201051344000867","219011344069620",0.00,13.00,0,296.66,302.07,0.0,0.0,0.000,735224.4,735224.4,10787,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498038365,2129813.00
06/21/2017 05:45,2,0.000,ALERT,212.38,299.37,59.965,1498038303,"201051344001093","219011344069620",0.00,13.00,0,297.57,301.17,0.0,0.0,0.000,739812.1,739812.1,10779,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498038367,2129814.00
06/21/2017 05:45,2,0.000,ALERT,212.16,299.97,59.970,1498038303,"201051344000900","219011344069620",0.00,12.30,0,297.57,301.47,0.0,0.0,0.000,756737.5,756737.5,10767,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498038369,2129815.00
06/21/2017 05:45,2,0.000,ALERT,212.16,299.07,59.996,1498038303,"201051344000648","219011344069620",0.00,11.70,0,297.26,301.77,0.0,0.0,0.000,745025.0,745025.0,10754,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498038370,2129816.00
06/21/2017 05:45,2,0.000,ALERT,212.38,300.57,60.007,1498038303,"201051344000569","219011344069620",0.00,12.30,0,298.17,302.37,0.0,0.0,0.000,758885.3,758885.3,10735,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498038372,2129817.00
06/21/2017 05:45,2,0.000,ALERT,212.38,299.97,59.996,1498038303,"201051344000983","219011344069620",0.00,12.70,0,297.57,302.37,0.0,0.0,0.000,749446.8,749446.8,10759,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498038374,2129818.00
06/21/2017 05:45,2,0.000,ALERT,212.16,299.07,59.965,1498038303,"201051344001158","219011344069620",0.00,11.70,0,296.36,301.17,0.0,0.0,0.000,734461.7,734461.7,10762,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498038376,2129819.00
06/21/2017 05:45,2,0.000,ALERT,212.83,300.57,60.012,1498038303,"201051344000576","219011344069620",0.00,12.30,0,297.26,301.77,0.0,0.0,0.000,748995.7,748995.7,10764,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498038378,2129820.00
06/21/2017 05:45,2,0.000,ALERT,212.16,297.87,59.996,1498038303,"274151322000087","219011344069620",0.00,13.30,0,296.96,300.57,0.0,0.0,0.000,939487.7,939487.7,10853,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498038379,2129821.00
