ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/21/2017 06:00,2,0.104,ALERT,212.38,298.77,59.986,1498039203,"201051344000645","219011344069620",16.42,12.70,0,297.26,301.47,1.8,0.0,0.000,747951.0,747951.0,10752,0,0,0,L,1122011218,0,121.55,122.01,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1498039205,2129822.00
06/21/2017 06:00,2,0.049,ALERT,211.93,297.87,59.970,1498039203,"274151322000085","219011344069620",14.85,12.70,0,296.66,300.87,0.8,0.0,0.000,961730.7,961730.7,10693,0,0,0,L,1151911521,0,122.01,121.78,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,211,0,0,0,0,0,0,0,0,0,0,0,1498039207,2129823.00
06/21/2017 06:00,2,0.117,ALERT,212.38,298.47,59.944,1498039203,"201051344000633","219011344069620",11.99,12.00,0,295.76,301.17,1.4,0.0,0.000,734655.5,734655.5,10795,0,0,0,L,1122011218,0,121.55,121.78,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1498039209,2129824.00
06/21/2017 06:00,2,0.146,ALERT,211.93,298.47,59.975,1498039203,"201051344000469","219011344069620",16.22,11.70,0,296.36,301.17,2.4,0.4,0.000,737907.9,737907.9,10764,0,0,0,L,1122011218,0,120.65,121.78,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1498039211,2129825.00
06/21/2017 06:00,2,0.117,ALERT,211.48,299.07,59.975,1498039203,"201051344000646","219011344069620",14.93,11.70,0,296.96,301.17,1.8,0.0,0.000,733325.1,733325.1,10765,0,0,0,L,1122011218,0,121.33,121.33,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,24,0,0,0,0,0,0,0,0,0,0,0,1498039213,2129826.00
06/21/2017 06:00,2,0.074,ALERT,211.25,297.87,59.965,1498039203,"274151322000052","219011344069620",15.82,12.70,0,296.36,301.17,1.2,0.0,0.000,999470.1,999470.1,10693,0,0,0,L,1151911521,0,120.88,122.01,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,216,0,0,0,0,0,0,0,0,0,0,0,1498039215,2129827.00
06/21/2017 06:00,2,0.125,ALERT,212.38,300.27,59.975,1498039203,"201051344000585","219011344069620",15.23,12.30,0,297.26,301.47,1.9,0.0,0.000,745750.8,745750.8,10763,0,0,0,L,1122011218,0,121.10,122.01,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,53,0,0,0,0,0,0,0,0,0,0,0,1498039216,2129828.00
06/21/2017 06:00,2,0.000,ALERT,211.93,299.97,59.970,1498039203,"201051344001230","219011344069620",0.00,12.00,0,297.57,301.47,0.0,0.0,0.000,737967.6,737967.6,10773,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498039218,2129829.00
06/21/2017 06:00,2,0.127,ALERT,212.38,300.27,59.975,1498039203,"201051344000582","219011344069620",14.95,11.70,0,298.17,302.07,1.9,0.0,0.000,727403.8,727403.8,10755,0,0,0,L,1122011218,0,121.33,121.78,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1498039220,2129830.00
06/21/2017 06:00,2,0.143,ALERT,211.70,299.37,59.949,1498039203,"201051344000955","219011344069620",15.35,12.00,0,297.57,301.17,2.2,0.2,0.000,746720.7,746720.7,10774,0,0,0,L,1122011218,0,120.88,121.55,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1498039222,2129831.00
06/21/2017 06:00,2,0.000,ALERT,211.70,353.77,59.991,1498039203,"274151322000094","219011344069620",38.82,12.30,0,296.36,368.80,0.0,0.0,0.000,821278.7,821278.7,10965,0,0,0,L,1151911521,0,121.10,122.46,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,82,0,0,0,0,0,0,0,0,0,0,0,1498039223,2129832.00
06/21/2017 06:00,2,0.152,ALERT,211.93,299.37,59.975,1498039203,"201051344000579","219011344069620",16.18,12.00,0,298.17,302.37,2.5,0.5,0.000,756096.8,756096.8,10758,0,0,0,L,1122011218,0,121.10,121.33,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,47,0,0,0,0,0,0,0,0,0,0,0,1498039225,2129833.00
06/21/2017 06:00,2,0.137,ALERT,212.16,300.57,59.981,1498039203,"201051344000890","219011344069620",16.04,12.30,0,298.17,302.37,2.2,0.2,0.000,740724.4,740724.4,10768,0,0,0,L,1122011218,0,121.78,121.33,0200,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498039227,2129834.00
06/21/2017 06:00,2,0.139,ALERT,212.16,299.97,59.986,1498039203,"201051344000438","219011344069620",15.01,11.70,0,297.57,301.77,2.1,0.1,0.000,743363.9,743363.9,10759,0,0,0,L,1122011218,0,121.55,121.78,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,42,0,0,0,0,0,0,0,0,0,0,0,1498039229,2129835.00
06/21/2017 06:00,2,0.000,ALERT,212.38,299.67,60.034,1498039203,"201051344000417","219011344069620",0.00,12.00,0,296.66,300.87,0.0,0.0,0.000,678542.0,678542.0,10789,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498039231,2129836.00
06/21/2017 06:00,2,0.051,ALERT,211.93,298.47,59.986,1498039203,"274151322000083","219011344069620",16.38,12.30,0,296.96,301.47,0.8,0.0,0.000,989370.5,989370.5,10701,0,0,0,L,1151911521,0,121.33,122.23,0100,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,223,0,0,0,0,0,0,0,0,0,0,0,1498039233,2129837.00
06/21/2017 06:00,2,0.053,ALERT,212.16,297.87,59.996,1498039203,"274151322000076","219011344069620",18.01,12.70,0,296.66,301.17,0.9,0.0,0.000,1055438.4,1055438.4,10696,0,0,0,L,1151911521,0,121.78,122.46,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,210,0,0,0,0,0,0,0,0,0,0,0,1498039235,2129838.00
06/21/2017 06:00,2,0.125,ALERT,211.93,299.67,59.996,1498039203,"201051344000868","219011344069620",15.94,12.30,0,297.87,302.37,2.0,0.0,0.000,736373.4,736373.4,10768,0,0,0,L,1122011218,0,121.10,122.01,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,59,0,0,0,0,0,0,0,0,0,0,0,1498039236,2129839.00
06/21/2017 06:00,2,0.045,ALERT,211.48,299.07,59.991,1498039203,"274151322000095","219011344069620",17.04,12.00,0,297.87,301.77,0.8,0.0,0.000,1045238.0,1045238.0,10711,0,0,0,L,1151911521,0,122.01,121.78,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,215,0,0,0,0,0,0,0,0,0,0,0,1498039238,2129840.00
06/21/2017 06:00,2,0.096,ALERT,211.93,298.77,59.996,1498039203,"201051344000988","219011344069620",15.11,12.30,0,295.16,301.47,1.5,0.0,0.000,650675.4,650675.4,10763,0,0,0,L,1122011218,0,120.88,121.55,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,18,0,0,0,0,0,0,0,0,0,0,0,1498039240,2129841.00
06/21/2017 06:00,2,0.000,ALERT,211.93,299.07,60.007,1498039203,"201051344001025","219011344069620",0.00,11.70,0,296.96,302.37,0.0,0.0,0.000,743185.8,743185.8,10775,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498039242,2129842.00
06/21/2017 06:00,2,0.000,ALERT,211.70,298.77,59.981,1498039203,"201051344000458","219011344069620",0.00,13.00,0,297.57,302.37,0.0,0.0,0.000,748130.1,748130.1,10748,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498039244,2129843.00
06/21/2017 06:00,2,0.111,ALERT,212.38,298.47,59.981,1498039203,"201051344000853","219011344069620",14.77,12.30,0,297.57,302.07,1.7,0.0,0.000,748975.8,748975.8,10760,0,0,0,L,1122011218,0,121.55,121.78,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,49,0,0,0,0,0,0,0,0,0,0,0,1498039245,2129844.00
06/21/2017 06:00,2,0.104,ALERT,212.38,299.97,60.023,1498039203,"201051344000685","219011344069620",14.99,12.00,0,297.87,301.47,1.6,0.0,0.000,743343.2,743343.2,10784,0,0,0,L,1122011218,0,122.01,121.55,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,62,0,0,0,0,0,0,0,0,0,0,0,1498039247,2129845.00
06/21/2017 06:00,2,0.064,ALERT,211.70,298.77,59.996,1498039203,"201051344000917","219011344069620",28.90,13.00,0,296.36,300.57,1.9,0.0,0.000,739960.2,739960.2,10773,0,0,0,L,1122011218,0,121.10,121.78,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,19,0,0,0,0,0,0,0,0,0,0,0,1498039249,2129846.00
06/21/2017 06:00,2,0.000,ALERT,212.16,299.97,59.996,1498039203,"201051344001145","219011344069620",0.00,12.00,0,297.87,302.07,0.0,0.0,0.000,747983.8,747983.8,10761,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498039251,2129847.00
06/21/2017 06:00,2,0.135,ALERT,212.16,299.07,59.991,1498039203,"201051344000651","219011344069620",16.86,11.30,0,296.96,300.87,2.3,0.3,0.000,736561.4,736561.4,10767,0,0,0,L,1122011218,0,121.78,121.33,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,50,0,0,0,0,0,0,0,0,0,0,0,1498039253,2129848.00
06/21/2017 06:00,2,0.039,ALERT,211.25,297.57,59.991,1498039203,"274151322000088","219011344069620",17.16,13.00,0,296.36,300.57,0.7,0.0,0.000,948800.6,948800.6,10700,0,0,0,L,1151911521,0,121.78,121.55,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,212,0,0,0,0,0,0,0,0,0,0,0,1498039254,2129849.00
06/21/2017 06:00,2,0.008,ALERT,212.61,297.57,59.996,1498039203,"274151322000068","219011344069620",39.40,13.30,0,296.06,373.91,0.0,0.0,0.000,821790.6,821790.6,10980,0,0,0,L,1151911521,0,122.01,122.46,0100,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,116,0,0,0,0,0,0,0,0,0,0,0,1498039256,2129850.00
06/21/2017 06:00,2,0.127,ALERT,211.48,299.37,59.954,1498039203,"201051344001135","219011344069620",17.59,12.00,0,297.57,301.77,2.3,0.3,0.000,731999.6,731999.6,10754,0,0,0,L,1122011218,0,121.10,121.33,0100,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1498039258,2129851.00
06/21/2017 06:00,2,0.125,ALERT,211.48,299.07,59.991,1498039203,"201051344000594","219011344069620",17.47,12.00,0,297.26,301.77,2.2,0.2,0.000,751035.0,751035.0,10761,0,0,0,L,1122011218,0,120.88,121.10,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,33,0,0,0,0,0,0,0,0,0,0,0,1498039260,2129852.00
06/21/2017 06:00,2,0.127,ALERT,212.16,299.37,59.996,1498039203,"201051344001203","219011344069620",15.78,12.00,0,297.26,302.98,2.0,0.0,0.000,741416.6,741416.6,10794,0,0,0,L,1122011218,0,121.78,121.55,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1498039262,2129853.00
06/21/2017 06:00,2,0.049,ALERT,211.70,298.77,59.986,1498039203,"274151322000054","219011344069620",17.91,13.30,0,296.66,301.17,0.9,0.0,0.000,965856.8,965856.8,10683,0,0,0,L,1151911521,0,121.78,121.78,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,217,0,0,0,0,0,0,0,0,0,0,0,1498039263,2129854.00
06/21/2017 06:00,2,0.119,ALERT,211.93,298.17,59.986,1498039203,"201051344000867","219011344069620",17.12,12.70,0,297.26,301.77,2.1,0.1,0.000,735224.4,735224.4,10789,0,0,0,L,1122011218,0,121.33,121.33,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,38,0,0,0,0,0,0,0,0,0,0,0,1498039265,2129855.00
06/21/2017 06:00,2,0.000,ALERT,211.93,299.37,59.991,1498039203,"201051344001093","219011344069620",0.00,12.70,0,297.57,301.17,0.0,0.0,0.000,739812.1,739812.1,10781,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498039267,2129856.00
06/21/2017 06:00,2,0.076,ALERT,211.93,298.77,59.975,1498039203,"201051344000900","219011344069620",16.24,12.30,0,297.26,301.17,1.3,0.0,0.000,756737.5,756737.5,10769,0,0,0,L,1122011218,0,121.33,121.55,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,44,0,0,0,0,0,0,0,0,0,0,0,1498039269,2129857.00
06/21/2017 06:00,2,0.131,ALERT,212.16,298.17,59.959,1498039203,"201051344000648","219011344069620",17.53,11.70,0,296.96,301.47,2.4,0.3,0.000,745025.0,745025.0,10756,0,0,0,L,1122011218,0,120.88,122.01,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1498039271,2129858.00
06/21/2017 06:00,2,0.129,ALERT,212.16,299.67,59.986,1498039203,"201051344000569","219011344069620",17.59,12.30,0,298.17,302.07,2.3,0.3,0.000,758885.3,758885.3,10737,0,0,0,L,1122011218,0,120.88,122.01,0100,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,21,0,0,0,0,0,0,0,0,0,0,0,1498039272,2129859.00
06/21/2017 06:00,2,0.133,ALERT,211.93,299.07,60.002,1498039203,"201051344000983","219011344069620",17.35,12.70,0,297.87,302.07,2.4,0.3,0.000,749446.8,749446.8,10761,0,0,0,L,1122011218,0,121.33,121.33,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,28,0,0,0,0,0,0,0,0,0,0,0,1498039274,2129860.00
06/21/2017 06:00,2,0.117,ALERT,211.70,297.87,59.986,1498039203,"201051344001158","219011344069620",17.33,11.70,0,296.96,301.17,2.1,0.1,0.000,734461.7,734461.7,10764,0,0,0,L,1122011218,0,120.88,121.33,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,20,0,0,0,0,0,0,0,0,0,0,0,1498039276,2129861.00
06/21/2017 06:00,2,0.129,ALERT,212.38,299.37,59.981,1498039203,"201051344000576","219011344069620",16.44,12.00,0,297.57,301.77,2.1,0.2,0.000,748995.7,748995.7,10766,0,0,0,L,1122011218,0,121.33,121.55,0100,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1498039278,2129862.00
06/21/2017 06:00,2,0.064,ALERT,211.70,297.87,59.965,1498039203,"274151322000087","219011344069620",16.40,13.30,0,295.76,300.27,1.1,0.0,0.000,939487.7,939487.7,10855,0,0,0,L,1151911521,0,121.55,122.01,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,233,0,0,0,0,0,0,0,0,0,0,0,1498039280,2129863.00
06/21/2017 06:15,2,0.178,ACTIVE,212.16,345.36,59.965,1498040103,"201051344000645","219011344069620",25.43,13.00,0,296.66,347.16,4.6,2.5,0.000,747951.2,747951.2,10754,0,0,0,L,1122011218,0,121.33,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498040104,2129864.00
06/21/2017 06:15,2,0.082,ACTIVE,211.48,321.31,59.954,1498040103,"274151322000085","219011344069620",26.14,13.00,0,295.76,322.51,2.2,0.2,0.000,961730.7,961730.7,10695,0,0,0,L,1151911521,0,122.01,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498040105,2129865.00
06/21/2017 06:15,2,0.203,ACTIVE,212.16,330.33,59.954,1498040103,"201051344000633","219011344069620",23.18,12.30,0,294.86,336.94,4.8,2.7,0.000,734655.8,734655.8,10797,0,0,0,L,1122011218,0,121.33,121.78,0100,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498040106,2129866.00
06/21/2017 06:15,2,0.209,ACTIVE,211.93,336.34,59.986,1498040103,"201051344000469","219011344069620",24.95,12.00,0,295.76,345.66,5.3,3.2,0.004,737908.4,737908.4,10766,0,0,0,L,1122011218,0,120.65,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498040107,2129867.00
06/21/2017 06:15,2,0.191,ACTIVE,211.70,338.14,59.970,1498040103,"201051344000646","219011344069620",24.97,12.70,0,296.66,338.44,4.8,2.8,0.000,733325.5,733325.5,10767,0,0,0,L,1122011218,0,121.55,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498040108,2129868.00
06/21/2017 06:15,2,0.115,ACTIVE,211.25,341.15,59.954,1498040103,"274151322000052","219011344069620",25.78,13.70,0,295.46,342.95,3.0,1.0,0.000,999470.2,999470.2,10695,0,0,0,L,1151911521,0,120.88,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498040109,2129869.00
06/21/2017 06:15,2,0.189,ACTIVE,211.93,336.94,59.959,1498040103,"201051344000585","219011344069620",25.56,13.00,0,296.66,344.15,4.9,2.8,0.000,745751.1,745751.1,10765,0,0,0,L,1122011218,0,120.88,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498040110,2129870.00
06/21/2017 06:15,2,0.176,ALERT,211.70,315.60,59.959,1498040103,"201051344001230","219011344069620",22.76,12.00,0,297.57,319.51,4.1,2.0,0.000,737967.9,737967.9,10775,0,0,0,L,1122011218,0,121.33,121.10,0200,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498040111,2129871.00
06/21/2017 06:15,2,0.193,ACTIVE,212.16,334.54,59.970,1498040103,"201051344000582","219011344069620",24.13,12.00,0,298.17,335.44,4.7,2.6,0.000,727404.2,727404.2,10757,0,0,0,L,1122011218,0,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498040112,2129872.00
06/21/2017 06:15,2,0.223,ACTIVE,211.25,335.44,59.965,1498040103,"201051344000955","219011344069620",24.07,12.70,0,297.26,346.56,5.5,3.3,0.000,746721.2,746721.2,10776,0,0,0,L,1122011218,0,120.88,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498040113,2129873.00
06/21/2017 06:15,2,0.000,ALERT,211.25,297.57,59.965,1498040103,"274151322000094","219011344069620",41.09,12.70,0,295.46,390.44,0.0,0.0,0.000,821278.7,821278.7,10967,0,0,0,L,1151911521,0,121.10,122.23,0002,9,0,0,0,0,0,0,205,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,178,0,0,0,0,0,0,0,0,0,0,0,1498040115,2129874.00
06/21/2017 06:15,2,0.225,ACTIVE,211.70,335.74,59.986,1498040103,"201051344000579","219011344069620",25.23,12.70,0,297.57,346.26,5.8,3.7,0.004,756097.4,756097.4,10760,0,0,0,L,1122011218,0,120.88,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498040116,2129875.00
06/21/2017 06:15,2,0.178,ACTIVE,211.25,340.55,59.965,1498040103,"201051344000890","219011344069620",27.23,12.70,0,297.87,342.05,5.0,2.9,0.000,740724.8,740724.8,10770,0,0,0,L,1122011218,0,121.33,120.42,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498040117,2129876.00
06/21/2017 06:15,2,0.211,ACTIVE,211.93,335.14,59.959,1498040103,"201051344000438","219011344069620",23.95,12.30,0,297.26,338.74,5.1,3.0,0.000,743364.3,743364.3,10761,0,0,0,L,1122011218,0,121.55,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498040118,2129877.00
06/21/2017 06:15,2,0.199,ALERT,211.93,299.07,59.991,1498040103,"201051344000417","219011344069620",19.10,12.30,0,296.66,301.17,3.9,1.8,0.000,678542.3,678542.3,10791,0,0,0,L,1122011218,0,121.10,121.33,0200,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498040119,2129878.00
06/21/2017 06:15,2,0.088,ACTIVE,211.48,330.63,59.949,1498040103,"274151322000083","219011344069620",26.22,13.00,0,296.06,336.04,2.4,0.4,0.000,989370.5,989370.5,10703,0,0,0,L,1151911521,0,121.55,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498040120,2129879.00
06/21/2017 06:15,2,0.084,ACTIVE,212.16,325.22,59.991,1498040103,"274151322000076","219011344069620",27.99,13.30,0,295.76,338.14,2.4,0.4,0.000,1055438.5,1055438.5,10698,0,0,0,L,1151911521,0,121.78,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498040121,2129880.00
06/21/2017 06:15,2,0.170,ACTIVE,211.48,335.44,59.959,1498040103,"201051344000868","219011344069620",26.68,12.70,0,297.57,345.36,4.6,2.5,0.000,736373.7,736373.7,10770,0,0,0,L,1122011218,0,120.65,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498040122,2129881.00
06/21/2017 06:15,2,0.078,ACTIVE,211.03,334.24,59.954,1498040103,"274151322000095","219011344069620",26.62,12.30,0,296.96,335.14,2.1,0.1,0.000,1045238.0,1045238.0,10713,0,0,0,L,1151911521,0,121.33,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498040123,2129882.00
06/21/2017 06:15,2,0.109,ACTIVE,211.48,299.37,59.970,1498040103,"201051344000988","219011344069620",19.66,12.70,0,294.26,301.17,2.2,0.2,0.000,650675.4,650675.4,10765,0,0,0,L,1122011218,0,120.65,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498040124,2129883.00
06/21/2017 06:15,2,0.178,ALERT,211.48,334.54,59.959,1498040103,"201051344001025","219011344069620",24.95,12.30,0,296.66,346.26,4.5,2.5,0.004,743186.1,743186.1,10777,0,0,0,L,1122011218,0,120.88,121.33,0200,10,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498040126,2129884.00
06/21/2017 06:15,2,0.193,ALERT,211.70,335.44,59.944,1498040103,"201051344000458","219011344069620",25.05,13.70,0,296.96,343.85,4.9,2.8,0.000,748130.5,748130.5,10750,0,0,0,L,1122011218,0,121.10,121.33,0002,10,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498040128,2129885.00
06/21/2017 06:15,2,0.168,ACTIVE,212.16,336.64,59.938,1498040103,"201051344000853","219011344069620",26.44,12.70,0,296.96,347.16,4.5,2.5,0.004,748976.1,748976.1,10762,0,0,0,L,1122011218,0,121.55,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498040128,2129886.00
06/21/2017 06:15,2,0.176,ACTIVE,212.16,323.11,59.965,1498040103,"201051344000685","219011344069620",23.16,12.70,0,297.26,336.04,4.2,2.1,0.000,743343.4,743343.4,10786,0,0,0,L,1122011218,0,122.23,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498040129,2129887.00
06/21/2017 06:15,2,0.154,ALERT,211.70,324.02,59.996,1498040103,"201051344000917","219011344069620",25.23,13.30,0,295.46,334.84,4.0,1.9,0.000,739960.4,739960.4,10775,0,0,0,L,1122011218,0,121.10,121.55,0100,10,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,25,0,0,0,0,0,0,0,0,0,0,0,1498040131,2129888.00
06/21/2017 06:15,2,0.152,ALERT,212.16,324.02,59.991,1498040103,"201051344001145","219011344069620",25.47,12.30,0,297.57,336.64,4.0,1.9,0.000,747984.0,747984.0,10763,0,0,0,L,1122011218,0,121.33,121.33,0200,11,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498040133,2129889.00
06/21/2017 06:15,2,0.209,ACTIVE,211.93,341.45,59.944,1498040103,"201051344000651","219011344069620",23.72,12.00,0,296.66,343.55,5.0,2.9,0.000,736561.8,736561.8,10769,0,0,0,L,1122011218,0,121.78,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498040135,2129890.00
06/21/2017 06:15,2,0.082,ACTIVE_NO_POWER,210.80,332.43,59.949,1498040103,"274151322000088","219011344069620",24.15,13.30,0,295.46,336.04,2.0,0.0,0.000,948800.6,948800.6,10702,0,0,0,L,1151911521,0,122.01,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498040136,2129891.00
06/21/2017 06:15,2,0.006,ALERT,211.93,297.87,59.954,1498040103,"274151322000068","219011344069620",41.35,13.70,0,295.16,395.85,0.0,0.0,0.000,821790.6,821790.6,10982,0,0,0,L,1151911521,0,121.78,122.23,0002,13,0,0,0,0,0,0,226,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,147,0,0,0,0,0,0,0,0,0,0,0,1498040138,2129892.00
06/21/2017 06:15,2,0.178,ACTIVE,211.48,335.14,59.954,1498040103,"201051344001135","219011344069620",26.68,12.70,0,297.57,344.76,4.8,2.8,0.009,732000.0,732000.0,10756,0,0,0,L,1122011218,0,121.33,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498040139,2129893.00
06/21/2017 06:15,2,0.197,ACTIVE,211.48,336.34,59.959,1498040103,"201051344000594","219011344069620",24.01,12.70,0,296.66,344.76,4.8,2.7,0.004,751035.3,751035.3,10763,0,0,0,L,1122011218,0,120.88,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498040140,2129894.00
06/21/2017 06:15,2,0.195,ACTIVE,211.93,327.92,59.965,1498040103,"201051344001203","219011344069620",23.06,12.30,0,297.26,337.84,4.5,2.5,0.000,741416.9,741416.9,10796,0,0,0,L,1122011218,0,121.78,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498040141,2129895.00
06/21/2017 06:15,2,0.092,ACTIVE,211.25,343.25,59.949,1498040103,"274151322000054","219011344069620",25.17,14.00,0,295.76,343.85,2.3,0.3,0.000,965856.8,965856.8,10685,0,0,0,L,1151911521,0,121.78,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498040142,2129896.00
06/21/2017 06:15,2,0.162,ACTIVE,212.16,340.25,59.965,1498040103,"201051344000867","219011344069620",27.43,13.30,0,296.36,341.45,4.5,2.5,0.000,735224.8,735224.8,10791,0,0,0,L,1122011218,0,121.55,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498040143,2129897.00
06/21/2017 06:15,2,0.207,ALERT,211.93,321.91,59.965,1498040103,"201051344001093","219011344069620",24.63,13.00,0,296.66,335.44,5.2,3.1,0.000,739812.5,739812.5,10783,0,0,0,L,1122011218,0,121.33,121.33,0200,12,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498040145,2129898.00
06/21/2017 06:15,2,0.117,ACTIVE,211.70,336.34,59.965,1498040103,"201051344000900","219011344069620",26.88,12.70,0,296.36,344.45,3.2,1.2,0.004,756737.6,756737.6,10771,0,0,0,L,1122011218,0,121.10,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498040145,2129899.00
06/21/2017 06:15,2,0.176,ACTIVE,211.93,335.74,59.965,1498040103,"201051344000648","219011344069620",27.37,12.30,0,296.36,344.76,4.9,2.8,0.000,745025.4,745025.4,10758,0,0,0,L,1122011218,0,120.65,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498040146,2129900.00
06/21/2017 06:15,2,0.176,ACTIVE,211.70,335.14,59.959,1498040103,"201051344000569","219011344069620",27.39,13.00,0,296.96,345.36,4.9,2.8,0.004,758885.7,758885.7,10739,0,0,0,L,1122011218,0,120.65,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498040147,2129901.00
06/21/2017 06:15,2,0.184,ACTIVE,211.93,335.74,59.959,1498040103,"201051344000983","219011344069620",26.68,13.00,0,297.26,346.26,5.0,2.9,0.000,749447.2,749447.2,10763,0,0,0,L,1122011218,0,121.10,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498040148,2129902.00
06/21/2017 06:15,2,0.152,ACTIVE,211.93,335.44,59.965,1498040103,"201051344001158","219011344069620",27.21,12.30,0,296.06,344.45,4.3,2.2,0.000,734461.9,734461.9,10766,0,0,0,L,1122011218,0,120.88,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498040149,2129903.00
06/21/2017 06:15,2,0.209,ACTIVE,212.16,338.44,59.928,1498040103,"201051344000576","219011344069620",23.16,12.70,0,296.66,341.75,4.9,2.8,0.000,748996.0,748996.0,10768,0,0,0,L,1122011218,0,121.33,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498040150,2129904.00
06/21/2017 06:15,2,0.098,ACTIVE,211.70,311.99,59.949,1498040103,"274151322000087","219011344069620",25.33,13.70,0,295.16,320.11,2.5,0.5,0.000,939487.7,939487.7,10857,0,0,0,L,1151911521,0,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498040151,2129905.00
06/21/2017 06:30,2,0.227,ALERT,211.70,335.74,59.991,1498041004,"201051344000645","219011344069620",27.17,14.00,0,296.96,345.66,6.3,4.1,0.018,747952.1,747952.1,10755,0,0,0,L,1122011218,0,121.10,121.33,0002,11,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498041006,2129906.00
06/21/2017 06:30,2,0.145,ACTIVE,211.48,336.34,59.991,1498041004,"274151322000085","219011344069620",26.00,14.70,0,296.96,351.07,3.8,1.8,0.009,961730.9,961730.9,10696,0,0,0,L,1151911521,0,122.01,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498041006,2129907.00
06/21/2017 06:30,2,0.238,ALERT,211.70,337.24,59.959,1498041004,"201051344000633","219011344069620",28.05,13.70,0,295.16,342.65,6.8,4.6,0.013,734656.8,734656.8,10798,0,0,0,L,1122011218,0,121.33,121.55,0002,13,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498041008,2129908.00
06/21/2017 06:30,2,0.240,ALERT,211.48,335.44,60.002,1498041004,"201051344000469","219011344069620",28.90,12.70,0,295.76,339.65,7.1,4.9,0.013,737909.4,737909.4,10767,0,0,0,L,1122011218,0,120.42,121.55,0002,10,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498041010,2129909.00
06/21/2017 06:30,2,0.232,ALERT,211.03,336.34,60.012,1498041004,"201051344000646","219011344069620",28.43,14.00,0,296.66,339.34,6.7,4.6,0.018,733326.4,733326.4,10768,0,0,0,L,1122011218,0,121.33,120.88,0002,11,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498041012,2129910.00
06/21/2017 06:30,2,0.170,ALERT,210.57,334.84,60.018,1498041004,"274151322000052","219011344069620",27.00,15.00,0,296.96,342.65,4.6,2.5,0.013,999470.6,999470.6,10696,0,0,0,L,1151911521,0,120.88,121.55,0002,13,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498041014,2129911.00
06/21/2017 06:30,2,0.248,ALERT,211.48,336.64,60.012,1498041004,"201051344000585","219011344069620",27.71,14.30,0,296.36,339.65,7.0,4.8,0.018,745752.1,745752.1,10766,0,0,0,L,1122011218,0,120.65,121.33,0002,11,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498041015,2129912.00
06/21/2017 06:30,2,0.236,ACTIVE,211.25,335.44,60.012,1498041004,"201051344001230","219011344069620",26.36,13.30,0,298.17,348.06,6.3,4.2,0.013,737968.6,737968.6,10777,0,0,0,L,1122011218,0,121.10,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498041016,2129913.00
06/21/2017 06:30,2,0.238,ALERT,211.70,336.34,60.007,1498041004,"201051344000582","219011344069620",27.57,13.00,0,298.17,339.95,6.7,4.5,0.013,727405.1,727405.1,10758,0,0,0,L,1122011218,0,121.10,121.33,0002,11,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498041018,2129914.00
06/21/2017 06:30,2,0.256,ALERT,211.25,335.44,60.023,1498041004,"201051344000955","219011344069620",28.25,13.30,0,296.96,338.44,7.4,5.2,0.018,746722.3,746722.3,10777,0,0,0,L,1122011218,0,120.65,121.10,0002,11,0,0,0,0,0,0,1,1008,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498041020,2129915.00
06/21/2017 06:30,2,0.082,ALERT,210.80,335.14,60.002,1498041004,"274151322000094","219011344069620",29.40,13.70,0,296.06,397.66,2.5,0.5,0.009,821278.7,821278.7,10969,0,0,0,L,1151911521,0,120.88,121.55,0002,10,0,0,0,0,0,0,98,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498041022,2129916.00
06/21/2017 06:30,2,0.262,ALERT,211.48,335.44,60.007,1498041004,"201051344000579","219011344069620",28.51,13.70,0,297.87,339.95,7.6,5.4,0.018,756098.5,756098.5,10761,0,0,0,L,1122011218,0,120.65,121.10,0002,10,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498041023,2129917.00
06/21/2017 06:30,2,0.244,ALERT,211.48,335.44,60.002,1498041004,"201051344000890","219011344069620",28.05,13.70,0,298.17,340.85,7.0,4.8,0.013,740725.7,740725.7,10771,0,0,0,L,1122011218,0,121.33,120.65,0002,13,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498041025,2129918.00
06/21/2017 06:30,2,0.248,ALERT,211.25,335.74,60.007,1498041004,"201051344000438","219011344069620",28.39,13.00,0,297.26,339.95,7.1,5.0,0.018,743365.3,743365.3,10762,0,0,0,L,1122011218,0,121.33,121.10,0002,12,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498041027,2129919.00
06/21/2017 06:30,2,0.277,ALERT,211.48,335.74,60.002,1498041004,"201051344000417","219011344069620",17.93,14.00,0,296.66,348.96,5.0,2.9,0.004,678542.9,678542.9,10793,0,0,0,L,1122011218,0,120.88,121.10,0002,11,0,0,0,0,0,0,2,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498041029,2129920.00
06/21/2017 06:30,2,0.146,ALERT,211.03,335.74,59.996,1498041004,"274151322000083","219011344069620",26.72,14.70,0,296.66,340.85,4.0,1.9,0.018,989370.8,989370.8,10704,0,0,0,L,1151911521,0,121.33,121.55,0002,10,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498041031,2129921.00
06/21/2017 06:30,2,0.150,ALERT,211.48,336.04,60.012,1498041004,"274151322000076","219011344069620",27.69,15.00,0,296.06,339.34,4.2,2.1,0.009,1055438.8,1055438.8,10699,0,0,0,L,1151911521,0,121.55,121.78,0002,14,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498041032,2129922.00
06/21/2017 06:30,2,0.236,ALERT,211.48,335.74,60.002,1498041004,"201051344000868","219011344069620",27.25,13.70,0,297.57,340.25,6.5,4.4,0.018,736374.6,736374.6,10771,0,0,0,L,1122011218,0,120.88,121.55,0002,11,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498041034,2129923.00
06/21/2017 06:30,2,0.105,ACTIVE,211.03,335.74,60.007,1498041004,"274151322000095","219011344069620",29.52,14.30,0,297.87,340.85,3.1,1.1,0.009,1045238.1,1045238.1,10714,0,0,0,L,1151911521,0,121.78,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498041035,2129924.00
06/21/2017 06:30,2,0.209,ACTIVE,211.25,337.24,60.002,1498041004,"201051344000988","219011344069620",18.05,13.30,0,295.16,339.34,3.8,1.8,0.009,650675.5,650675.5,10766,0,0,0,L,1122011218,0,120.65,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498041036,2129925.00
06/21/2017 06:30,2,0.229,ACTIVE,211.03,334.24,60.007,1498041004,"201051344001025","219011344069620",28.29,13.70,0,296.66,339.34,6.6,4.4,0.018,743187.0,743187.0,10779,0,0,0,L,1122011218,0,120.65,120.88,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498041037,2129926.00
06/21/2017 06:30,2,0.238,ACTIVE,211.25,335.44,59.996,1498041004,"201051344000458","219011344069620",28.35,14.30,0,296.96,340.55,6.9,4.7,0.018,748131.5,748131.5,10752,0,0,0,L,1122011218,0,120.88,121.10,0002,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498041038,2129927.00
06/21/2017 06:30,2,0.242,ALERT,212.16,337.54,60.007,1498041004,"201051344000853","219011344069620",26.48,13.30,0,296.36,340.85,6.5,4.3,0.018,748977.0,748977.0,10763,0,0,0,L,1122011218,0,121.55,121.78,0002,13,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498041040,2129928.00
06/21/2017 06:30,2,0.221,ALERT,211.70,337.24,59.996,1498041004,"201051344000685","219011344069620",27.85,13.70,0,296.96,353.47,6.2,4.1,0.013,743344.2,743344.2,10787,0,0,0,L,1122011218,0,122.01,120.88,0002,11,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498041041,2129929.00
06/21/2017 06:30,2,0.229,ALERT,211.48,336.64,60.002,1498041004,"201051344000917","219011344069620",27.29,14.30,0,296.06,347.76,6.3,4.2,0.013,739961.2,739961.2,10777,0,0,0,L,1122011218,0,120.88,121.33,0002,11,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498041043,2129930.00
06/21/2017 06:30,2,0.213,ACTIVE,211.93,337.24,60.039,1498041004,"201051344001145","219011344069620",28.05,13.30,0,296.96,352.27,6.1,4.0,0.013,747984.8,747984.8,10765,0,0,0,L,1122011218,0,121.33,121.33,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498041044,2129931.00
06/21/2017 06:30,2,0.246,ALERT,211.25,336.04,60.002,1498041004,"201051344000651","219011344069620",27.51,12.70,0,296.36,341.75,6.9,4.7,0.013,736562.8,736562.8,10770,0,0,0,L,1122011218,0,121.55,120.65,0002,11,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498041046,2129932.00
06/21/2017 06:30,2,0.137,ALERT,210.80,336.94,60.002,1498041004,"274151322000088","219011344069620",25.74,15.00,0,296.06,338.14,3.5,1.5,0.018,948800.7,948800.7,10703,0,0,0,L,1151911521,0,121.78,121.10,0002,12,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498041048,2129933.00
06/21/2017 06:30,2,0.104,ALERT,211.70,336.04,59.996,1498041004,"274151322000068","219011344069620",29.74,15.00,0,296.06,397.05,3.1,1.1,0.009,821790.7,821790.7,10984,0,0,0,L,1151911521,0,121.55,121.78,0002,13,0,0,0,0,0,0,72,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498041050,2129934.00
06/21/2017 06:30,2,0.238,ALERT,211.25,335.14,60.002,1498041004,"201051344001135","219011344069620",28.03,13.30,0,296.96,339.04,6.8,4.6,0.018,732000.9,732000.9,10757,0,0,0,L,1122011218,0,121.10,120.88,0002,12,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498041051,2129935.00
06/21/2017 06:30,2,0.246,ALERT,211.25,336.04,59.996,1498041004,"201051344000594","219011344069620",27.59,13.70,0,296.96,339.34,6.9,4.8,0.022,751036.3,751036.3,10764,0,0,0,L,1122011218,0,120.88,121.10,0002,11,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498041053,2129936.00
06/21/2017 06:30,2,0.238,ALERT,211.48,335.74,60.039,1498041004,"201051344001203","219011344069620",27.43,13.30,0,297.26,347.46,6.6,4.5,0.018,741417.8,741417.8,10797,0,0,0,L,1122011218,0,121.55,120.88,0002,11,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498041055,2129937.00
06/21/2017 06:30,2,0.146,ALERT,211.03,335.74,59.996,1498041004,"274151322000054","219011344069620",26.14,15.50,0,297.57,343.85,3.9,1.8,0.018,965857.1,965857.1,10686,0,0,0,L,1151911521,0,121.33,121.33,0002,14,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498041057,2129938.00
06/21/2017 06:30,2,0.236,ALERT,211.48,334.84,60.028,1498041004,"201051344000867","219011344069620",27.69,14.70,0,296.36,340.55,6.6,4.5,0.018,735225.6,735225.6,10792,0,0,0,L,1122011218,0,121.10,121.10,0002,12,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498041059,2129939.00
06/21/2017 06:30,2,0.262,ACTIVE,211.25,336.34,59.986,1498041004,"201051344001093","219011344069620",27.57,14.00,0,296.96,347.46,7.4,5.2,0.013,739813.6,739813.6,10785,0,0,0,L,1122011218,0,121.10,120.88,0002,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498041060,2129940.00
06/21/2017 06:30,2,0.186,ALERT,211.25,335.44,60.023,1498041004,"201051344000900","219011344069620",27.49,13.30,0,296.96,339.04,5.2,3.1,0.018,756738.1,756738.1,10772,0,0,0,L,1122011218,0,120.88,121.10,0002,10,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498041062,2129941.00
06/21/2017 06:30,2,0.248,ALERT,211.25,335.44,59.991,1498041004,"201051344000648","219011344069620",27.77,13.00,0,296.96,340.55,7.0,4.8,0.022,745026.4,745026.4,10759,0,0,0,L,1122011218,0,120.42,121.55,0002,10,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498041063,2129942.00
06/21/2017 06:30,2,0.240,ALERT,211.48,336.04,59.981,1498041004,"201051344000569","219011344069620",27.87,14.00,0,297.57,339.34,6.8,4.6,0.018,758886.7,758886.7,10740,0,0,0,L,1122011218,0,120.42,121.55,0002,11,0,0,0,0,0,0,1,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498041065,2129943.00
06/21/2017 06:30,2,0.244,ALERT,211.25,334.84,60.023,1498041004,"201051344000983","219011344069620",27.97,13.70,0,297.26,339.04,6.9,4.8,0.022,749448.2,749448.2,10764,0,0,0,L,1122011218,0,120.88,120.88,0002,13,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498041067,2129944.00
06/21/2017 06:30,2,0.229,ALERT,211.48,335.44,60.002,1498041004,"201051344001158","219011344069620",27.67,13.30,0,296.66,339.95,6.4,4.3,0.013,734462.8,734462.8,10767,0,0,0,L,1122011218,0,120.65,121.10,0002,12,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498041069,2129945.00
06/21/2017 06:30,2,0.252,ALERT,211.70,336.34,59.981,1498041004,"201051344000576","219011344069620",27.12,13.30,0,296.66,340.85,7.0,4.8,0.013,748997.0,748997.0,10769,0,0,0,L,1122011218,0,120.88,121.10,0002,10,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498041071,2129946.00
06/21/2017 06:30,2,0.156,ALERT,211.25,335.44,59.981,1498041004,"274151322000087","219011344069620",26.42,15.50,0,295.76,344.45,4.2,2.1,0.004,939488.0,939488.0,10858,0,0,0,L,1151911521,0,121.55,121.55,0002,14,0,0,0,0,0,0,54,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498041073,2129947.00
06/21/2017 06:45,2,0.279,ACTIVE,211.48,336.34,59.970,1498041903,"201051344000645","219011344069620",27.81,15.00,0,319.81,341.75,7.9,5.7,0.031,747953.3,747953.3,10757,0,0,0,L,1122011218,0,121.10,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498041905,2129948.00
06/21/2017 06:45,2,0.197,ACTIVE,211.03,335.44,59.954,1498041903,"274151322000085","219011344069620",26.80,15.80,0,320.11,338.74,5.3,3.2,0.018,961731.6,961731.6,10697,0,0,0,L,1151911521,0,121.55,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498041905,2129949.00
06/21/2017 06:45,2,0.283,ACTIVE,211.25,337.24,59.970,1498041903,"201051344000633","219011344069620",28.86,15.00,0,318.91,357.08,8.3,6.1,0.031,734658.1,734658.1,10800,0,0,0,L,1122011218,0,121.10,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498041906,2129950.00
06/21/2017 06:45,2,0.301,ACTIVE,211.03,336.04,59.949,1498041903,"201051344000469","219011344069620",28.05,13.70,0,318.91,350.47,8.6,6.4,0.031,737910.8,737910.8,10769,0,0,0,L,1122011218,0,120.20,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498041907,2129951.00
06/21/2017 06:45,2,0.283,ACTIVE,210.57,335.14,59.970,1498041903,"201051344000646","219011344069620",28.23,14.70,0,318.61,342.65,8.1,5.9,0.031,733327.7,733327.7,10770,0,0,0,L,1122011218,0,120.88,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498041908,2129952.00
06/21/2017 06:45,2,0.229,ACTIVE,210.35,335.74,59.975,1498041903,"274151322000052","219011344069620",27.43,16.00,0,318.91,339.04,6.4,4.2,0.031,999471.4,999471.4,10698,0,0,0,L,1151911521,0,120.42,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498041909,2129953.00
06/21/2017 06:45,2,0.293,ACTIVE,211.25,335.74,59.970,1498041903,"201051344000585","219011344069620",28.43,15.00,0,319.21,342.05,8.4,6.2,0.027,745753.5,745753.5,10768,0,0,0,L,1122011218,0,120.65,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498041910,2129954.00
06/21/2017 06:45,2,0.273,ACTIVE,210.80,334.54,59.970,1498041903,"201051344001230","219011344069620",27.47,14.30,0,318.91,347.76,7.7,5.5,0.022,737969.8,737969.8,10778,0,0,0,L,1122011218,0,120.88,120.42,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498041911,2129955.00
06/21/2017 06:45,2,0.281,ACTIVE,211.25,335.74,59.949,1498041903,"201051344000582","219011344069620",27.83,13.70,0,319.51,341.45,8.0,5.7,0.027,727406.3,727406.3,10760,0,0,0,L,1122011218,0,120.88,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498041912,2129956.00
06/21/2017 06:45,2,0.305,ACTIVE,210.57,334.84,59.954,1498041903,"201051344000955","219011344069620",28.35,14.30,0,318.30,341.15,8.8,6.5,0.027,746723.7,746723.7,10779,0,0,0,L,1122011218,0,120.42,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498041913,2129957.00
06/21/2017 06:45,2,0.125,ACTIVE,210.80,335.74,59.965,1498041903,"274151322000094","219011344069620",30.40,15.00,0,315.90,362.79,3.9,1.8,0.018,821279.0,821279.0,10971,0,0,0,L,1151911521,0,120.88,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498041914,2129958.00
06/21/2017 06:45,2,0.318,ACTIVE,211.03,334.84,59.959,1498041903,"201051344000579","219011344069620",28.47,15.00,0,319.51,340.55,9.2,7.0,0.031,756100.0,756100.0,10763,0,0,0,L,1122011218,0,120.65,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498041915,2129959.00
06/21/2017 06:45,2,0.295,ACTIVE,210.57,334.54,59.965,1498041903,"201051344000890","219011344069620",28.29,14.70,0,319.51,350.47,8.5,6.2,0.027,740727.1,740727.1,10773,0,0,0,L,1122011218,0,120.88,120.20,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498041916,2129960.00
06/21/2017 06:45,2,0.289,ACTIVE,211.03,335.44,59.965,1498041903,"201051344000438","219011344069620",28.65,14.00,0,320.41,340.85,8.5,6.2,0.031,743366.7,743366.7,10764,0,0,0,L,1122011218,0,121.10,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498041917,2129961.00
06/21/2017 06:45,2,0.332,ACTIVE,211.25,334.84,59.965,1498041903,"201051344000417","219011344069620",18.01,14.70,0,295.76,338.44,6.1,3.9,0.013,678543.8,678543.8,10795,0,0,0,L,1122011218,0,120.65,120.88,0002,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498041918,2129962.00
06/21/2017 06:45,2,0.207,ACTIVE,210.80,334.54,59.965,1498041903,"274151322000083","219011344069620",26.92,15.50,0,319.21,339.34,5.6,3.5,0.018,989371.4,989371.4,10706,0,0,0,L,1151911521,0,120.65,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498041919,2129963.00
06/21/2017 06:45,2,0.211,ACTIVE,211.25,335.74,59.965,1498041903,"274151322000076","219011344069620",27.73,15.80,0,320.41,339.04,5.9,3.8,0.031,1055439.5,1055439.5,10701,0,0,0,L,1151911521,0,121.10,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498041920,2129964.00
