ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/21/2017 06:45,2,0.289,ACTIVE,211.03,335.74,59.970,1498041903,"201051344000868","219011344069620",27.93,14.30,0,318.30,340.85,8.2,6.0,0.031,736375.9,736375.9,10773,0,0,0,L,1122011218,0,120.65,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498041920,2129965.00
06/21/2017 06:45,2,0.146,ACTIVE,210.80,335.14,59.954,1498041903,"274151322000095","219011344069620",30.22,15.30,0,319.21,342.95,4.5,2.4,0.013,1045238.5,1045238.5,10715,0,0,0,L,1151911521,0,121.55,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498041921,2129966.00
06/21/2017 06:45,2,0.275,ALERT,210.80,336.34,59.996,1498041903,"201051344000988","219011344069620",17.93,14.30,0,294.56,339.65,5.0,2.9,0.018,650676.1,650676.1,10767,0,0,0,L,1122011218,0,120.42,121.10,0002,11,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498041923,2129967.00
06/21/2017 06:45,2,0.277,ACTIVE,210.80,334.24,59.970,1498041903,"201051344001025","219011344069620",28.69,14.70,0,319.21,340.25,8.1,5.9,0.027,743188.2,743188.2,10780,0,0,0,L,1122011218,0,120.42,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498041924,2129968.00
06/21/2017 06:45,2,0.291,ACTIVE,211.03,335.14,59.970,1498041903,"201051344000458","219011344069620",28.73,15.00,0,319.81,340.55,8.4,6.2,0.031,748132.8,748132.8,10753,0,0,0,L,1122011218,0,120.88,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498041925,2129969.00
06/21/2017 06:45,2,0.279,ACTIVE,211.70,337.24,60.012,1498041903,"201051344000853","219011344069620",28.86,14.30,0,320.11,342.65,8.2,6.0,0.031,748978.2,748978.2,10765,0,0,0,L,1122011218,0,121.33,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498041926,2129970.00
06/21/2017 06:45,2,0.260,ACTIVE,211.25,336.34,59.970,1498041903,"201051344000685","219011344069620",28.33,14.30,0,320.71,355.88,7.5,5.3,0.031,743345.4,743345.4,10789,0,0,0,L,1122011218,0,121.55,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498041927,2129971.00
06/21/2017 06:45,2,0.264,ACTIVE,211.03,335.74,59.975,1498041903,"201051344000917","219011344069620",28.19,15.00,0,318.91,350.17,7.5,5.4,0.027,739962.3,739962.3,10779,0,0,0,L,1122011218,0,120.65,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498041928,2129972.00
06/21/2017 06:45,2,0.256,ACTIVE,211.25,336.04,59.991,1498041903,"201051344001145","219011344069620",28.49,14.00,0,320.71,346.56,7.4,5.2,0.027,747985.9,747985.9,10766,0,0,0,L,1122011218,0,120.88,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498041929,2129973.00
06/21/2017 06:45,2,0.287,ACTIVE,211.03,336.04,59.970,1498041903,"201051344000651","219011344069620",27.79,13.70,0,319.81,341.75,8.2,5.9,0.027,736564.1,736564.1,10772,0,0,0,L,1122011218,0,121.33,120.65,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498041930,2129974.00
06/21/2017 06:45,2,0.193,ACTIVE,210.57,335.14,59.970,1498041903,"274151322000088","219011344069620",26.16,15.80,0,318.61,338.44,5.1,3.0,0.027,948801.3,948801.3,10705,0,0,0,L,1151911521,0,121.33,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498041931,2129975.00
06/21/2017 06:45,2,0.145,ACTIVE,211.48,336.04,59.970,1498041903,"274151322000068","219011344069620",30.65,16.00,0,321.01,344.15,4.5,2.5,0.013,821791.1,821791.1,10986,0,0,0,L,1151911521,0,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498041932,2129976.00
06/21/2017 06:45,2,0.289,ACTIVE,210.80,334.24,59.981,1498041903,"201051344001135","219011344069620",28.45,14.00,0,319.81,340.25,8.3,6.1,0.027,732002.2,732002.2,10759,0,0,0,L,1122011218,0,120.88,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498041932,2129977.00
06/21/2017 06:45,2,0.291,ACTIVE,210.57,335.74,59.975,1498041903,"201051344000594","219011344069620",28.53,14.30,0,318.30,340.85,8.5,6.3,0.027,751037.6,751037.6,10766,0,0,0,L,1122011218,0,120.65,120.42,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498041933,2129978.00
06/21/2017 06:45,2,0.275,ACTIVE,211.03,334.84,59.970,1498041903,"201051344001203","219011344069620",28.39,14.30,0,320.41,342.35,7.9,5.7,0.031,741419.0,741419.0,10799,0,0,0,L,1122011218,0,121.33,120.42,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498041934,2129979.00
06/21/2017 06:45,2,0.203,ACTIVE,210.57,335.14,59.970,1498041903,"274151322000054","219011344069620",26.32,16.30,0,319.21,338.74,5.4,3.3,0.018,965857.7,965857.7,10688,0,0,0,L,1151911521,0,121.33,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498041935,2129980.00
06/21/2017 06:45,2,0.283,ACTIVE,211.48,335.74,59.970,1498041903,"201051344000867","219011344069620",28.25,15.30,0,319.21,341.15,8.2,6.0,0.031,735226.9,735226.9,10794,0,0,0,L,1122011218,0,121.10,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498041936,2129981.00
06/21/2017 06:45,2,0.301,ACTIVE,210.80,335.44,59.986,1498041903,"201051344001093","219011344069620",28.27,15.00,0,319.51,345.06,8.6,6.4,0.022,739815.0,739815.0,10786,0,0,0,L,1122011218,0,120.88,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498041937,2129982.00
06/21/2017 06:45,2,0.232,ACTIVE,211.03,336.04,59.981,1498041903,"201051344000900","219011344069620",28.57,14.00,0,319.21,341.45,6.8,4.6,0.031,756739.1,756739.1,10774,0,0,0,L,1122011218,0,120.88,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498041938,2129983.00
06/21/2017 06:45,2,0.307,ACTIVE,211.48,336.04,59.981,1498041903,"201051344000648","219011344069620",27.33,13.70,0,319.51,342.05,8.5,6.3,0.035,745027.8,745027.8,10761,0,0,0,L,1122011218,0,120.65,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498041939,2129984.00
06/21/2017 06:45,2,0.291,ACTIVE,211.03,335.44,59.975,1498041903,"201051344000569","219011344069620",28.59,14.70,0,318.61,340.55,8.4,6.2,0.035,758888.0,758888.0,10742,0,0,0,L,1122011218,0,120.20,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498041940,2129985.00
06/21/2017 06:45,2,0.297,ACTIVE,211.25,335.44,59.981,1498041903,"201051344000983","219011344069620",28.53,14.70,0,319.21,340.25,8.6,6.4,0.035,749449.6,749449.6,10766,0,0,0,L,1122011218,0,120.88,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498041941,2129986.00
06/21/2017 06:45,2,0.281,ACTIVE,211.25,336.04,59.981,1498041903,"201051344001158","219011344069620",27.73,14.30,0,318.30,341.45,7.9,5.7,0.035,734464.0,734464.0,10769,0,0,0,L,1122011218,0,120.65,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498041942,2129987.00
06/21/2017 06:45,2,0.291,ACTIVE,211.48,336.64,59.959,1498041903,"201051344000576","219011344069620",28.67,14.30,0,320.11,342.65,8.5,6.3,0.031,748998.3,748998.3,10771,0,0,0,L,1122011218,0,120.88,120.88,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498041943,2129988.00
06/21/2017 06:45,2,0.207,ACTIVE,210.80,335.14,59.938,1498041903,"274151322000087","219011344069620",27.49,17.00,0,318.30,357.38,5.8,3.7,0.022,939488.7,939488.7,10860,0,0,0,L,1151911521,0,121.10,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498041943,2129989.00
06/21/2017 07:00,2,0.334,ACTIVE,211.48,336.64,60.012,1498042803,"201051344000645","219011344069620",28.21,15.30,0,330.93,341.75,9.6,7.3,0.044,747954.9,747954.9,10758,0,0,0,L,1122011218,0,120.88,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498042804,2129990.00
06/21/2017 07:00,2,0.246,ACTIVE,211.03,335.14,60.023,1498042803,"274151322000085","219011344069620",26.84,16.30,0,331.83,339.04,6.7,4.5,0.031,961732.5,961732.5,10698,0,0,0,L,1151911521,0,122.01,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498042805,2129991.00
06/21/2017 07:00,2,0.330,ACTIVE,211.70,337.84,60.039,1498042803,"201051344000633","219011344069620",29.36,15.00,0,329.73,343.55,9.9,7.7,0.044,734659.8,734659.8,10801,0,0,0,L,1122011218,0,120.88,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498042806,2129992.00
06/21/2017 07:00,2,0.352,ACTIVE,211.03,336.04,60.002,1498042803,"201051344000469","219011344069620",28.39,14.00,0,327.62,344.15,10.2,7.9,0.044,737912.6,737912.6,10770,0,0,0,L,1122011218,0,119.97,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498042807,2129993.00
06/21/2017 07:00,2,0.328,ACTIVE,211.48,337.54,60.007,1498042803,"201051344000646","219011344069620",28.67,15.50,0,328.82,340.85,9.5,7.3,0.040,733329.3,733329.3,10771,0,0,0,L,1122011218,0,121.55,120.88,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498042808,2129994.00
06/21/2017 07:00,2,0.275,ACTIVE,210.35,336.34,59.996,1498042803,"274151322000052","219011344069620",27.75,17.00,0,330.33,339.34,7.8,5.6,0.040,999472.7,999472.7,10699,0,0,0,L,1151911521,0,120.65,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498042809,2129995.00
06/21/2017 07:00,2,0.348,ACTIVE,211.70,337.54,60.007,1498042803,"201051344000585","219011344069620",28.25,15.50,0,328.52,341.75,10.0,7.7,0.040,745755.2,745755.2,10769,0,0,0,L,1122011218,0,120.88,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498042810,2129996.00
06/21/2017 07:00,2,0.312,ACTIVE,211.70,336.34,60.007,1498042803,"201051344001230","219011344069620",28.39,15.00,0,328.82,340.25,9.0,6.8,0.040,737971.3,737971.3,10779,0,0,0,L,1122011218,0,121.55,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498042811,2129997.00
06/21/2017 07:00,2,0.332,ACTIVE,212.16,337.54,60.002,1498042803,"201051344000582","219011344069620",28.17,14.30,0,330.33,341.75,9.5,7.2,0.040,727407.9,727407.9,10761,0,0,0,L,1122011218,0,121.33,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498042812,2129998.00
06/21/2017 07:00,2,0.346,ACTIVE,211.25,336.64,59.954,1498042803,"201051344000955","219011344069620",28.82,15.00,0,328.22,340.25,10.1,7.8,0.044,746725.5,746725.5,10780,0,0,0,L,1122011218,0,120.65,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498042813,2129999.00
06/21/2017 07:00,2,0.158,ACTIVE,210.57,354.37,59.986,1498042803,"274151322000094","219011344069620",32.90,15.80,0,332.43,357.08,5.3,3.2,0.027,821279.6,821279.6,10972,0,0,0,L,1151911521,0,120.88,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498042814,2130000.00
06/21/2017 07:00,2,0.371,ACTIVE,211.25,335.44,60.007,1498042803,"201051344000579","219011344069620",28.53,15.80,0,330.03,341.45,10.8,8.5,0.049,756101.9,756101.9,10764,0,0,0,L,1122011218,0,120.42,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498042815,2130001.00
06/21/2017 07:00,2,0.340,ACTIVE,211.48,336.04,59.996,1498042803,"201051344000890","219011344069620",28.73,15.30,0,328.82,340.55,9.9,7.7,0.040,740728.8,740728.8,10774,0,0,0,L,1122011218,0,121.33,120.42,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498042815,2130002.00
06/21/2017 07:00,2,0.344,ACTIVE,211.93,336.94,60.034,1498042803,"201051344000438","219011344069620",28.17,14.70,0,330.03,341.45,9.8,7.6,0.044,743368.4,743368.4,10765,0,0,0,L,1122011218,0,121.55,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498042816,2130003.00
06/21/2017 07:00,2,0.387,ACTIVE,211.70,336.34,60.002,1498042803,"201051344000417","219011344069620",18.11,15.30,0,328.82,339.65,7.1,5.0,0.022,678544.9,678544.9,10796,0,0,0,L,1122011218,0,121.10,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498042817,2130004.00
06/21/2017 07:00,2,0.250,ACTIVE,210.35,335.14,59.991,1498042803,"274151322000083","219011344069620",27.71,16.00,0,330.63,339.34,7.0,4.9,0.040,989372.4,989372.4,10707,0,0,0,L,1151911521,0,121.10,121.10,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498042818,2130005.00
06/21/2017 07:00,2,0.262,ACTIVE,211.03,335.44,59.991,1498042803,"274151322000076","219011344069620",27.81,17.00,0,332.13,339.65,7.4,5.2,0.035,1055440.6,1055440.6,10702,0,0,0,L,1151911521,0,121.55,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498042819,2130006.00
06/21/2017 07:00,2,0.342,ACTIVE,211.25,335.74,59.996,1498042803,"201051344000868","219011344069620",28.67,14.70,0,329.13,340.85,9.9,7.6,0.044,736377.6,736377.6,10774,0,0,0,L,1122011218,0,120.42,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498042820,2130007.00
06/21/2017 07:00,2,0.168,ACTIVE,210.57,335.74,59.991,1498042803,"274151322000095","219011344069620",30.89,16.30,0,331.53,338.14,5.3,3.2,0.027,1045239.2,1045239.2,10716,0,0,0,L,1151911521,0,121.78,120.65,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498042821,2130008.00
06/21/2017 07:00,2,0.316,ACTIVE,211.25,336.64,60.018,1498042803,"201051344000988","219011344069620",18.65,15.00,0,328.22,341.75,6.0,3.9,0.031,650676.9,650676.9,10769,0,0,0,L,1122011218,0,120.20,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498042822,2130009.00
06/21/2017 07:00,2,0.322,ACTIVE,211.48,336.04,60.007,1498042803,"201051344001025","219011344069620",28.90,15.00,0,328.82,341.15,9.5,7.2,0.049,743189.9,743189.9,10781,0,0,0,L,1122011218,0,120.88,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498042823,2130010.00
06/21/2017 07:00,2,0.340,ACTIVE,211.03,334.84,60.023,1498042803,"201051344000458","219011344069620",29.06,15.50,0,329.73,342.95,10.0,7.8,0.044,748134.5,748134.5,10754,0,0,0,L,1122011218,0,120.42,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498042824,2130011.00
06/21/2017 07:00,2,0.336,ACTIVE,211.93,337.54,60.002,1498042803,"201051344000853","219011344069620",28.77,15.00,0,331.23,342.95,9.8,7.6,0.049,748980.0,748980.0,10766,0,0,0,L,1122011218,0,121.10,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498042824,2130012.00
06/21/2017 07:00,2,0.297,ACTIVE,211.93,338.14,59.996,1498042803,"201051344000685","219011344069620",29.02,15.00,0,329.43,342.35,8.8,6.5,0.044,743346.8,743346.8,10790,0,0,0,L,1122011218,0,122.01,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498042825,2130013.00
06/21/2017 07:00,2,0.312,ACTIVE,211.48,336.94,59.981,1498042803,"201051344000917","219011344069620",28.53,15.50,0,328.82,341.45,9.1,6.8,0.044,739963.8,739963.8,10780,0,0,0,L,1122011218,0,121.10,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498042826,2130014.00
06/21/2017 07:00,2,0.303,ACTIVE,211.93,337.54,59.991,1498042803,"201051344001145","219011344069620",28.90,14.70,0,330.33,341.75,8.9,6.6,0.040,747987.3,747987.3,10767,0,0,0,L,1122011218,0,121.33,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498042827,2130015.00
06/21/2017 07:00,2,0.338,ACTIVE,211.70,337.54,59.986,1498042803,"201051344000651","219011344069620",27.71,14.00,0,330.33,341.45,9.5,7.2,0.040,736565.7,736565.7,10773,0,0,0,L,1122011218,0,121.55,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498042828,2130016.00
06/21/2017 07:00,2,0.236,ACTIVE,210.12,334.84,59.986,1498042803,"274151322000088","219011344069620",27.08,16.70,0,330.63,338.74,6.5,4.3,0.022,948802.2,948802.2,10706,0,0,0,L,1151911521,0,121.55,120.65,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498042829,2130017.00
06/21/2017 07:00,2,0.178,ACTIVE,211.25,366.10,59.981,1498042803,"274151322000068","219011344069620",34.23,17.50,0,333.63,369.10,6.2,4.1,0.027,821791.9,821791.9,10987,0,0,0,L,1151911521,0,121.78,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498042830,2130018.00
06/21/2017 07:00,2,0.336,ACTIVE,211.48,336.04,59.991,1498042803,"201051344001135","219011344069620",28.71,14.70,0,329.73,340.55,9.8,7.5,0.044,732003.9,732003.9,10760,0,0,0,L,1122011218,0,121.33,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498042831,2130019.00
06/21/2017 07:00,2,0.342,ACTIVE,210.80,335.74,59.986,1498042803,"201051344000594","219011344069620",29.10,15.30,0,328.52,341.15,10.1,7.8,0.049,751039.4,751039.4,10767,0,0,0,L,1122011218,0,120.20,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498042832,2130020.00
06/21/2017 07:00,2,0.324,ACTIVE,211.93,336.64,60.023,1498042803,"201051344001203","219011344069620",28.53,15.00,0,330.33,342.35,9.4,7.2,0.044,741420.6,741420.6,10800,0,0,0,L,1122011218,0,121.78,120.88,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498042833,2130021.00
06/21/2017 07:00,2,0.244,ACTIVE,210.35,333.93,59.975,1498042803,"274151322000054","219011344069620",27.10,17.50,0,330.63,338.74,6.7,4.6,0.031,965858.6,965858.6,10689,0,0,0,L,1151911521,0,121.55,120.65,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498042834,2130022.00
06/21/2017 07:00,2,0.346,ACTIVE,211.25,336.04,59.944,1498042803,"201051344000867","219011344069620",27.75,15.50,0,330.03,340.85,9.8,7.5,0.049,735228.6,735228.6,10795,0,0,0,L,1122011218,0,120.65,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498042834,2130023.00
06/21/2017 07:00,2,0.344,ACTIVE,211.48,336.94,59.959,1498042803,"201051344001093","219011344069620",29.00,15.50,0,328.82,341.45,10.1,7.8,0.035,739816.7,739816.7,10787,0,0,0,L,1122011218,0,121.10,120.88,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498042835,2130024.00
06/21/2017 07:00,2,0.301,ACTIVE,211.03,336.04,59.986,1498042803,"201051344000900","219011344069620",27.55,14.70,0,329.13,340.85,8.4,6.2,0.049,756740.4,756740.4,10775,0,0,0,L,1122011218,0,120.65,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498042836,2130025.00
06/21/2017 07:00,2,0.344,ACTIVE,211.25,336.34,59.986,1498042803,"201051344000648","219011344069620",29.04,14.30,0,330.63,342.35,10.2,7.9,0.044,745029.5,745029.5,10762,0,0,0,L,1122011218,0,120.20,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498042837,2130026.00
06/21/2017 07:00,2,0.352,ACTIVE,211.03,336.04,59.975,1498042803,"201051344000569","219011344069620",27.87,15.00,0,330.63,341.45,10.0,7.7,0.049,758889.7,758889.7,10743,0,0,0,L,1122011218,0,119.97,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498042838,2130027.00
06/21/2017 07:00,2,0.346,ACTIVE,211.25,335.44,59.986,1498042803,"201051344000983","219011344069620",28.94,15.30,0,329.43,340.55,10.2,7.9,0.049,749451.3,749451.3,10767,0,0,0,L,1122011218,0,120.42,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498042839,2130028.00
06/21/2017 07:00,2,0.328,ACTIVE,211.25,335.74,59.970,1498042803,"201051344001158","219011344069620",28.37,15.00,0,329.73,341.45,9.5,7.2,0.053,734465.6,734465.6,10770,0,0,0,L,1122011218,0,120.20,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498042840,2130029.00
06/21/2017 07:00,2,0.338,ACTIVE,211.48,336.64,59.996,1498042803,"201051344000576","219011344069620",29.00,14.70,0,330.63,343.55,10.0,7.7,0.044,749000.1,749000.1,10772,0,0,0,L,1122011218,0,120.65,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498042841,2130030.00
06/21/2017 07:00,2,0.264,ACTIVE,210.57,335.14,59.970,1498042803,"274151322000087","219011344069620",26.72,18.00,0,331.23,339.04,7.2,5.0,0.031,939489.8,939489.8,10861,0,0,0,L,1151911521,0,121.33,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498042842,2130031.00
06/21/2017 07:15,2,0.379,ACTIVE,213.06,339.04,59.975,1498043703,"201051344000645","219011344069620",28.61,15.50,0,330.63,344.15,11.0,8.7,0.062,747956.9,747956.9,10759,0,0,0,L,1122011218,0,122.01,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498043704,2130032.00
06/21/2017 07:15,2,0.293,ACTIVE,211.93,337.54,59.986,1498043703,"274151322000085","219011344069620",26.80,17.00,0,331.83,342.65,8.0,5.8,0.040,961733.8,961733.8,10699,0,0,0,L,1151911521,0,122.23,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498043705,2130033.00
06/21/2017 07:15,2,0.393,ACTIVE,212.83,340.25,60.002,1498043703,"201051344000633","219011344069620",28.51,15.50,0,330.33,345.36,11.4,9.0,0.062,734661.9,734661.9,10802,0,0,0,L,1122011218,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498043706,2130034.00
06/21/2017 07:15,2,0.391,ACTIVE,212.38,338.14,60.002,1498043703,"201051344000469","219011344069620",28.67,15.00,0,328.52,342.95,11.3,9.0,0.066,737914.7,737914.7,10771,0,0,0,L,1122011218,0,120.88,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498043707,2130035.00
06/21/2017 07:15,2,0.385,ACTIVE,212.16,338.14,60.012,1498043703,"201051344000646","219011344069620",27.55,16.00,0,330.03,343.85,10.8,8.5,0.053,733331.3,733331.3,10772,0,0,0,L,1122011218,0,121.78,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498043708,2130036.00
06/21/2017 07:15,2,0.324,ACTIVE,211.25,335.14,59.970,1498043703,"274151322000052","219011344069620",27.69,17.50,0,330.33,341.45,9.1,6.9,0.040,999474.2,999474.2,10700,0,0,0,L,1151911521,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498043709,2130037.00
06/21/2017 07:15,2,0.387,ACTIVE,212.83,339.04,59.991,1498043703,"201051344000585","219011344069620",28.78,16.00,0,331.23,343.85,11.3,9.0,0.057,745757.3,745757.3,10770,0,0,0,L,1122011218,0,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498043710,2130038.00
06/21/2017 07:15,2,0.355,ACTIVE,212.61,337.54,59.991,1498043703,"201051344001230","219011344069620",28.49,15.50,0,330.63,341.75,10.3,8.0,0.053,737973.2,737973.2,10780,0,0,0,L,1122011218,0,122.01,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498043711,2130039.00
06/21/2017 07:15,2,0.375,ACTIVE,212.83,338.44,60.007,1498043703,"201051344000582","219011344069620",28.27,15.00,0,331.23,344.15,10.7,8.4,0.057,727409.9,727409.9,10762,0,0,0,L,1122011218,0,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498043712,2130040.00
06/21/2017 07:15,2,0.396,ACTIVE,211.93,337.54,59.986,1498043703,"201051344000955","219011344069620",28.27,15.50,0,328.82,342.65,11.4,9.1,0.057,746727.6,746727.6,10781,0,0,0,L,1122011218,0,121.10,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498043713,2130041.00
06/21/2017 07:15,2,0.186,ACTIVE,211.93,388.34,59.991,1498043703,"274151322000094","219011344069620",36.68,17.00,0,333.33,392.55,6.9,4.7,0.027,821280.5,821280.5,10973,0,0,0,L,1151911521,0,121.55,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498043714,2130042.00
06/21/2017 07:15,2,0.412,ACTIVE,212.16,337.54,59.981,1498043703,"201051344000579","219011344069620",28.69,16.30,0,330.03,344.45,12.0,9.7,0.062,756104.2,756104.2,10765,0,0,0,L,1122011218,0,121.10,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498043715,2130043.00
06/21/2017 07:15,2,0.385,ACTIVE,212.16,336.94,59.970,1498043703,"201051344000890","219011344069620",28.90,15.80,0,330.33,343.55,11.3,9.0,0.057,740730.9,740730.9,10775,0,0,0,L,1122011218,0,121.78,120.88,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498043715,2130044.00
06/21/2017 07:15,2,0.389,ACTIVE,212.83,337.84,59.991,1498043703,"201051344000438","219011344069620",28.29,15.30,0,331.23,345.06,11.2,8.9,0.053,743370.4,743370.4,10766,0,0,0,L,1122011218,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498043716,2130045.00
06/21/2017 07:15,2,0.393,ACTIVE,212.61,337.54,59.986,1498043703,"201051344000417","219011344069620",19.28,15.80,0,330.63,342.65,7.7,5.5,0.031,678546.2,678546.2,10797,0,0,0,L,1122011218,0,121.55,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498043717,2130046.00
06/21/2017 07:15,2,0.297,ACTIVE,211.70,336.64,60.007,1498043703,"274151322000083","219011344069620",27.85,16.70,0,331.53,343.55,8.4,6.2,0.044,989373.8,989373.8,10708,0,0,0,L,1151911521,0,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498043718,2130047.00
06/21/2017 07:15,2,0.303,ACTIVE,212.61,337.24,59.975,1498043703,"274151322000076","219011344069620",28.35,17.50,0,332.73,343.85,8.7,6.5,0.044,1055442.1,1055442.1,10703,0,0,0,L,1151911521,0,122.01,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498043719,2130048.00
06/21/2017 07:15,2,0.391,ACTIVE,212.38,338.14,59.949,1498043703,"201051344000868","219011344069620",28.21,15.30,0,330.03,343.55,11.2,8.9,0.062,736379.7,736379.7,10775,0,0,0,L,1122011218,0,121.10,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498043720,2130049.00
06/21/2017 07:15,2,0.293,ACTIVE,211.70,337.24,59.986,1498043703,"274151322000095","219011344069620",27.89,17.00,0,331.23,343.25,8.2,6.0,0.040,1045240.5,1045240.5,10717,0,0,0,L,1151911521,0,122.01,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498043721,2130050.00
06/21/2017 07:15,2,0.359,ACTIVE,212.38,339.04,59.975,1498043703,"201051344000988","219011344069620",18.79,15.50,0,328.22,343.25,6.8,4.7,0.040,650678.0,650678.0,10770,0,0,0,L,1122011218,0,121.10,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498043722,2130051.00
06/21/2017 07:15,2,0.373,ACTIVE,212.38,337.24,60.007,1498043703,"201051344001025","219011344069620",28.45,15.50,0,330.93,343.25,10.8,8.5,0.057,743191.8,743191.8,10782,0,0,0,L,1122011218,0,121.33,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498043723,2130052.00
06/21/2017 07:15,2,0.398,ACTIVE,212.16,337.84,59.975,1498043703,"201051344000458","219011344069620",27.85,16.30,0,330.03,343.25,11.3,9.0,0.062,748136.6,748136.6,10755,0,0,0,L,1122011218,0,121.33,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498043724,2130053.00
06/21/2017 07:15,2,0.375,ACTIVE,212.83,339.34,59.975,1498043703,"201051344000853","219011344069620",29.16,15.50,0,332.43,344.76,11.1,8.8,0.062,748982.0,748982.0,10767,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498043725,2130054.00
06/21/2017 07:15,2,0.342,ACTIVE,212.83,339.34,59.975,1498043703,"201051344000685","219011344069620",29.02,15.50,0,330.93,344.15,10.1,7.8,0.057,743348.6,743348.6,10791,0,0,0,L,1122011218,0,122.46,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498043726,2130055.00
06/21/2017 07:15,2,0.363,ACTIVE,212.61,339.04,59.981,1498043703,"201051344000917","219011344069620",27.97,16.00,0,329.73,343.85,10.3,8.0,0.049,739965.7,739965.7,10781,0,0,0,L,1122011218,0,121.55,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498043726,2130056.00
06/21/2017 07:15,2,0.359,ACTIVE,212.83,339.04,59.975,1498043703,"201051344001145","219011344069620",28.03,15.30,0,331.53,343.85,10.2,7.9,0.053,747989.1,747989.1,10768,0,0,0,L,1122011218,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498043727,2130057.00
06/21/2017 07:15,2,0.377,ACTIVE,212.38,338.74,59.981,1498043703,"201051344000651","219011344069620",28.25,14.70,0,331.53,344.15,10.8,8.5,0.053,736567.7,736567.7,10774,0,0,0,L,1122011218,0,122.01,121.33,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498043728,2130058.00
06/21/2017 07:15,2,0.287,ACTIVE,211.25,337.54,59.981,1498043703,"274151322000088","219011344069620",26.96,17.30,0,330.93,342.35,7.8,5.6,0.035,948803.4,948803.4,10707,0,0,0,L,1151911521,0,122.01,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498043729,2130059.00
06/21/2017 07:15,2,0.199,ACTIVE,212.38,398.86,59.975,1498043703,"274151322000068","219011344069620",37.61,19.00,0,334.84,401.56,7.7,5.5,0.035,821793.1,821793.1,10988,0,0,0,L,1151911521,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498043730,2130060.00
06/21/2017 07:15,2,0.371,ACTIVE,212.16,336.94,59.975,1498043703,"201051344001135","219011344069620",29.38,15.30,0,331.23,342.65,11.1,8.8,0.053,732005.9,732005.9,10761,0,0,0,L,1122011218,0,121.55,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498043731,2130061.00
06/21/2017 07:15,2,0.389,ACTIVE,211.70,337.84,59.970,1498043703,"201051344000594","219011344069620",28.55,16.00,0,327.62,342.95,11.3,8.9,0.062,751041.4,751041.4,10768,0,0,0,L,1122011218,0,120.88,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498043732,2130062.00
06/21/2017 07:15,2,0.369,ACTIVE,212.83,337.84,59.986,1498043703,"201051344001203","219011344069620",28.63,15.50,0,331.23,344.76,10.8,8.5,0.057,741422.6,741422.6,10801,0,0,0,L,1122011218,0,122.23,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498043733,2130063.00
06/21/2017 07:15,2,0.297,ACTIVE,211.70,335.44,59.986,1498043703,"274151322000054","219011344069620",26.62,18.00,0,331.23,343.55,8.0,5.8,0.031,965860.0,965860.0,10690,0,0,0,L,1151911521,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498043734,2130064.00
06/21/2017 07:15,2,0.385,ACTIVE,212.38,337.84,59.975,1498043703,"201051344000867","219011344069620",28.55,16.00,0,329.13,343.55,11.2,8.9,0.057,735230.6,735230.6,10796,0,0,0,L,1122011218,0,121.55,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498043735,2130065.00
06/21/2017 07:15,2,0.389,ACTIVE,212.61,338.44,59.970,1498043703,"201051344001093","219011344069620",28.98,16.00,0,330.63,343.25,11.4,9.1,0.049,739818.9,739818.9,10788,0,0,0,L,1122011218,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498043735,2130066.00
06/21/2017 07:15,2,0.330,ACTIVE,212.38,338.74,60.002,1498043703,"201051344000900","219011344069620",29.12,15.00,0,330.33,343.25,9.8,7.5,0.057,756742.1,756742.1,10776,0,0,0,L,1122011218,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498043736,2130067.00
06/21/2017 07:15,2,0.402,ACTIVE,212.38,338.14,59.959,1498043703,"201051344000648","219011344069620",28.17,15.00,0,330.63,344.15,11.5,9.2,0.062,745031.7,745031.7,10763,0,0,0,L,1122011218,0,120.88,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498043737,2130068.00
06/21/2017 07:15,2,0.393,ACTIVE,212.38,338.74,59.938,1498043703,"201051344000569","219011344069620",28.15,15.80,0,330.33,343.55,11.2,8.9,0.062,758891.8,758891.8,10744,0,0,0,L,1122011218,0,120.88,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498043738,2130069.00
06/21/2017 07:15,2,0.395,ACTIVE,212.16,337.84,59.981,1498043703,"201051344000983","219011344069620",28.47,15.80,0,329.13,342.65,11.4,9.1,0.062,749453.4,749453.4,10768,0,0,0,L,1122011218,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498043739,2130070.00
06/21/2017 07:15,2,0.377,ACTIVE,212.16,337.84,59.954,1498043703,"201051344001158","219011344069620",28.31,15.50,0,329.73,343.25,10.8,8.5,0.066,734467.6,734467.6,10771,0,0,0,L,1122011218,0,120.88,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498043740,2130071.00
06/21/2017 07:15,2,0.381,ACTIVE,212.83,339.65,59.975,1498043703,"201051344000576","219011344069620",29.22,15.00,0,330.03,344.15,11.3,9.0,0.057,749002.2,749002.2,10773,0,0,0,L,1122011218,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498043741,2130072.00
06/21/2017 07:15,2,0.332,ACTIVE,211.93,337.24,59.970,1498043703,"274151322000087","219011344069620",19.40,19.00,0,331.53,344.15,6.7,4.5,0.027,939491.2,939491.2,10862,0,0,0,L,1151911521,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498043742,2130073.00
06/21/2017 07:30,2,0.463,ACTIVE,212.61,339.34,59.959,1498044604,"201051344000645","219011344069620",28.41,16.00,0,333.33,345.36,13.3,10.9,0.080,747959.3,747959.3,10760,0,0,0,L,1122011218,0,121.55,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498044605,2130074.00
06/21/2017 07:30,2,0.396,ACTIVE,211.25,335.14,59.975,1498044604,"274151322000085","219011344069620",27.87,17.50,0,332.43,341.45,11.2,8.9,0.062,961735.6,961735.6,10700,0,0,0,L,1151911521,0,122.23,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498044606,2130075.00
06/21/2017 07:30,2,0.492,ACTIVE,212.61,341.15,60.002,1498044604,"201051344000633","219011344069620",28.57,15.80,0,331.83,346.56,14.2,11.8,0.084,734664.4,734664.4,10803,0,0,0,L,1122011218,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498044607,2130076.00
06/21/2017 07:30,2,0.494,ACTIVE,212.16,339.04,59.981,1498044604,"201051344000469","219011344069620",28.82,15.50,0,330.93,344.45,14.4,12.0,0.088,737917.2,737917.2,10772,0,0,0,L,1122011218,0,120.65,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498044608,2130077.00
06/21/2017 07:30,2,0.449,ACTIVE,211.93,338.74,59.986,1498044604,"201051344000646","219011344069620",28.13,16.70,0,330.93,344.15,12.9,10.5,0.066,733333.6,733333.6,10773,0,0,0,L,1122011218,0,121.78,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498044609,2130078.00
06/21/2017 07:30,2,0.459,ACTIVE,211.48,339.04,59.975,1498044604,"274151322000052","219011344069620",29.16,18.30,0,330.93,342.65,13.6,11.2,0.084,999476.4,999476.4,10701,0,0,0,L,1151911521,0,121.10,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498044610,2130079.00
06/21/2017 07:30,2,0.443,ACTIVE,212.38,339.34,59.991,1498044604,"201051344000585","219011344069620",29.00,16.70,0,331.53,344.76,13.1,10.7,0.075,745759.7,745759.7,10771,0,0,0,L,1122011218,0,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498044611,2130080.00
06/21/2017 07:30,2,0.465,ACTIVE,212.16,338.74,59.981,1498044604,"201051344001230","219011344069620",28.88,16.30,0,330.33,344.45,13.6,11.2,0.084,737975.5,737975.5,10781,0,0,0,L,1122011218,0,121.78,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498044612,2130081.00
06/21/2017 07:30,2,0.455,ACTIVE,212.83,339.95,59.986,1498044604,"201051344000582","219011344069620",28.55,15.50,0,331.83,344.76,13.2,10.8,0.080,727412.2,727412.2,10763,0,0,0,L,1122011218,0,122.01,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498044613,2130082.00
06/21/2017 07:30,2,0.512,ACTIVE,211.93,339.04,60.007,1498044604,"201051344000955","219011344069620",28.94,16.00,0,330.33,347.16,15.1,12.6,0.088,746730.2,746730.2,10782,0,0,0,L,1122011218,0,121.10,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498044613,2130083.00
06/21/2017 07:30,2,0.289,ACTIVE,211.48,416.59,59.970,1498044604,"274151322000094","219011344069620",39.36,18.30,0,333.63,420.50,11.4,9.1,0.066,821282.1,821282.1,10974,0,0,0,L,1151911521,0,121.33,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498044614,2130084.00
06/21/2017 07:30,2,0.498,ACTIVE,212.38,339.34,59.986,1498044604,"201051344000579","219011344069620",29.42,17.00,0,331.23,344.45,14.9,12.4,0.080,756106.9,756106.9,10766,0,0,0,L,1122011218,0,121.10,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498044615,2130085.00
06/21/2017 07:30,2,0.504,ACTIVE,212.38,338.44,59.991,1498044604,"201051344000890","219011344069620",27.51,16.30,0,329.73,344.15,14.1,11.7,0.084,740733.4,740733.4,10776,0,0,0,L,1122011218,0,121.78,120.88,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498044616,2130086.00
06/21/2017 07:30,2,0.484,ACTIVE,212.38,338.74,59.949,1498044604,"201051344000438","219011344069620",29.04,16.00,0,332.13,345.06,14.2,11.8,0.080,743372.9,743372.9,10767,0,0,0,L,1122011218,0,121.78,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498044617,2130087.00
06/21/2017 07:30,2,0.494,ACTIVE,212.61,338.44,59.986,1498044604,"201051344000417","219011344069620",18.71,16.00,0,331.23,343.25,9.4,7.1,0.053,678547.7,678547.7,10798,0,0,0,L,1122011218,0,121.55,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498044618,2130088.00
06/21/2017 07:30,2,0.410,ACTIVE,211.25,337.54,59.986,1498044604,"274151322000083","219011344069620",29.16,17.50,0,331.53,342.05,12.1,9.8,0.075,989375.7,989375.7,10709,0,0,0,L,1151911521,0,121.55,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498044619,2130089.00
06/21/2017 07:30,2,0.424,ACTIVE,211.93,339.04,59.996,1498044604,"274151322000076","219011344069620",29.68,18.00,0,333.03,342.95,12.8,10.4,0.080,1055444.1,1055444.1,10704,0,0,0,L,1151911521,0,121.78,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498044620,2130090.00
06/21/2017 07:30,2,0.479,ACTIVE,211.93,338.14,59.986,1498044604,"201051344000868","219011344069620",29.38,15.50,0,331.83,344.45,14.2,11.8,0.080,736382.2,736382.2,10776,0,0,0,L,1122011218,0,120.88,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498044621,2130091.00
06/21/2017 07:30,2,0.381,ACTIVE,211.48,335.74,60.018,1498044604,"274151322000095","219011344069620",29.12,17.50,0,331.83,341.45,11.3,8.9,0.066,1045242.3,1045242.3,10718,0,0,0,L,1151911521,0,122.01,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498044622,2130092.00
06/21/2017 07:30,2,0.461,ACTIVE,211.93,339.65,59.970,1498044604,"201051344000988","219011344069620",18.75,16.00,0,331.23,344.15,8.8,6.6,0.049,650679.3,650679.3,10771,0,0,0,L,1122011218,0,120.88,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498044623,2130093.00
06/21/2017 07:30,2,0.461,ACTIVE,212.16,337.84,59.981,1498044604,"201051344001025","219011344069620",28.39,15.80,0,331.83,344.45,13.3,10.9,0.084,743194.2,743194.2,10783,0,0,0,L,1122011218,0,121.33,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498044624,2130094.00
06/21/2017 07:30,2,0.469,ACTIVE,212.16,338.44,60.018,1498044604,"201051344000458","219011344069620",27.71,17.00,0,331.23,344.76,13.2,10.8,0.075,748139.0,748139.0,10756,0,0,0,L,1122011218,0,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498044625,2130095.00
06/21/2017 07:30,2,0.447,ACTIVE,212.61,339.34,59.981,1498044604,"201051344000853","219011344069620",29.12,16.00,0,333.63,345.96,13.2,10.8,0.080,748984.3,748984.3,10768,0,0,0,L,1122011218,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498044626,2130096.00
06/21/2017 07:30,2,0.447,ACTIVE,212.38,339.65,59.986,1498044604,"201051344000685","219011344069620",28.27,16.00,0,331.53,347.16,12.8,10.5,0.084,743350.8,743350.8,10792,0,0,0,L,1122011218,0,122.46,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498044627,2130097.00
06/21/2017 07:30,2,0.426,ACTIVE,212.38,339.65,59.938,1498044604,"201051344000917","219011344069620",28.53,16.70,0,330.63,346.26,12.3,10.0,0.071,739967.8,739967.8,10782,0,0,0,L,1122011218,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498044628,2130098.00
06/21/2017 07:30,2,0.432,ACTIVE,212.38,339.04,59.986,1498044604,"201051344001145","219011344069620",28.41,16.00,0,332.43,344.76,12.4,10.1,0.071,747991.3,747991.3,10769,0,0,0,L,1122011218,0,121.55,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498044628,2130099.00
06/21/2017 07:30,2,0.461,ACTIVE,212.16,339.04,59.986,1498044604,"201051344000651","219011344069620",28.92,15.30,0,332.73,346.56,13.5,11.1,0.071,736570.0,736570.0,10775,0,0,0,L,1122011218,0,122.01,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498044629,2130100.00
06/21/2017 07:30,2,0.420,ACTIVE,211.03,337.24,59.975,1498044604,"274151322000088","219011344069620",28.51,17.80,0,331.53,341.75,12.2,9.8,0.080,948805.2,948805.2,10708,0,0,0,L,1151911521,0,122.01,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498044630,2130101.00
06/21/2017 07:30,2,0.293,ACTIVE,211.93,412.98,59.986,1498044604,"274151322000068","219011344069620",39.00,20.30,0,334.84,424.11,11.6,9.2,0.057,821794.9,821794.9,10989,0,0,0,L,1151911521,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498044631,2130102.00
06/21/2017 07:30,2,0.480,ACTIVE,211.93,337.84,60.002,1498044604,"201051344001135","219011344069620",27.81,15.80,0,331.83,345.36,13.6,11.2,0.080,732008.3,732008.3,10762,0,0,0,L,1122011218,0,121.33,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498044632,2130103.00
06/21/2017 07:30,2,0.512,ACTIVE,211.93,338.74,59.981,1498044604,"201051344000594","219011344069620",24.21,16.70,0,330.33,344.76,12.6,10.2,0.080,751043.9,751043.9,10769,0,0,0,L,1122011218,0,121.10,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498044633,2130104.00
06/21/2017 07:30,2,0.477,ACTIVE,212.38,338.44,59.986,1498044604,"201051344001203","219011344069620",29.22,15.80,0,331.53,346.86,14.2,11.7,0.088,741425.0,741425.0,10802,0,0,0,L,1122011218,0,122.23,121.10,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498044634,2130105.00
06/21/2017 07:30,2,0.396,ACTIVE,211.25,334.54,59.949,1498044604,"274151322000054","219011344069620",27.91,18.70,0,331.23,341.45,11.2,8.9,0.053,965861.7,965861.7,10691,0,0,0,L,1151911521,0,121.78,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498044635,2130106.00
06/21/2017 07:30,2,0.484,ACTIVE,212.38,338.44,59.986,1498044604,"201051344000867","219011344069620",28.88,16.30,0,331.23,345.06,14.2,11.8,0.084,735233.1,735233.1,10797,0,0,0,L,1122011218,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498044636,2130107.00
