ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/21/2017 07:30,2,0.559,ACTIVE,212.38,339.65,59.981,1498044604,"201051344001093","219011344069620",25.60,16.30,0,331.83,345.96,14.5,12.1,0.084,739821.5,739821.5,10789,0,0,0,L,1122011218,0,121.55,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498044636,2130108.00
06/21/2017 07:30,2,0.428,ACTIVE,211.70,338.44,59.986,1498044604,"201051344000900","219011344069620",29.20,15.50,0,331.53,344.76,12.7,10.4,0.084,756744.3,756744.3,10777,0,0,0,L,1122011218,0,121.10,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498044637,2130109.00
06/21/2017 07:30,2,0.457,ACTIVE,212.38,339.34,59.991,1498044604,"201051344000648","219011344069620",29.42,15.30,0,331.83,345.36,13.6,11.2,0.080,745034.2,745034.2,10764,0,0,0,L,1122011218,0,120.88,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498044638,2130110.00
06/21/2017 07:30,2,0.471,ACTIVE,212.38,338.74,59.986,1498044604,"201051344000569","219011344069620",28.29,16.30,0,331.83,344.76,13.5,11.1,0.084,758894.2,758894.2,10745,0,0,0,L,1122011218,0,120.88,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498044639,2130111.00
06/21/2017 07:30,2,0.453,ACTIVE,212.16,338.44,59.986,1498044604,"201051344000983","219011344069620",29.40,16.30,0,331.53,344.45,13.5,11.1,0.080,749455.9,749455.9,10769,0,0,0,L,1122011218,0,121.10,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498044640,2130112.00
06/21/2017 07:30,2,0.463,ACTIVE,212.16,339.34,59.996,1498044604,"201051344001158","219011344069620",29.34,16.00,0,331.23,344.76,13.8,11.4,0.088,734469.9,734469.9,10772,0,0,0,L,1122011218,0,120.88,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498044641,2130113.00
06/21/2017 07:30,2,0.484,ACTIVE,212.61,340.25,59.996,1498044604,"201051344000576","219011344069620",28.49,15.50,0,333.03,345.06,14.0,11.6,0.088,749004.6,749004.6,10774,0,0,0,L,1122011218,0,121.33,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498044642,2130114.00
06/21/2017 07:30,2,0.445,ACTIVE,211.25,335.74,59.975,1498044604,"274151322000087","219011344069620",27.83,19.80,0,331.83,341.75,12.6,10.2,0.062,939493.1,939493.1,10863,0,0,0,L,1151911521,0,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498044643,2130115.00
06/21/2017 07:45,2,0.689,ACTIVE,212.16,340.85,59.986,1498045503,"201051344000645","219011344069620",29.26,16.70,0,333.03,349.56,20.5,17.8,0.150,747962.8,747962.8,10761,0,0,0,L,1122011218,0,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498045504,2130116.00
06/21/2017 07:45,2,0.625,ACTIVE,211.25,337.54,59.991,1498045503,"274151322000085","219011344069620",29.32,18.30,0,326.72,345.36,18.6,16.0,0.119,961738.6,961738.6,10701,0,0,0,L,1151911521,0,122.01,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498045505,2130117.00
06/21/2017 07:45,2,0.732,ACTIVE,212.38,342.35,59.991,1498045503,"201051344000633","219011344069620",29.16,16.70,0,331.83,351.07,21.7,19.0,0.164,734668.0,734668.0,10804,0,0,0,L,1122011218,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498045506,2130118.00
06/21/2017 07:45,2,0.746,ACTIVE,211.70,340.55,59.970,1498045503,"201051344000469","219011344069620",29.50,15.80,0,331.23,349.56,22.4,19.6,0.168,737921.0,737921.0,10773,0,0,0,L,1122011218,0,120.42,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498045507,2130119.00
06/21/2017 07:45,2,0.635,ACTIVE,211.93,340.55,59.996,1498045503,"201051344000646","219011344069620",30.47,17.30,0,330.93,349.26,19.6,17.0,0.133,733336.7,733336.7,10774,0,0,0,L,1122011218,0,121.55,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498045508,2130120.00
06/21/2017 07:45,2,0.709,ACTIVE,211.25,340.25,59.991,1498045503,"274151322000052","219011344069620",29.70,19.00,0,324.62,346.26,21.4,18.7,0.133,999480.0,999480.0,10702,0,0,0,L,1151911521,0,121.10,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498045509,2130121.00
06/21/2017 07:45,2,0.654,ACTIVE,212.38,341.15,59.986,1498045503,"201051344000585","219011344069620",28.98,17.50,0,331.23,348.66,19.2,16.7,0.133,745763.0,745763.0,10772,0,0,0,L,1122011218,0,121.10,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498045510,2130122.00
06/21/2017 07:45,2,0.707,ACTIVE,211.93,340.25,59.981,1498045503,"201051344001230","219011344069620",29.70,17.50,0,330.33,348.96,21.3,18.6,0.159,737979.1,737979.1,10782,0,0,0,L,1122011218,0,121.55,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498045511,2130123.00
06/21/2017 07:45,2,0.668,ACTIVE,212.61,341.45,59.986,1498045503,"201051344000582","219011344069620",29.28,16.00,0,332.73,349.86,19.8,17.2,0.137,727415.6,727415.6,10764,0,0,0,L,1122011218,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498045511,2130124.00
06/21/2017 07:45,2,0.775,ACTIVE,211.93,341.75,59.975,1498045503,"201051344000955","219011344069620",29.66,17.00,0,330.33,350.47,23.4,20.6,0.168,746734.2,746734.2,10783,0,0,0,L,1122011218,0,120.88,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498045512,2130125.00
06/21/2017 07:45,2,0.467,ACTIVE,211.03,421.40,59.981,1498045503,"274151322000094","219011344069620",39.78,19.50,0,333.63,438.23,18.8,16.2,0.115,821285.3,821285.3,10975,0,0,0,L,1151911521,0,121.10,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498045513,2130126.00
06/21/2017 07:45,2,0.746,ACTIVE,211.93,340.25,59.991,1498045503,"201051344000579","219011344069620",29.68,17.50,0,332.13,349.26,22.5,19.8,0.155,756110.8,756110.8,10767,0,0,0,L,1122011218,0,120.88,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498045514,2130127.00
06/21/2017 07:45,2,0.736,ACTIVE,212.16,341.75,59.981,1498045503,"201051344000890","219011344069620",29.92,17.50,0,330.33,350.17,22.4,19.7,0.150,740737.2,740737.2,10777,0,0,0,L,1122011218,0,121.55,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498045515,2130128.00
06/21/2017 07:45,2,0.727,ACTIVE,212.16,341.75,59.991,1498045503,"201051344000438","219011344069620",29.78,17.00,0,331.83,350.77,22.0,19.3,0.159,743376.7,743376.7,10768,0,0,0,L,1122011218,0,121.78,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498045516,2130129.00
06/21/2017 07:45,2,0.738,ACTIVE,212.38,339.65,59.991,1498045503,"201051344000417","219011344069620",19.12,16.70,0,331.83,345.66,14.3,11.9,0.097,678550.0,678550.0,10799,0,0,0,L,1122011218,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498045517,2130130.00
06/21/2017 07:45,2,0.666,ACTIVE,211.25,336.64,60.002,1498045503,"274151322000083","219011344069620",29.50,18.00,0,325.52,345.96,19.9,17.3,0.128,989379.0,989379.0,10710,0,0,0,L,1151911521,0,121.33,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498045518,2130131.00
06/21/2017 07:45,2,0.713,ACTIVE,211.48,338.14,59.986,1498045503,"274151322000076","219011344069620",30.34,19.00,0,327.62,346.86,21.9,19.2,0.150,1055447.7,1055447.7,10705,0,0,0,L,1151911521,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498045519,2130132.00
06/21/2017 07:45,2,0.740,ACTIVE,211.93,339.95,59.996,1498045503,"201051344000868","219011344069620",29.44,16.00,0,331.23,349.26,22.1,19.4,0.155,736386.0,736386.0,10777,0,0,0,L,1122011218,0,120.88,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498045520,2130133.00
06/21/2017 07:45,2,0.637,ACTIVE,211.25,337.54,59.975,1498045503,"274151322000095","219011344069620",30.00,18.00,0,325.82,345.06,19.4,16.8,0.124,1045245.4,1045245.4,10719,0,0,0,L,1151911521,0,122.01,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498045520,2130134.00
06/21/2017 07:45,2,0.709,ACTIVE,211.70,339.65,59.986,1498045503,"201051344000988","219011344069620",19.38,16.70,0,331.53,346.86,13.9,11.5,0.110,650681.5,650681.5,10772,0,0,0,L,1122011218,0,120.65,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498045522,2130135.00
06/21/2017 07:45,2,0.678,ACTIVE,212.16,340.25,59.986,1498045503,"201051344001025","219011344069620",29.92,16.70,0,330.93,349.56,20.6,17.9,0.146,743197.6,743197.6,10784,0,0,0,L,1122011218,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498045522,2130136.00
06/21/2017 07:45,2,0.658,ACTIVE,211.93,339.65,59.970,1498045503,"201051344000458","219011344069620",29.34,17.50,0,331.53,347.76,19.6,17.0,0.141,748142.4,748142.4,10757,0,0,0,L,1122011218,0,121.10,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498045523,2130137.00
06/21/2017 07:45,2,0.666,ACTIVE,212.16,341.45,60.023,1498045503,"201051344000853","219011344069620",29.44,16.70,0,333.33,349.56,19.9,17.3,0.141,748987.7,748987.7,10769,0,0,0,L,1122011218,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498045524,2130138.00
06/21/2017 07:45,2,0.672,ACTIVE,212.38,341.75,59.981,1498045503,"201051344000685","219011344069620",29.46,17.00,0,331.53,350.47,20.1,17.5,0.155,743354.2,743354.2,10793,0,0,0,L,1122011218,0,122.23,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498045525,2130139.00
06/21/2017 07:45,2,0.666,ACTIVE,212.61,341.75,59.981,1498045503,"201051344000917","219011344069620",28.90,17.50,0,331.23,349.56,19.5,16.9,0.137,739971.0,739971.0,10783,0,0,0,L,1122011218,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498045526,2130140.00
06/21/2017 07:45,2,0.633,ACTIVE,212.38,340.25,59.975,1498045503,"201051344001145","219011344069620",29.74,16.70,0,332.43,349.86,19.1,16.5,0.133,747994.5,747994.5,10770,0,0,0,L,1122011218,0,121.55,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498045527,2130141.00
06/21/2017 07:45,2,0.697,ACTIVE,212.38,341.75,59.986,1498045503,"201051344000651","219011344069620",29.14,16.00,0,332.43,349.86,20.6,17.9,0.150,736573.5,736573.5,10776,0,0,0,L,1122011218,0,122.01,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498045528,2130142.00
06/21/2017 07:45,2,0.678,ACTIVE,210.80,337.24,59.975,1498045503,"274151322000088","219011344069620",28.96,18.30,0,324.92,345.66,19.9,17.3,0.133,948808.6,948808.6,10709,0,0,0,L,1151911521,0,122.01,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498045529,2130143.00
06/21/2017 07:45,2,0.471,ACTIVE,212.16,418.70,59.981,1498045503,"274151322000068","219011344069620",39.40,21.50,0,334.24,433.72,18.9,16.3,0.110,821798.0,821798.0,10990,0,0,0,L,1151911521,0,122.01,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498045530,2130144.00
06/21/2017 07:45,2,0.711,ACTIVE,211.70,340.25,59.981,1498045503,"201051344001135","219011344069620",29.12,16.70,0,330.33,349.56,21.0,18.4,0.150,732011.9,732011.9,10763,0,0,0,L,1122011218,0,121.33,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498045531,2130145.00
06/21/2017 07:45,2,0.734,ACTIVE,211.70,340.55,59.986,1498045503,"201051344000594","219011344069620",29.52,17.30,0,330.33,348.96,21.9,19.3,0.155,751047.6,751047.6,10770,0,0,0,L,1122011218,0,120.88,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498045531,2130146.00
06/21/2017 07:45,2,0.740,ACTIVE,212.38,341.45,60.023,1498045503,"201051344001203","219011344069620",29.42,16.70,0,332.13,351.97,22.1,19.4,0.168,741428.7,741428.7,10803,0,0,0,L,1122011218,0,122.01,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498045532,2130147.00
06/21/2017 07:45,2,0.633,ACTIVE,211.25,339.04,59.965,1498045503,"274151322000054","219011344069620",29.32,19.30,0,325.52,345.36,18.8,16.2,0.124,965864.7,965864.7,10692,0,0,0,L,1151911521,0,121.55,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498045533,2130148.00
06/21/2017 07:45,2,0.732,ACTIVE,212.16,339.95,59.986,1498045503,"201051344000867","219011344069620",29.64,17.00,0,331.53,349.26,22.0,19.3,0.155,735236.9,735236.9,10798,0,0,0,L,1122011218,0,121.33,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498045534,2130149.00
06/21/2017 07:45,2,0.814,ACTIVE,212.16,342.65,59.991,1498045503,"201051344001093","219011344069620",29.72,17.30,0,331.23,352.27,24.5,21.8,0.168,739825.8,739825.8,10790,0,0,0,L,1122011218,0,121.55,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498045535,2130150.00
06/21/2017 07:45,2,0.684,ACTIVE,211.93,341.45,59.981,1498045503,"201051344000900","219011344069620",29.40,16.00,0,330.63,348.96,20.4,17.8,0.159,756747.7,756747.7,10778,0,0,0,L,1122011218,0,121.10,121.33,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498045536,2130151.00
06/21/2017 07:45,2,0.691,ACTIVE,211.93,340.55,59.975,1498045503,"201051344000648","219011344069620",29.70,15.80,0,332.43,349.26,20.8,18.2,0.146,745037.6,745037.6,10765,0,0,0,L,1122011218,0,120.65,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498045538,2130152.00
06/21/2017 07:45,2,0.686,ACTIVE,212.16,340.55,59.938,1498045503,"201051344000569","219011344069620",29.58,17.00,0,330.33,348.96,20.6,17.9,0.141,758897.7,758897.7,10746,0,0,0,L,1122011218,0,120.65,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498045538,2130153.00
06/21/2017 07:45,2,0.652,ACTIVE,212.16,340.25,59.975,1498045503,"201051344000983","219011344069620",30.26,17.00,0,330.93,348.36,20.1,17.4,0.146,749459.4,749459.4,10770,0,0,0,L,1122011218,0,121.10,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498045539,2130154.00
06/21/2017 07:45,2,0.723,ACTIVE,211.93,340.85,59.975,1498045503,"201051344001158","219011344069620",29.24,16.70,0,330.93,349.56,21.4,18.8,0.164,734473.6,734473.6,10773,0,0,0,L,1122011218,0,120.88,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498045540,2130155.00
06/21/2017 07:45,2,0.709,ACTIVE,212.38,342.05,59.986,1498045503,"201051344000576","219011344069620",29.18,16.00,0,331.83,349.86,21.0,18.3,0.146,749008.2,749008.2,10775,0,0,0,L,1122011218,0,121.33,121.55,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498045541,2130156.00
06/21/2017 07:45,2,0.672,ACTIVE,211.25,341.15,59.981,1498045503,"274151322000087","219011344069620",28.90,20.70,0,326.12,345.66,19.7,17.1,0.106,939496.5,939496.5,10864,0,0,0,L,1151911521,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498045542,2130157.00
06/21/2017 08:00,2,1.072,ACTIVE,212.61,345.06,60.018,1498046403,"201051344000645","219011344069620",29.30,17.30,0,330.03,357.38,31.8,28.8,0.247,747968.5,747968.5,10762,0,0,0,L,1122011218,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498046404,2130158.00
06/21/2017 08:00,2,0.984,ACTIVE,211.25,339.95,59.965,1498046403,"274151322000085","219011344069620",29.20,19.30,0,328.82,350.47,29.1,26.2,0.190,961743.8,961743.8,10702,0,0,0,L,1151911521,0,122.01,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498046405,2130159.00
06/21/2017 08:00,2,1.088,ACTIVE,212.16,345.66,59.965,1498046403,"201051344000633","219011344069620",30.06,17.30,0,331.23,359.18,33.2,30.1,0.265,734674.1,734674.1,10805,0,0,0,L,1122011218,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498046406,2130160.00
06/21/2017 08:00,2,1.127,ACTIVE,211.93,344.76,59.965,1498046403,"201051344000469","219011344069620",29.82,16.30,0,329.73,358.88,34.0,30.9,0.278,737927.3,737927.3,10774,0,0,0,L,1122011218,0,120.65,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498046407,2130161.00
06/21/2017 08:00,2,1.035,ACTIVE,212.16,344.15,59.965,1498046403,"201051344000646","219011344069620",29.96,17.80,0,330.63,357.08,31.5,28.5,0.247,733342.3,733342.3,10775,0,0,0,L,1122011218,0,121.78,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498046408,2130162.00
06/21/2017 08:00,2,1.068,ACTIVE,210.80,342.95,59.928,1498046403,"274151322000052","219011344069620",29.72,20.00,0,328.82,352.57,32.2,29.2,0.212,999485.9,999485.9,10703,0,0,0,L,1151911521,0,120.88,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498046409,2130163.00
06/21/2017 08:00,2,1.000,ACTIVE,212.38,344.15,59.944,1498046403,"201051344000585","219011344069620",29.64,18.00,0,332.43,355.88,30.1,27.1,0.230,745768.3,745768.3,10773,0,0,0,L,1122011218,0,121.10,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498046409,2130164.00
06/21/2017 08:00,2,1.107,ACTIVE,212.16,344.15,59.938,1498046403,"201051344001230","219011344069620",29.46,18.30,0,330.33,356.78,33.0,30.0,0.261,737985.1,737985.1,10783,0,0,0,L,1122011218,0,121.55,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498046410,2130165.00
06/21/2017 08:00,2,1.018,ACTIVE,212.38,344.76,59.944,1498046403,"201051344000582","219011344069620",29.94,17.00,0,332.43,357.38,30.9,27.9,0.234,727421.1,727421.1,10765,0,0,0,L,1122011218,0,121.55,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498046411,2130166.00
06/21/2017 08:00,2,1.160,ACTIVE,211.70,344.45,59.959,1498046403,"201051344000955","219011344069620",29.92,17.80,0,330.33,357.98,35.2,32.0,0.278,746740.7,746740.7,10784,0,0,0,L,1122011218,0,120.88,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498046412,2130167.00
06/21/2017 08:00,2,0.697,ACTIVE,211.25,412.38,59.986,1498046403,"274151322000094","219011344069620",38.78,20.70,0,333.03,435.23,27.5,24.7,0.186,821290.3,821290.3,10976,0,0,0,L,1151911521,0,121.10,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498046413,2130168.00
06/21/2017 08:00,2,1.121,ACTIVE,211.93,343.85,59.970,1498046403,"201051344000579","219011344069620",29.92,18.30,0,331.53,357.98,34.0,30.9,0.261,756117.0,756117.0,10768,0,0,0,L,1122011218,0,120.88,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498046414,2130169.00
06/21/2017 08:00,2,1.127,ACTIVE,211.93,344.15,59.975,1498046403,"201051344000890","219011344069620",29.98,18.30,0,331.23,358.28,34.3,31.2,0.261,740743.5,740743.5,10778,0,0,0,L,1122011218,0,121.55,120.65,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498046415,2130170.00
06/21/2017 08:00,2,1.109,ACTIVE,212.16,344.45,59.922,1498046403,"201051344000438","219011344069620",30.02,17.80,0,331.83,359.18,33.8,30.7,0.261,743382.8,743382.8,10769,0,0,0,L,1122011218,0,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498046416,2130171.00
06/21/2017 08:00,2,1.094,ACTIVE,212.16,340.85,59.959,1498046403,"201051344000417","219011344069620",19.60,17.80,0,332.13,350.77,21.8,19.1,0.168,678553.8,678553.8,10800,0,0,0,L,1122011218,0,121.10,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498046417,2130172.00
06/21/2017 08:00,2,0.988,ACTIVE,210.80,339.34,59.954,1498046403,"274151322000083","219011344069620",29.50,19.30,0,328.82,351.07,29.5,26.6,0.203,989384.4,989384.4,10711,0,0,0,L,1151911521,0,121.10,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498046418,2130173.00
06/21/2017 08:00,2,1.125,ACTIVE,211.70,348.06,59.970,1498046403,"274151322000076","219011344069620",30.26,20.00,0,330.33,353.47,34.4,31.3,0.234,1055453.9,1055453.9,10706,0,0,0,L,1151911521,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498046418,2130174.00
06/21/2017 08:00,2,1.109,ACTIVE,211.70,343.55,59.970,1498046403,"201051344000868","219011344069620",29.92,16.70,0,330.33,357.68,33.7,30.6,0.261,736392.1,736392.1,10778,0,0,0,L,1122011218,0,120.65,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498046419,2130175.00
06/21/2017 08:00,2,1.018,ACTIVE,210.80,339.65,59.965,1498046403,"274151322000095","219011344069620",30.30,19.00,0,328.82,351.37,31.2,28.2,0.203,1045250.9,1045250.9,10720,0,0,0,L,1151911521,0,121.55,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498046420,2130176.00
06/21/2017 08:00,2,1.119,ACTIVE,212.16,343.25,59.970,1498046403,"201051344000988","219011344069620",19.44,17.00,0,329.13,353.17,22.1,19.4,0.172,650685.3,650685.3,10773,0,0,0,L,1122011218,0,120.88,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498046421,2130177.00
06/21/2017 08:00,2,1.068,ACTIVE,212.16,343.55,59.959,1498046403,"201051344001025","219011344069620",29.60,17.50,0,331.83,357.68,32.1,29.0,0.247,743203.4,743203.4,10785,0,0,0,L,1122011218,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498046422,2130178.00
06/21/2017 08:00,2,1.021,ACTIVE,211.93,343.85,60.002,1498046403,"201051344000458","219011344069620",29.48,18.00,0,331.23,356.48,30.6,27.6,0.247,748147.9,748147.9,10758,0,0,0,L,1122011218,0,121.10,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498046423,2130179.00
06/21/2017 08:00,2,1.021,ACTIVE,212.83,345.66,59.975,1498046403,"201051344000853","219011344069620",30.00,17.00,0,332.13,358.58,31.1,28.1,0.243,748993.3,748993.3,10770,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498046424,2130180.00
06/21/2017 08:00,2,1.047,ACTIVE,212.38,344.76,59.954,1498046403,"201051344000685","219011344069620",29.66,17.80,0,331.83,357.98,31.5,28.5,0.261,743359.8,743359.8,10794,0,0,0,L,1122011218,0,122.23,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498046425,2130181.00
06/21/2017 08:00,2,1.023,ACTIVE,212.16,344.45,59.954,1498046403,"201051344000917","219011344069620",29.72,18.00,0,331.83,357.38,30.8,27.8,0.243,739976.6,739976.6,10784,0,0,0,L,1122011218,0,121.10,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498046426,2130182.00
06/21/2017 08:00,2,0.992,ACTIVE,212.16,344.15,59.944,1498046403,"201051344001145","219011344069620",30.04,17.50,0,332.13,357.38,30.3,27.3,0.230,747999.9,747999.9,10771,0,0,0,L,1122011218,0,121.33,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498046427,2130183.00
06/21/2017 08:00,2,1.066,ACTIVE,212.61,344.76,59.996,1498046403,"201051344000651","219011344069620",29.80,16.70,0,332.73,357.68,32.2,29.2,0.256,736579.3,736579.3,10777,0,0,0,L,1122011218,0,122.01,121.10,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498046428,2130184.00
06/21/2017 08:00,2,1.010,ACTIVE,210.57,343.55,59.970,1498046403,"274151322000088","219011344069620",29.58,19.50,0,328.22,351.37,30.3,27.3,0.203,948814.1,948814.1,10710,0,0,0,L,1151911521,0,122.01,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498046429,2130185.00
06/21/2017 08:00,2,0.689,ACTIVE,211.70,424.71,59.965,1498046403,"274151322000068","219011344069620",40.10,22.50,0,333.33,446.35,28.2,25.3,0.181,821803.1,821803.1,10991,0,0,0,L,1151911521,0,121.78,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498046430,2130186.00
06/21/2017 08:00,2,1.086,ACTIVE,212.16,343.85,59.970,1498046403,"201051344001135","219011344069620",29.34,17.30,0,331.23,357.08,32.3,29.2,0.243,732017.8,732017.8,10764,0,0,0,L,1122011218,0,121.33,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498046430,2130187.00
06/21/2017 08:00,2,1.133,ACTIVE,211.48,343.25,59.970,1498046403,"201051344000594","219011344069620",29.32,17.80,0,330.33,357.68,33.7,30.6,0.270,751053.8,751053.8,10771,0,0,0,L,1122011218,0,120.88,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498046431,2130188.00
06/21/2017 08:00,2,1.139,ACTIVE,212.38,344.76,59.965,1498046403,"201051344001203","219011344069620",29.62,17.50,0,332.43,360.08,34.2,31.1,0.274,741435.0,741435.0,10804,0,0,0,L,1122011218,0,122.01,121.10,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498046432,2130189.00
06/21/2017 08:00,2,0.998,ACTIVE,211.03,339.04,59.959,1498046403,"274151322000054","219011344069620",29.30,20.00,0,328.52,351.37,29.6,26.7,0.199,965870.0,965870.0,10693,0,0,0,L,1151911521,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498046433,2130190.00
06/21/2017 08:00,2,1.129,ACTIVE,212.16,344.15,59.970,1498046403,"201051344000867","219011344069620",29.54,17.50,0,330.63,357.68,33.8,30.7,0.261,735243.1,735243.1,10799,0,0,0,L,1122011218,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498046434,2130191.00
06/21/2017 08:00,2,1.223,ACTIVE,212.16,344.76,60.012,1498046403,"201051344001093","219011344069620",29.78,17.80,0,332.43,360.69,37.0,33.7,0.287,739832.7,739832.7,10791,0,0,0,L,1122011218,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498046435,2130192.00
06/21/2017 08:00,2,1.070,ACTIVE,211.93,344.45,59.944,1498046403,"201051344000900","219011344069620",29.86,16.70,0,330.93,358.28,32.4,29.3,0.265,756753.5,756753.5,10779,0,0,0,L,1122011218,0,121.10,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498046436,2130193.00
06/21/2017 08:00,2,1.066,ACTIVE,212.16,343.55,59.954,1498046403,"201051344000648","219011344069620",29.48,16.30,0,331.23,357.38,31.8,28.8,0.247,745043.4,745043.4,10766,0,0,0,L,1122011218,0,120.88,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498046437,2130194.00
06/21/2017 08:00,2,1.043,ACTIVE,211.93,343.55,60.007,1498046403,"201051344000569","219011344069620",29.90,17.30,0,331.53,356.78,31.6,28.5,0.247,758903.4,758903.4,10747,0,0,0,L,1122011218,0,120.42,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498046438,2130195.00
06/21/2017 08:00,2,1.033,ACTIVE,212.38,343.85,59.901,1498046403,"201051344000983","219011344069620",29.98,17.50,0,331.23,356.78,31.4,28.4,0.252,749465.0,749465.0,10771,0,0,0,L,1122011218,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498046439,2130196.00
06/21/2017 08:00,2,1.111,ACTIVE,212.16,343.85,59.965,1498046403,"201051344001158","219011344069620",29.46,17.30,0,330.93,358.28,33.2,30.1,0.274,734479.6,734479.6,10774,0,0,0,L,1122011218,0,120.88,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498046440,2130197.00
06/21/2017 08:00,2,1.062,ACTIVE,212.38,345.66,59.954,1498046403,"201051344000576","219011344069620",29.86,16.30,0,332.13,358.28,32.2,29.1,0.252,749014.0,749014.0,10776,0,0,0,L,1122011218,0,121.10,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498046441,2130198.00
06/21/2017 08:00,2,0.992,ACTIVE,211.03,337.84,59.938,1498046403,"274151322000087","219011344069620",29.14,22.30,0,328.22,350.17,29.3,26.3,0.168,939501.8,939501.8,10865,0,0,0,L,1151911521,0,121.78,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498046441,2130199.00
06/21/2017 08:15,2,1.523,ACTIVE,212.83,349.26,59.970,1498047304,"201051344000645","219011344069620",29.66,17.80,0,332.13,368.20,45.8,42.3,0.371,747977.4,747977.4,10763,0,0,0,L,1122011218,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498047305,2130200.00
06/21/2017 08:15,2,1.420,ACTIVE,211.03,348.36,59.959,1498047304,"274151322000085","219011344069620",29.14,20.00,0,330.93,357.38,41.8,38.5,0.278,961751.8,961751.8,10703,0,0,0,L,1151911521,0,121.55,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498047306,2130201.00
06/21/2017 08:15,2,1.562,ACTIVE,212.83,351.07,59.922,1498047304,"201051344000633","219011344069620",29.74,18.00,0,332.43,369.40,47.1,43.5,0.389,734683.3,734683.3,10806,0,0,0,L,1122011218,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498047307,2130202.00
06/21/2017 08:15,2,1.570,ACTIVE,212.61,350.47,59.965,1498047304,"201051344000469","219011344069620",30.26,17.00,0,330.33,369.70,48.2,44.6,0.407,737936.7,737936.7,10775,0,0,0,L,1122011218,0,120.88,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498047308,2130203.00
06/21/2017 08:15,2,1.488,ACTIVE,212.16,348.66,59.965,1498047304,"201051344000646","219011344069620",29.86,18.70,0,332.13,366.70,45.0,41.5,0.367,733351.0,733351.0,10776,0,0,0,L,1122011218,0,121.78,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498047308,2130204.00
06/21/2017 08:15,2,1.502,ACTIVE,210.80,341.45,59.965,1498047304,"274151322000052","219011344069620",29.58,21.50,0,330.03,358.88,45.0,41.5,0.305,999494.7,999494.7,10704,0,0,0,L,1151911521,0,120.88,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498047309,2130205.00
06/21/2017 08:15,2,1.447,ACTIVE,212.61,348.96,59.970,1498047304,"201051344000585","219011344069620",29.70,19.00,0,332.13,365.80,43.5,40.1,0.349,745776.7,745776.7,10774,0,0,0,L,1122011218,0,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498047310,2130206.00
06/21/2017 08:15,2,1.551,ACTIVE,212.16,347.76,59.996,1498047304,"201051344001230","219011344069620",29.94,19.80,0,330.93,367.00,47.0,43.5,0.389,737994.2,737994.2,10784,0,0,0,L,1122011218,0,121.78,120.88,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498047311,2130207.00
06/21/2017 08:15,2,1.463,ACTIVE,213.06,349.86,59.970,1498047304,"201051344000582","219011344069620",29.92,17.80,0,332.43,367.60,44.4,40.9,0.362,727429.7,727429.7,10766,0,0,0,L,1122011218,0,122.01,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498047312,2130208.00
06/21/2017 08:15,2,1.627,ACTIVE,212.16,348.66,59.970,1498047304,"201051344000955","219011344069620",29.74,18.70,0,330.33,368.80,49.0,45.4,0.402,746750.4,746750.4,10785,0,0,0,L,1122011218,0,121.10,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498047313,2130209.00
06/21/2017 08:15,2,0.953,ACTIVE,210.80,432.52,59.970,1498047304,"274151322000094","219011344069620",40.04,21.80,0,330.93,444.85,39.1,35.8,0.274,821297.8,821297.8,10977,0,0,0,L,1151911521,0,120.65,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498047314,2130210.00
06/21/2017 08:15,2,1.584,ACTIVE,212.83,349.56,59.975,1498047304,"201051344000579","219011344069620",29.82,18.70,0,330.63,369.10,47.9,44.3,0.389,756126.4,756126.4,10769,0,0,0,L,1122011218,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498047315,2130211.00
06/21/2017 08:15,2,1.602,ACTIVE,212.16,347.76,59.970,1498047304,"201051344000890","219011344069620",29.68,19.50,0,330.93,368.50,48.1,44.5,0.380,740752.9,740752.9,10779,0,0,0,L,1122011218,0,121.78,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498047316,2130212.00
06/21/2017 08:15,2,1.562,ACTIVE,212.61,349.26,59.938,1498047304,"201051344000438","219011344069620",30.06,18.70,0,332.43,368.80,47.6,44.0,0.389,743392.1,743392.1,10770,0,0,0,L,1122011218,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498047317,2130213.00
06/21/2017 08:15,2,1.564,ACTIVE,212.61,345.36,59.965,1498047304,"201051344000417","219011344069620",19.30,18.70,0,330.93,357.38,30.6,27.6,0.247,678559.6,678559.6,10801,0,0,0,L,1122011218,0,121.55,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498047318,2130214.00
06/21/2017 08:15,2,1.377,ACTIVE,211.03,343.25,59.938,1498047304,"274151322000083","219011344069620",29.72,20.30,0,330.63,357.08,41.5,38.1,0.296,989392.4,989392.4,10712,0,0,0,L,1151911521,0,121.10,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498047318,2130215.00
06/21/2017 08:15,2,1.598,ACTIVE,211.48,344.45,59.970,1498047304,"274151322000076","219011344069620",30.32,22.00,0,331.83,361.29,49.0,45.4,0.340,1055463.5,1055463.5,10707,0,0,0,L,1151911521,0,121.33,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498047319,2130216.00
06/21/2017 08:15,2,1.564,ACTIVE,212.38,348.66,59.975,1498047304,"201051344000868","219011344069620",30.06,17.30,0,330.03,368.50,47.6,44.1,0.389,736401.4,736401.4,10779,0,0,0,L,1122011218,0,121.10,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498047320,2130217.00
06/21/2017 08:15,2,1.498,ACTIVE,211.48,344.76,59.975,1498047304,"274151322000095","219011344069620",30.12,20.00,0,329.43,359.18,45.7,42.2,0.305,1045259.7,1045259.7,10721,0,0,0,L,1151911521,0,122.01,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498047321,2130218.00
06/21/2017 08:15,2,1.602,ACTIVE,212.38,346.86,59.970,1498047304,"201051344000988","219011344069620",19.46,17.50,0,331.53,360.38,31.6,28.5,0.252,650691.3,650691.3,10774,0,0,0,L,1122011218,0,121.10,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498047322,2130219.00
06/21/2017 08:15,2,1.510,ACTIVE,212.38,348.96,59.975,1498047304,"201051344001025","219011344069620",29.98,18.70,0,332.73,367.60,45.9,42.3,0.367,743212.3,743212.3,10786,0,0,0,L,1122011218,0,121.33,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498047323,2130220.00
06/21/2017 08:15,2,1.469,ACTIVE,212.61,348.06,59.981,1498047304,"201051344000458","219011344069620",29.60,18.70,0,332.43,367.00,44.0,40.6,0.371,748156.4,748156.4,10759,0,0,0,L,1122011218,0,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498047324,2130221.00
06/21/2017 08:15,2,1.482,ACTIVE,213.29,350.47,59.959,1498047304,"201051344000853","219011344069620",29.98,17.80,0,333.93,368.80,45.0,41.5,0.367,749002.0,749002.0,10771,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498047325,2130222.00
06/21/2017 08:15,2,1.498,ACTIVE,212.61,349.86,59.959,1498047304,"201051344000685","219011344069620",29.72,18.70,0,332.13,367.90,45.1,41.7,0.389,743368.5,743368.5,10795,0,0,0,L,1122011218,0,122.46,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498047326,2130223.00
06/21/2017 08:15,2,1.449,ACTIVE,212.83,348.96,59.970,1498047304,"201051344000917","219011344069620",30.30,19.00,0,331.23,367.00,44.5,41.0,0.367,739985.1,739985.1,10785,0,0,0,L,1122011218,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498047327,2130224.00
06/21/2017 08:15,2,1.438,ACTIVE,212.38,348.36,60.002,1498047304,"201051344001145","219011344069620",30.06,18.30,0,332.43,366.70,43.7,40.3,0.349,748008.3,748008.3,10772,0,0,0,L,1122011218,0,121.55,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498047327,2130225.00
06/21/2017 08:15,2,1.516,ACTIVE,212.83,349.26,59.970,1498047304,"201051344000651","219011344069620",29.98,17.80,0,333.03,367.90,46.0,42.5,0.376,736588.2,736588.2,10778,0,0,0,L,1122011218,0,122.01,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498047328,2130226.00
06/21/2017 08:15,2,1.439,ACTIVE,211.03,343.85,59.965,1498047304,"274151322000088","219011344069620",29.36,20.30,0,330.03,357.68,42.8,39.4,0.270,948822.4,948822.4,10711,0,0,0,L,1151911521,0,122.01,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498047329,2130227.00
06/21/2017 08:15,2,0.971,ACTIVE,211.70,428.01,59.975,1498047304,"274151322000068","219011344069620",39.70,23.80,0,330.63,446.05,39.4,36.1,0.265,821810.7,821810.7,10992,0,0,0,L,1151911521,0,121.78,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498047330,2130228.00
06/21/2017 08:15,2,1.527,ACTIVE,212.16,347.46,59.965,1498047304,"201051344001135","219011344069620",29.60,18.00,0,331.83,367.00,45.8,42.3,0.376,732026.7,732026.7,10765,0,0,0,L,1122011218,0,121.55,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498047331,2130229.00
06/21/2017 08:15,2,1.570,ACTIVE,212.16,349.86,59.959,1498047304,"201051344000594","219011344069620",29.86,18.70,0,329.13,368.20,47.5,44.0,0.389,751063.0,751063.0,10772,0,0,0,L,1122011218,0,121.10,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498047332,2130230.00
06/21/2017 08:15,2,1.586,ACTIVE,212.83,348.66,59.944,1498047304,"201051344001203","219011344069620",30.06,18.30,0,332.13,370.60,48.4,44.7,0.398,741444.4,741444.4,10805,0,0,0,L,1122011218,0,122.23,121.10,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498047333,2130231.00
06/21/2017 08:15,2,1.430,ACTIVE,210.80,343.25,59.970,1498047304,"274151322000054","219011344069620",29.38,21.30,0,330.03,357.98,42.6,39.2,0.287,965878.2,965878.2,10694,0,0,0,L,1151911521,0,121.10,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498047334,2130232.00
06/21/2017 08:15,2,1.584,ACTIVE,212.61,348.96,59.981,1498047304,"201051344000867","219011344069620",29.72,18.30,0,331.23,368.50,47.7,44.1,0.384,735252.4,735252.4,10800,0,0,0,L,1122011218,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498047335,2130233.00
06/21/2017 08:15,2,1.674,ACTIVE,212.61,350.47,59.975,1498047304,"201051344001093","219011344069620",30.12,19.00,0,331.53,370.90,51.1,47.4,0.402,739842.8,739842.8,10792,0,0,0,L,1122011218,0,121.78,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498047336,2130234.00
06/21/2017 08:15,2,1.541,ACTIVE,212.16,350.17,59.965,1498047304,"201051344000900","219011344069620",29.92,17.30,0,331.53,368.80,46.8,43.2,0.384,756762.5,756762.5,10780,0,0,0,L,1122011218,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498047337,2130235.00
06/21/2017 08:15,2,1.514,ACTIVE,212.61,349.26,59.986,1498047304,"201051344000648","219011344069620",29.76,17.00,0,332.13,368.20,45.6,42.1,0.376,745052.2,745052.2,10767,0,0,0,L,1122011218,0,120.88,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498047338,2130236.00
06/21/2017 08:15,2,1.496,ACTIVE,212.61,349.56,59.965,1498047304,"201051344000569","219011344069620",29.90,18.00,0,330.93,367.90,45.3,41.8,0.367,758912.2,758912.2,10748,0,0,0,L,1122011218,0,120.88,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498047339,2130237.00
06/21/2017 08:15,2,1.492,ACTIVE,212.61,348.66,59.970,1498047304,"201051344000983","219011344069620",29.94,17.80,0,331.83,367.60,45.3,41.8,0.380,749473.7,749473.7,10772,0,0,0,L,1122011218,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498047340,2130238.00
06/21/2017 08:15,2,1.572,ACTIVE,212.61,350.17,59.975,1498047304,"201051344001158","219011344069620",29.70,17.80,0,331.53,369.70,47.3,43.7,0.393,734488.8,734488.8,10775,0,0,0,L,1122011218,0,121.10,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498047341,2130239.00
06/21/2017 08:15,2,1.512,ACTIVE,213.06,351.07,59.975,1498047304,"201051344000576","219011344069620",30.02,17.30,0,331.83,368.80,46.0,42.5,0.371,749022.9,749022.9,10777,0,0,0,L,1122011218,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498047342,2130240.00
06/21/2017 08:15,2,1.410,ACTIVE,211.03,340.55,59.970,1498047304,"274151322000087","219011344069620",29.16,24.30,0,330.63,356.78,41.6,38.3,0.261,939509.8,939509.8,10866,0,0,0,L,1151911521,0,121.55,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498047343,2130241.00
06/21/2017 08:30,2,2.010,ACTIVE,213.06,354.37,59.928,1498048203,"201051344000645","219011344069620",29.78,19.00,0,333.63,377.82,60.6,56.6,0.504,747989.7,747989.7,10764,0,0,0,L,1122011218,0,121.55,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498048204,2130242.00
06/21/2017 08:30,2,1.889,ACTIVE,210.80,351.67,59.970,1498048203,"274151322000085","219011344069620",29.06,21.50,0,330.03,364.29,55.6,51.7,0.371,961763.1,961763.1,10704,0,0,0,L,1151911521,0,121.78,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498048205,2130243.00
06/21/2017 08:30,2,2.035,ACTIVE,212.83,354.37,60.018,1498048203,"201051344000633","219011344069620",29.98,19.50,0,332.73,379.32,61.8,57.7,0.535,734695.9,734695.9,10807,0,0,0,L,1122011218,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498048206,2130244.00
06/21/2017 08:30,2,2.076,ACTIVE,212.83,353.77,59.996,1498048203,"201051344000469","219011344069620",29.98,17.80,0,332.43,379.62,63.0,58.9,0.539,737949.6,737949.6,10776,0,0,0,L,1122011218,0,120.88,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498048207,2130245.00
06/21/2017 08:30,2,1.949,ACTIVE,211.70,351.97,59.970,1498048203,"201051344000646","219011344069620",30.12,19.80,0,331.83,376.01,59.5,55.5,0.499,733363.1,733363.1,10777,0,0,0,L,1122011218,0,121.78,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498048208,2130246.00
06/21/2017 08:30,2,1.977,ACTIVE,211.03,356.48,59.986,1498048203,"274151322000052","219011344069620",29.40,23.00,0,329.73,365.80,58.8,54.8,0.415,999506.7,999506.7,10705,0,0,0,L,1151911521,0,121.10,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498048209,2130247.00
06/21/2017 08:30,2,1.926,ACTIVE,212.83,352.27,59.996,1498048203,"201051344000585","219011344069620",29.90,20.30,0,332.73,375.11,58.3,54.3,0.477,745788.4,745788.4,10775,0,0,0,L,1122011218,0,121.55,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498048210,2130248.00
06/21/2017 08:30,2,2.043,ACTIVE,211.70,351.37,59.991,1498048203,"201051344001230","219011344069620",29.82,21.50,0,331.23,376.01,61.7,57.7,0.517,738006.9,738006.9,10785,0,0,0,L,1122011218,0,121.55,120.65,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498048211,2130249.00
06/21/2017 08:30,2,1.947,ACTIVE,212.83,353.77,60.023,1498048203,"201051344000582","219011344069620",29.76,19.00,0,332.73,376.92,58.7,54.8,0.486,727441.6,727441.6,10767,0,0,0,L,1122011218,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498048212,2130250.00
