ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/21/2017 08:30,2,2.115,ACTIVE,212.16,352.57,59.991,1498048203,"201051344000955","219011344069620",29.78,20.00,0,332.43,377.52,63.8,59.7,0.539,746763.5,746763.5,10786,0,0,0,L,1122011218,0,121.33,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498048212,2130251.00
06/21/2017 08:30,2,1.279,ACTIVE,210.80,432.82,59.986,1498048203,"274151322000094","219011344069620",40.00,22.80,0,332.73,452.66,52.0,48.2,0.358,821308.2,821308.2,10978,0,0,0,L,1151911521,0,120.88,121.55,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498048213,2130252.00
06/21/2017 08:30,2,2.068,ACTIVE,212.61,354.67,59.986,1498048203,"201051344000579","219011344069620",29.80,19.80,0,334.24,379.32,62.5,58.4,0.517,756139.2,756139.2,10770,0,0,0,L,1122011218,0,121.10,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498048214,2130253.00
06/21/2017 08:30,2,2.092,ACTIVE,211.93,352.27,59.981,1498048203,"201051344000890","219011344069620",29.64,21.30,0,332.13,377.52,62.8,58.7,0.508,740765.8,740765.8,10780,0,0,0,L,1122011218,0,121.78,120.42,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498048215,2130254.00
06/21/2017 08:30,2,2.049,ACTIVE,212.61,352.87,59.996,1498048203,"201051344000438","219011344069620",29.92,19.80,0,331.83,378.42,62.1,58.0,0.513,743404.8,743404.8,10771,0,0,0,L,1122011218,0,122.01,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498048216,2130255.00
06/21/2017 08:30,2,2.016,ACTIVE,212.16,346.86,60.023,1498048203,"201051344000417","219011344069620",19.54,20.00,0,333.03,363.39,39.8,36.5,0.327,678567.6,678567.6,10802,0,0,0,L,1122011218,0,121.33,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498048217,2130256.00
06/21/2017 08:30,2,1.850,ACTIVE,210.80,351.37,59.981,1498048203,"274151322000083","219011344069620",29.50,21.80,0,330.03,363.69,55.2,51.4,0.398,989403.6,989403.6,10713,0,0,0,L,1151911521,0,120.88,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498048218,2130257.00
06/21/2017 08:30,2,2.125,ACTIVE,211.70,357.08,59.996,1498048203,"274151322000076","219011344069620",29.96,23.30,0,332.73,369.40,64.5,60.4,0.455,1055476.6,1055476.6,10708,0,0,0,L,1151911521,0,121.33,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498048219,2130258.00
06/21/2017 08:30,2,2.066,ACTIVE,212.16,353.77,59.986,1498048203,"201051344000868","219011344069620",29.86,18.00,0,332.43,378.42,62.5,58.4,0.521,736414.2,736414.2,10780,0,0,0,L,1122011218,0,120.88,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498048220,2130259.00
06/21/2017 08:30,2,2.004,ACTIVE,210.80,342.05,59.986,1498048203,"274151322000095","219011344069620",30.08,22.00,0,328.22,367.00,61.0,57.0,0.411,1045272.0,1045272.0,10722,0,0,0,L,1151911521,0,121.33,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498048221,2130260.00
06/21/2017 08:30,2,2.115,ACTIVE,212.83,351.07,59.975,1498048203,"201051344000988","219011344069620",19.32,18.30,0,331.83,367.30,41.4,38.1,0.340,650699.6,650699.6,10775,0,0,0,L,1122011218,0,121.10,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498048222,2130261.00
06/21/2017 08:30,2,1.988,ACTIVE,212.16,351.67,60.028,1498048203,"201051344001025","219011344069620",30.12,19.80,0,332.73,377.22,60.7,56.7,0.495,743224.7,743224.7,10787,0,0,0,L,1122011218,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498048223,2130262.00
06/21/2017 08:30,2,1.947,ACTIVE,212.83,353.47,59.991,1498048203,"201051344000458","219011344069620",29.82,19.50,0,333.03,376.62,58.9,54.9,0.504,748168.3,748168.3,10760,0,0,0,L,1122011218,0,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498048223,2130263.00
06/21/2017 08:30,2,1.965,ACTIVE,213.29,354.37,60.028,1498048203,"201051344000853","219011344069620",30.14,18.70,0,335.14,378.42,60.0,56.0,0.499,749014.1,749014.1,10772,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498048224,2130264.00
06/21/2017 08:30,2,1.977,ACTIVE,211.93,352.27,59.991,1498048203,"201051344000685","219011344069620",29.96,19.80,0,332.13,376.62,60.0,56.0,0.521,743380.7,743380.7,10796,0,0,0,L,1122011218,0,122.23,120.65,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498048225,2130265.00
06/21/2017 08:30,2,1.961,ACTIVE,212.38,352.57,60.039,1498048203,"201051344000917","219011344069620",29.84,19.80,0,330.93,376.62,59.3,55.3,0.495,739997.1,739997.1,10786,0,0,0,L,1122011218,0,121.55,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498048226,2130266.00
06/21/2017 08:30,2,1.938,ACTIVE,212.38,351.67,59.996,1498048203,"201051344001145","219011344069620",29.74,19.50,0,332.43,376.01,58.3,54.4,0.482,748020.1,748020.1,10773,0,0,0,L,1122011218,0,121.78,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498048227,2130267.00
06/21/2017 08:30,2,2.033,ACTIVE,212.61,353.47,59.991,1498048203,"201051344000651","219011344069620",29.50,19.00,0,332.73,377.82,60.7,56.7,0.508,736600.6,736600.6,10779,0,0,0,L,1122011218,0,122.23,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498048228,2130268.00
06/21/2017 08:30,2,1.906,ACTIVE,210.12,348.06,59.986,1498048203,"274151322000088","219011344069620",29.36,22.00,0,328.82,364.59,56.7,52.8,0.384,948833.9,948833.9,10712,0,0,0,L,1151911521,0,121.33,120.88,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498048229,2130269.00
06/21/2017 08:30,2,1.309,ACTIVE,211.93,423.20,59.991,1498048203,"274151322000068","219011344069620",39.00,25.00,0,333.03,453.86,51.5,47.7,0.358,821821.2,821821.2,10993,0,0,0,L,1151911521,0,121.55,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498048230,2130270.00
06/21/2017 08:30,2,1.998,ACTIVE,212.16,351.97,59.996,1498048203,"201051344001135","219011344069620",29.90,19.30,0,331.83,376.01,60.5,56.5,0.495,732039.0,732039.0,10766,0,0,0,L,1122011218,0,121.55,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498048231,2130271.00
06/21/2017 08:30,2,2.074,ACTIVE,211.93,353.17,59.965,1498048203,"201051344000594","219011344069620",29.62,20.00,0,331.83,377.82,62.2,58.2,0.513,751075.8,751075.8,10773,0,0,0,L,1122011218,0,120.88,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498048231,2130272.00
06/21/2017 08:30,2,2.096,ACTIVE,212.61,353.17,60.007,1498048203,"201051344001203","219011344069620",29.82,20.00,0,332.73,379.62,63.3,59.2,0.526,741457.4,741457.4,10806,0,0,0,L,1122011218,0,122.46,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498048232,2130273.00
06/21/2017 08:30,2,1.900,ACTIVE,211.03,347.76,60.007,1498048203,"274151322000054","219011344069620",29.30,22.50,0,327.92,365.19,56.4,52.5,0.393,965889.6,965889.6,10695,0,0,0,L,1151911521,0,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498048233,2130274.00
06/21/2017 08:30,2,2.062,ACTIVE,212.61,352.57,60.002,1498048203,"201051344000867","219011344069620",29.96,19.30,0,333.33,378.42,62.6,58.5,0.508,735265.2,735265.2,10801,0,0,0,L,1122011218,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498048234,2130275.00
06/21/2017 08:30,2,2.172,ACTIVE,212.61,355.28,60.002,1498048203,"201051344001093","219011344069620",29.90,20.00,0,333.33,380.22,65.7,61.5,0.526,739856.4,739856.4,10793,0,0,0,L,1122011218,0,121.78,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498048235,2130276.00
06/21/2017 08:30,2,2.018,ACTIVE,212.38,354.07,60.002,1498048203,"201051344000900","219011344069620",30.22,18.00,0,332.73,379.02,61.8,57.7,0.513,756775.1,756775.1,10781,0,0,0,L,1122011218,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498048236,2130277.00
06/21/2017 08:30,2,1.982,ACTIVE,212.83,352.87,60.007,1498048203,"201051344000648","219011344069620",29.88,18.00,0,333.33,378.42,60.0,56.0,0.499,745064.4,745064.4,10768,0,0,0,L,1122011218,0,120.88,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498048237,2130278.00
06/21/2017 08:30,2,1.971,ACTIVE,212.83,353.47,60.012,1498048203,"201051344000569","219011344069620",30.06,19.00,0,333.33,377.52,60.0,56.0,0.499,758924.4,758924.4,10749,0,0,0,L,1122011218,0,120.88,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498048238,2130279.00
06/21/2017 08:30,2,1.955,ACTIVE,212.83,353.77,59.959,1498048203,"201051344000983","219011344069620",30.38,19.00,0,333.33,378.12,60.1,56.1,0.508,749485.9,749485.9,10773,0,0,0,L,1122011218,0,121.55,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498048239,2130280.00
06/21/2017 08:30,2,2.059,ACTIVE,212.83,353.77,59.981,1498048203,"201051344001158","219011344069620",29.74,19.00,0,333.93,379.32,62.0,58.0,0.521,734501.5,734501.5,10776,0,0,0,L,1122011218,0,121.10,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498048240,2130281.00
06/21/2017 08:30,2,2.010,ACTIVE,213.06,355.88,60.002,1498048203,"201051344000576","219011344069620",29.80,18.30,0,333.93,378.72,60.7,56.7,0.499,749035.3,749035.3,10778,0,0,0,L,1122011218,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498048241,2130282.00
06/21/2017 08:30,2,1.887,ACTIVE,211.03,344.76,60.002,1498048203,"274151322000087","219011344069620",29.06,26.30,0,329.43,362.79,55.5,51.7,0.358,939521.0,939521.0,10867,0,0,0,L,1151911521,0,121.33,121.33,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498048242,2130283.00
06/21/2017 08:45,2,2.545,ACTIVE,213.51,358.28,59.981,1498049104,"201051344000645","219011344069620",29.50,20.00,0,321.91,398.26,76.0,71.4,0.623,748005.7,748005.7,10765,0,0,0,L,1122011218,0,122.01,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498049105,2130284.00
06/21/2017 08:45,2,2.375,ACTIVE,211.70,346.86,59.986,1498049104,"274151322000085","219011344069620",28.92,23.00,0,332.13,372.11,69.6,65.3,0.477,961777.7,961777.7,10705,0,0,0,L,1151911521,0,121.78,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498049106,2130285.00
06/21/2017 08:45,2,2.539,ACTIVE,213.51,359.18,59.975,1498049104,"201051344000633","219011344069620",29.86,20.70,0,332.13,389.54,76.8,72.2,0.654,734712.1,734712.1,10808,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498049107,2130286.00
06/21/2017 08:45,2,2.578,ACTIVE,213.51,360.08,59.981,1498049104,"201051344000469","219011344069620",30.02,18.70,0,331.53,390.74,78.4,73.8,0.663,737966.2,737966.2,10777,0,0,0,L,1122011218,0,121.33,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498049108,2130287.00
06/21/2017 08:45,2,2.508,ACTIVE,212.83,357.98,59.991,1498049104,"201051344000646","219011344069620",29.20,21.30,0,329.13,387.14,74.2,69.7,0.628,733378.8,733378.8,10778,0,0,0,L,1122011218,0,122.01,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498049109,2130288.00
06/21/2017 08:45,2,2.479,ACTIVE,211.25,359.18,59.986,1498049104,"274151322000052","219011344069620",29.28,25.00,0,327.92,373.61,73.4,68.9,0.517,999522.2,999522.2,10706,0,0,0,L,1151911521,0,121.10,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498049109,2130289.00
06/21/2017 08:45,2,2.434,ACTIVE,213.29,357.68,59.986,1498049104,"201051344000585","219011344069620",29.78,21.80,0,332.73,385.63,73.4,68.9,0.610,745803.8,745803.8,10776,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498049110,2130290.00
06/21/2017 08:45,2,2.520,ACTIVE,212.61,355.88,59.991,1498049104,"201051344001230","219011344069620",30.06,23.00,0,329.13,386.53,76.7,72.1,0.641,738023.0,738023.0,10786,0,0,0,L,1122011218,0,122.01,121.10,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498049111,2130291.00
06/21/2017 08:45,2,2.432,ACTIVE,213.29,357.98,59.981,1498049104,"201051344000582","219011344069620",29.90,19.80,0,326.42,391.04,73.6,69.1,0.605,727457.1,727457.1,10768,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498049112,2130292.00
06/21/2017 08:45,2,2.588,ACTIVE,212.61,358.28,59.991,1498049104,"201051344000955","219011344069620",30.08,21.30,0,317.10,398.26,78.8,74.1,0.676,746780.2,746780.2,10787,0,0,0,L,1122011218,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498049113,2130293.00
06/21/2017 08:45,2,1.654,ACTIVE,211.03,420.20,59.981,1498049104,"274151322000094","219011344069620",39.02,24.50,0,400.06,464.98,65.2,61.0,0.455,821321.8,821321.8,10979,0,0,0,L,1151911521,0,120.88,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498049114,2130294.00
06/21/2017 08:45,2,2.547,ACTIVE,213.74,359.48,59.986,1498049104,"201051344000579","219011344069620",30.02,21.30,0,332.43,388.94,77.5,72.9,0.641,756155.5,756155.5,10771,0,0,0,L,1122011218,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498049115,2130295.00
06/21/2017 08:45,2,2.578,ACTIVE,212.61,357.08,59.991,1498049104,"201051344000890","219011344069620",29.76,23.00,0,330.93,388.04,77.7,73.1,0.641,740782.2,740782.2,10781,0,0,0,L,1122011218,0,122.01,120.88,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498049116,2130296.00
06/21/2017 08:45,2,2.572,ACTIVE,213.06,357.68,59.981,1498049104,"201051344000438","219011344069620",29.54,21.00,0,332.13,388.64,77.0,72.4,0.650,743421.1,743421.1,10772,0,0,0,L,1122011218,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498049117,2130297.00
06/21/2017 08:45,2,2.506,ACTIVE,213.29,350.47,60.034,1498049104,"201051344000417","219011344069620",19.52,21.80,0,327.62,370.90,49.5,45.9,0.420,678577.9,678577.9,10803,0,0,0,L,1122011218,0,121.78,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498049118,2130298.00
06/21/2017 08:45,2,2.334,ACTIVE,211.25,350.77,60.007,1498049104,"274151322000083","219011344069620",29.50,23.50,0,329.43,371.81,69.7,65.3,0.491,989418.2,989418.2,10714,0,0,0,L,1151911521,0,121.33,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498049119,2130299.00
06/21/2017 08:45,2,2.635,ACTIVE,211.70,345.36,59.986,1498049104,"274151322000076","219011344069620",30.14,25.50,0,332.73,377.22,80.4,75.7,0.314,1055493.6,1055493.6,10709,0,0,0,L,1151911521,0,121.78,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498049120,2130300.00
06/21/2017 08:45,2,2.551,ACTIVE,213.06,358.58,59.996,1498049104,"201051344000868","219011344069620",30.06,19.30,0,332.43,388.04,77.7,73.1,0.636,736430.6,736430.6,10781,0,0,0,L,1122011218,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498049120,2130301.00
06/21/2017 08:45,2,2.521,ACTIVE,211.03,354.67,59.986,1498049104,"274151322000095","219011344069620",30.12,23.50,0,328.22,375.41,76.8,72.2,0.530,1045288.2,1045288.2,10723,0,0,0,L,1151911521,0,121.33,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498049121,2130302.00
06/21/2017 08:45,2,2.592,ACTIVE,213.29,353.17,60.023,1498049104,"201051344000988","219011344069620",19.60,19.30,0,331.53,374.81,51.5,47.8,0.433,650710.3,650710.3,10776,0,0,0,L,1122011218,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498049122,2130303.00
06/21/2017 08:45,2,2.512,ACTIVE,213.29,357.38,59.996,1498049104,"201051344001025","219011344069620",29.88,21.50,0,332.43,387.74,76.0,71.5,0.619,743240.6,743240.6,10788,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498049123,2130304.00
06/21/2017 08:45,2,2.441,ACTIVE,213.29,357.38,59.986,1498049104,"201051344000458","219011344069620",30.00,20.30,0,333.63,387.44,74.2,69.7,0.641,748183.8,748183.8,10761,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498049124,2130305.00
06/21/2017 08:45,2,2.469,ACTIVE,213.96,359.18,60.018,1498049104,"201051344000853","219011344069620",30.08,19.50,0,335.14,388.94,75.2,70.7,0.636,749029.9,749029.9,10773,0,0,0,L,1122011218,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498049125,2130306.00
06/21/2017 08:45,2,2.477,ACTIVE,212.83,358.28,59.991,1498049104,"201051344000685","219011344069620",29.88,21.00,0,331.53,386.53,74.9,70.4,0.654,743396.5,743396.5,10797,0,0,0,L,1122011218,0,122.46,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498049126,2130307.00
06/21/2017 08:45,2,2.443,ACTIVE,213.29,357.08,59.996,1498049104,"201051344000917","219011344069620",30.04,21.00,0,332.13,387.14,74.4,69.9,0.623,740012.8,740012.8,10787,0,0,0,L,1122011218,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498049127,2130308.00
06/21/2017 08:45,2,2.424,ACTIVE,213.06,357.68,59.996,1498049104,"201051344001145","219011344069620",29.92,20.70,0,332.73,386.23,73.5,69.0,0.610,748035.5,748035.5,10774,0,0,0,L,1122011218,0,121.78,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498049128,2130309.00
06/21/2017 08:45,2,2.498,ACTIVE,213.51,358.58,60.023,1498049104,"201051344000651","219011344069620",29.98,20.00,0,331.53,394.05,75.8,71.3,0.623,736616.6,736616.6,10780,0,0,0,L,1122011218,0,122.46,121.33,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498049128,2130310.00
06/21/2017 08:45,2,2.387,ACTIVE,210.80,347.76,59.996,1498049104,"274151322000088","219011344069620",29.36,23.50,0,328.52,372.71,71.0,66.6,0.491,948848.8,948848.8,10713,0,0,0,L,1151911521,0,121.78,121.10,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498049129,2130311.00
06/21/2017 08:45,2,1.594,ACTIVE,211.93,430.12,60.007,1498049104,"274151322000068","219011344069620",40.20,26.30,0,396.45,458.07,64.7,60.5,0.438,821834.8,821834.8,10994,0,0,0,L,1151911521,0,121.78,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498049130,2130312.00
06/21/2017 08:45,2,2.506,ACTIVE,213.06,356.78,59.991,1498049104,"201051344001135","219011344069620",29.68,20.30,0,333.03,386.53,75.4,70.8,0.628,732054.9,732054.9,10767,0,0,0,L,1122011218,0,122.01,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498049131,2130313.00
06/21/2017 08:45,2,2.570,ACTIVE,212.38,357.38,60.012,1498049104,"201051344000594","219011344069620",29.78,21.50,0,331.53,388.04,77.5,72.9,0.654,751092.1,751092.1,10774,0,0,0,L,1122011218,0,121.33,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498049132,2130314.00
06/21/2017 08:45,2,2.607,ACTIVE,213.29,359.18,59.986,1498049104,"201051344001203","219011344069620",29.72,21.50,0,329.73,400.06,78.5,73.8,0.658,741474.0,741474.0,10807,0,0,0,L,1122011218,0,122.46,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498049133,2130315.00
06/21/2017 08:45,2,2.402,ACTIVE,211.03,345.06,59.991,1498049104,"274151322000054","219011344069620",29.04,23.50,0,328.82,373.61,70.6,66.2,0.491,965904.4,965904.4,10696,0,0,0,L,1151911521,0,121.55,121.33,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498049134,2130316.00
06/21/2017 08:45,2,2.568,ACTIVE,213.29,357.68,59.986,1498049104,"201051344000867","219011344069620",29.88,20.30,0,332.43,388.04,77.7,73.1,0.641,735281.6,735281.6,10802,0,0,0,L,1122011218,0,122.01,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498049135,2130317.00
06/21/2017 08:45,2,2.658,ACTIVE,213.29,348.36,60.007,1498049104,"201051344001093","219011344069620",30.04,22.00,0,332.73,391.34,80.9,76.1,0.367,739873.5,739873.5,10794,0,0,0,L,1122011218,0,122.01,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498049136,2130318.00
06/21/2017 08:45,2,2.535,ACTIVE,213.29,360.08,60.028,1498049104,"201051344000900","219011344069620",30.14,19.00,0,329.43,389.24,77.4,72.8,0.645,756791.4,756791.4,10782,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498049137,2130319.00
06/21/2017 08:45,2,2.482,ACTIVE,213.29,358.88,60.028,1498049104,"201051344000648","219011344069620",29.84,19.30,0,321.31,394.65,75.0,70.5,0.623,745080.2,745080.2,10769,0,0,0,L,1122011218,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498049138,2130320.00
06/21/2017 08:45,2,2.479,ACTIVE,213.29,358.88,59.991,1498049104,"201051344000569","219011344069620",30.04,19.80,0,332.73,388.34,75.4,70.8,0.632,758940.2,758940.2,10750,0,0,0,L,1122011218,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498049138,2130321.00
06/21/2017 08:45,2,2.467,ACTIVE,213.51,358.58,60.007,1498049104,"201051344000983","219011344069620",30.20,19.80,0,332.73,387.74,75.5,70.9,0.641,749501.7,749501.7,10774,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498049139,2130322.00
06/21/2017 08:45,2,2.549,ACTIVE,213.51,358.28,60.028,1498049104,"201051344001158","219011344069620",29.86,20.00,0,329.43,389.54,77.1,72.5,0.654,734517.7,734517.7,10777,0,0,0,L,1122011218,0,121.55,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498049140,2130323.00
06/21/2017 08:45,2,2.527,ACTIVE,213.51,360.38,60.002,1498049104,"201051344000576","219011344069620",29.60,19.00,0,327.92,391.64,75.8,71.2,0.636,749051.3,749051.3,10779,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498049141,2130324.00
06/21/2017 08:45,2,2.367,ACTIVE,211.48,348.66,59.986,1498049104,"274151322000087","219011344069620",29.18,28.80,0,329.13,371.21,70.0,65.6,0.468,939535.7,939535.7,10868,0,0,0,L,1151911521,0,122.01,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498049142,2130325.00
06/21/2017 09:00,2,3.049,ACTIVE,214.87,348.66,59.996,1498050003,"201051344000645","219011344069620",29.52,22.50,0,333.33,389.84,91.2,86.1,0.415,748025.3,748025.3,10766,0,0,0,L,1122011218,0,122.68,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498050004,2130326.00
06/21/2017 09:00,2,2.885,ACTIVE,212.38,345.96,59.991,1498050003,"274151322000085","219011344069620",28.55,26.50,0,329.73,377.52,83.4,78.6,0.314,961795.6,961795.6,10706,0,0,0,L,1151911521,0,122.68,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498050005,2130327.00
06/21/2017 09:00,2,3.043,ACTIVE,214.64,349.56,60.002,1498050003,"201051344000633","219011344069620",29.78,24.00,0,333.33,391.34,91.8,86.7,0.442,734732.0,734732.0,10809,0,0,0,L,1122011218,0,122.68,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498050006,2130328.00
06/21/2017 09:00,2,3.068,ACTIVE,214.87,349.26,59.996,1498050003,"201051344000469","219011344069620",30.04,21.30,0,333.63,391.04,93.4,88.2,0.451,737986.4,737986.4,10778,0,0,0,L,1122011218,0,122.01,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498050007,2130329.00
06/21/2017 09:00,2,2.990,ACTIVE,213.74,346.86,59.996,1498050003,"201051344000646","219011344069620",29.46,24.00,0,331.53,388.94,89.2,84.2,0.420,733398.0,733398.0,10779,0,0,0,L,1122011218,0,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498050008,2130330.00
06/21/2017 09:00,2,2.980,ACTIVE,212.16,351.07,59.996,1498050003,"274151322000052","219011344069620",29.08,29.50,0,327.92,376.92,87.7,82.7,0.336,999541.1,999541.1,10707,0,0,0,L,1151911521,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498050009,2130331.00
06/21/2017 09:00,2,2.922,ACTIVE,214.41,348.06,60.002,1498050003,"201051344000585","219011344069620",29.86,24.50,0,333.03,388.04,88.4,83.4,0.407,745822.8,745822.8,10777,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498050009,2130332.00
06/21/2017 09:00,2,3.037,ACTIVE,213.51,345.96,60.023,1498050003,"201051344001230","219011344069620",29.80,26.00,0,329.43,388.04,91.6,86.5,0.429,738042.8,738042.8,10787,0,0,0,L,1122011218,0,122.46,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498050010,2130333.00
06/21/2017 09:00,2,2.979,ACTIVE,214.64,348.06,60.002,1498050003,"201051344000582","219011344069620",29.32,22.50,0,332.13,389.84,88.5,83.4,0.411,727476.1,727476.1,10769,0,0,0,L,1122011218,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498050011,2130334.00
06/21/2017 09:00,2,3.113,ACTIVE,213.51,347.16,60.012,1498050003,"201051344000955","219011344069620",29.62,24.00,0,330.63,388.94,93.4,88.2,0.446,746800.4,746800.4,10788,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498050012,2130335.00
06/21/2017 09:00,2,1.967,ACTIVE,212.16,430.12,60.002,1498050003,"274151322000094","219011344069620",39.38,25.80,0,402.16,463.78,79.5,74.8,0.570,821338.5,821338.5,10980,0,0,0,L,1151911521,0,121.78,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498050013,2130336.00
06/21/2017 09:00,2,3.070,ACTIVE,214.87,349.56,60.012,1498050003,"201051344000579","219011344069620",29.70,24.00,0,334.54,391.34,92.4,87.3,0.442,756175.5,756175.5,10772,0,0,0,L,1122011218,0,122.46,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498050014,2130337.00
06/21/2017 09:00,2,3.068,ACTIVE,213.51,346.56,60.007,1498050003,"201051344000890","219011344069620",29.72,26.00,0,331.23,389.54,92.4,87.2,0.420,740802.2,740802.2,10782,0,0,0,L,1122011218,0,122.46,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498050015,2130338.00
06/21/2017 09:00,2,3.018,ACTIVE,214.41,347.16,59.991,1498050003,"201051344000438","219011344069620",29.98,24.00,0,333.03,390.74,91.6,86.5,0.433,743440.9,743440.9,10773,0,0,0,L,1122011218,0,122.91,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498050016,2130339.00
06/21/2017 09:00,2,2.967,ACTIVE,213.96,352.57,59.996,1498050003,"201051344000417","219011344069620",19.56,23.30,0,332.43,376.92,58.9,54.9,0.499,678590.4,678590.4,10804,0,0,0,L,1122011218,0,122.23,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498050017,2130340.00
06/21/2017 09:00,2,2.857,ACTIVE,212.38,347.46,59.996,1498050003,"274151322000083","219011344069620",29.08,27.30,0,326.72,376.92,84.1,79.2,0.336,989436.2,989436.2,10715,0,0,0,L,1151911521,0,121.78,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498050018,2130341.00
06/21/2017 09:00,2,3.168,ACTIVE,213.06,342.35,60.007,1498050003,"274151322000076","219011344069620",29.86,30.30,0,333.63,362.49,95.7,90.4,0.371,1055514.4,1055514.4,10710,0,0,0,L,1151911521,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498050019,2130342.00
06/21/2017 09:00,2,3.102,ACTIVE,213.96,347.46,60.012,1498050003,"201051344000868","219011344069620",29.56,22.00,0,333.63,389.84,92.9,87.8,0.429,736450.6,736450.6,10782,0,0,0,L,1122011218,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498050020,2130343.00
06/21/2017 09:00,2,3.074,ACTIVE,212.16,343.55,60.012,1498050003,"274151322000095","219011344069620",29.66,28.30,0,326.42,376.62,92.3,87.2,0.354,1045308.1,1045308.1,10724,0,0,0,L,1151911521,0,122.01,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498050021,2130344.00
06/21/2017 09:00,2,3.129,ACTIVE,214.64,355.28,60.007,1498050003,"201051344000988","219011344069620",19.32,20.30,0,333.63,379.62,61.2,57.2,0.513,650723.4,650723.4,10777,0,0,0,L,1122011218,0,122.23,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498050022,2130345.00
06/21/2017 09:00,2,3.037,ACTIVE,214.19,348.06,60.002,1498050003,"201051344001025","219011344069620",29.58,24.80,0,332.73,389.84,91.0,85.9,0.411,743260.3,743260.3,10789,0,0,0,L,1122011218,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498050023,2130346.00
06/21/2017 09:00,2,2.961,ACTIVE,214.87,347.46,60.002,1498050003,"201051344000458","219011344069620",29.68,22.80,0,333.63,388.94,89.0,83.9,0.424,748203.0,748203.0,10762,0,0,0,L,1122011218,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498050024,2130347.00
06/21/2017 09:00,2,2.994,ACTIVE,215.32,350.17,60.002,1498050003,"201051344000853","219011344069620",29.80,22.30,0,334.24,390.44,90.4,85.3,0.424,749049.4,749049.4,10774,0,0,0,L,1122011218,0,122.91,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498050024,2130348.00
06/21/2017 09:00,2,2.979,ACTIVE,213.74,348.06,60.007,1498050003,"201051344000685","219011344069620",29.72,23.50,0,331.23,389.54,89.7,84.6,0.442,743415.8,743415.8,10798,0,0,0,L,1122011218,0,122.91,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498050025,2130349.00
06/21/2017 09:00,2,2.988,ACTIVE,214.41,348.06,60.012,1498050003,"201051344000917","219011344069620",29.48,23.00,0,331.83,388.64,89.2,84.2,0.424,740032.0,740032.0,10788,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498050026,2130350.00
06/21/2017 09:00,2,2.951,ACTIVE,213.96,346.86,60.018,1498050003,"201051344001145","219011344069620",29.52,23.00,0,332.73,388.64,88.2,83.3,0.407,748054.5,748054.5,10775,0,0,0,L,1122011218,0,122.46,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498050027,2130351.00
06/21/2017 09:00,2,3.002,ACTIVE,214.41,348.06,60.012,1498050003,"201051344000651","219011344069620",29.88,22.50,0,333.63,389.84,90.9,85.8,0.420,736636.3,736636.3,10781,0,0,0,L,1122011218,0,122.91,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498050028,2130352.00
06/21/2017 09:00,2,2.857,ACTIVE,212.16,348.36,59.981,1498050003,"274151322000088","219011344069620",29.36,26.50,0,329.13,377.22,85.0,80.2,0.318,948867.1,948867.1,10714,0,0,0,L,1151911521,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498050029,2130353.00
06/21/2017 09:00,2,1.965,ACTIVE,213.29,431.62,60.002,1498050003,"274151322000068","219011344069620",39.48,28.30,0,399.16,468.89,79.7,75.0,0.552,821851.5,821851.5,10995,0,0,0,L,1151911521,0,122.46,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498050030,2130354.00
06/21/2017 09:00,2,3.014,ACTIVE,213.96,346.56,60.007,1498050003,"201051344001135","219011344069620",29.52,23.30,0,333.33,388.64,90.2,85.1,0.424,732074.4,732074.4,10768,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498050031,2130355.00
06/21/2017 09:00,2,3.072,ACTIVE,213.74,347.76,59.959,1498050003,"201051344000594","219011344069620",29.68,25.00,0,330.63,389.84,92.3,87.2,0.429,751112.1,751112.1,10775,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498050032,2130356.00
06/21/2017 09:00,2,3.129,ACTIVE,214.64,347.76,59.996,1498050003,"201051344001203","219011344069620",29.56,24.30,0,333.33,391.34,93.7,88.5,0.433,741494.2,741494.2,10808,0,0,0,L,1122011218,0,123.36,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498050033,2130357.00
06/21/2017 09:00,2,2.906,ACTIVE,212.16,348.66,60.007,1498050003,"274151322000054","219011344069620",28.75,27.30,0,328.52,378.12,84.6,79.7,0.323,965922.6,965922.6,10697,0,0,0,L,1151911521,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498050034,2130358.00
06/21/2017 09:00,2,3.080,ACTIVE,214.41,347.16,60.002,1498050003,"201051344000867","219011344069620",29.70,23.30,0,333.33,389.84,92.7,87.6,0.424,735301.6,735301.6,10803,0,0,0,L,1122011218,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498050035,2130359.00
06/21/2017 09:00,2,3.117,ACTIVE,214.64,349.86,60.012,1498050003,"201051344001093","219011344069620",30.24,24.30,0,333.33,371.81,95.5,90.3,0.442,739894.3,739894.3,10795,0,0,0,L,1122011218,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498050036,2130360.00
06/21/2017 09:00,2,3.039,ACTIVE,214.64,348.06,60.012,1498050003,"201051344000900","219011344069620",30.16,21.50,0,333.33,391.04,92.9,87.7,0.433,756811.4,756811.4,10783,0,0,0,L,1122011218,0,122.46,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498050036,2130361.00
06/21/2017 09:00,2,2.982,ACTIVE,214.41,346.86,60.007,1498050003,"201051344000648","219011344069620",29.82,21.50,0,334.24,389.84,90.1,85.0,0.424,745099.7,745099.7,10770,0,0,0,L,1122011218,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498050037,2130362.00
06/21/2017 09:00,2,2.967,ACTIVE,214.64,348.06,60.012,1498050003,"201051344000983","219011344069620",30.12,22.30,0,333.93,389.24,90.5,85.4,0.438,749521.3,749521.3,10775,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498050039,2130363.00
06/21/2017 09:00,2,3.100,ACTIVE,214.64,348.36,60.007,1498050003,"201051344001158","219011344069620",29.30,22.50,0,333.93,390.44,92.0,86.9,0.446,734537.7,734537.7,10778,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498050040,2130364.00
06/21/2017 09:00,2,2.992,ACTIVE,214.87,349.26,60.002,1498050003,"201051344000576","219011344069620",30.14,21.80,0,334.24,390.14,91.3,86.2,0.424,749071.0,749071.0,10780,0,0,0,L,1122011218,0,122.46,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498050041,2130365.00
06/21/2017 09:00,2,2.828,ACTIVE,212.38,347.76,60.007,1498050003,"274151322000087","219011344069620",29.34,32.80,0,329.13,376.62,84.0,79.2,0.301,939553.7,939553.7,10869,0,0,0,L,1151911521,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498050042,2130366.00
06/21/2017 09:00,2,2.975,ACTIVE,214.64,348.66,60.002,1498050003,"201051344000569","219011344069620",30.10,22.50,0,333.93,370.00,90.7,85.7,0.438,758959.8,758959.8,10752,0,0,0,L,1122011218,1,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498050043,2130367.00
06/21/2017 09:15,2,3.529,ACTIVE,214.87,350.17,59.959,1498050903,"201051344000645","219011344069620",29.42,23.50,0,333.93,374.51,105.2,99.6,0.473,748048.6,748048.6,10767,0,0,0,L,1122011218,0,122.68,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498050904,2130368.00
06/21/2017 09:15,2,3.357,ACTIVE,211.93,349.86,59.959,1498050903,"274151322000085","219011344069620",28.27,28.80,0,333.03,360.99,96.2,90.9,0.367,961816.8,961816.8,10707,0,0,0,L,1151911521,0,122.68,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498050905,2130369.00
06/21/2017 09:15,2,3.561,ACTIVE,214.41,351.07,59.981,1498050903,"201051344000633","219011344069620",29.32,25.80,0,333.33,375.41,105.7,100.1,0.513,734755.4,734755.4,10810,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498050906,2130370.00
06/21/2017 09:15,2,3.545,ACTIVE,214.64,349.86,59.981,1498050903,"201051344000469","219011344069620",29.94,22.50,0,333.33,376.31,107.4,101.8,0.513,738010.2,738010.2,10779,0,0,0,L,1122011218,0,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498050907,2130371.00
06/21/2017 09:15,2,3.465,ACTIVE,213.74,348.96,59.986,1498050903,"201051344000646","219011344069620",29.36,26.80,0,333.03,374.81,103.0,97.5,0.495,733420.7,733420.7,10780,0,0,0,L,1122011218,0,122.46,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498050908,2130372.00
06/21/2017 09:15,2,3.451,ACTIVE,211.70,348.66,59.959,1498050903,"274151322000052","219011344069620",28.88,33.30,0,332.13,362.19,100.9,95.5,0.393,999563.4,999563.4,10708,0,0,0,L,1151911521,0,121.78,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498050909,2130373.00
06/21/2017 09:15,2,3.434,ACTIVE,214.87,349.56,59.975,1498050903,"201051344000585","219011344069620",29.50,27.00,0,333.63,373.31,102.7,97.2,0.486,745845.4,745845.4,10778,0,0,0,L,1122011218,0,122.46,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498050910,2130374.00
06/21/2017 09:15,2,3.549,ACTIVE,213.74,348.66,59.954,1498050903,"201051344001230","219011344069620",29.30,28.80,0,332.13,371.21,105.3,99.7,0.499,738066.1,738066.1,10788,0,0,0,L,1122011218,0,122.46,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498050911,2130375.00
06/21/2017 09:15,2,3.467,ACTIVE,214.87,350.17,59.970,1498050903,"201051344000582","219011344069620",29.12,24.30,0,333.93,374.21,102.3,96.8,0.468,727498.7,727498.7,10770,0,0,0,L,1122011218,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498050912,2130376.00
06/21/2017 09:15,2,3.615,ACTIVE,213.96,348.66,59.970,1498050903,"201051344000955","219011344069620",29.22,26.30,0,333.33,374.21,106.9,101.3,0.508,746824.1,746824.1,10789,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498050912,2130377.00
06/21/2017 09:15,2,2.318,ACTIVE,211.93,421.10,59.970,1498050903,"274151322000094","219011344069620",38.90,31.30,0,401.56,462.58,91.5,86.4,0.358,821358.5,821358.5,10981,0,0,0,L,1151911521,0,121.78,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498050913,2130378.00
06/21/2017 09:15,2,3.584,ACTIVE,214.87,349.86,59.975,1498050903,"201051344000579","219011344069620",29.28,26.30,0,333.93,375.11,106.2,100.6,0.491,756199.0,756199.0,10773,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498050914,2130379.00
06/21/2017 09:15,2,3.568,ACTIVE,213.96,348.66,60.018,1498050903,"201051344000890","219011344069620",29.28,28.80,0,333.93,374.81,105.8,100.2,0.486,740825.6,740825.6,10783,0,0,0,L,1122011218,0,122.68,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498050915,2130380.00
06/21/2017 09:15,2,3.506,ACTIVE,214.41,349.86,59.986,1498050903,"201051344000438","219011344069620",29.64,26.00,0,334.54,374.81,105.2,99.6,0.499,743464.2,743464.2,10774,0,0,0,L,1122011218,0,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498050916,2130381.00
06/21/2017 09:15,2,3.484,ACTIVE,214.19,354.67,59.996,1498050903,"201051344000417","219011344069620",19.16,25.50,0,332.43,382.03,67.6,63.3,0.583,678605.2,678605.2,10805,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498050917,2130382.00
06/21/2017 09:15,2,3.336,ACTIVE,211.93,348.66,59.959,1498050903,"274151322000083","219011344069620",28.90,30.50,0,332.13,361.59,97.8,92.4,0.393,989457.7,989457.7,10716,0,0,0,L,1151911521,0,122.01,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498050918,2130383.00
06/21/2017 09:15,2,3.635,ACTIVE,212.83,351.07,59.981,1498050903,"274151322000076","219011344069620",29.76,33.30,0,333.63,364.89,109.5,103.8,0.433,1055538.6,1055538.6,10711,0,0,0,L,1151911521,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498050919,2130384.00
06/21/2017 09:15,2,3.576,ACTIVE,213.74,348.36,60.002,1498050903,"201051344000868","219011344069620",29.50,23.30,0,333.63,375.11,106.9,101.3,0.499,736474.3,736474.3,10783,0,0,0,L,1122011218,0,121.78,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498050920,2130385.00
06/21/2017 09:15,2,3.582,ACTIVE,211.70,343.25,59.970,1498050903,"274151322000095","219011344069620",29.40,31.30,0,328.82,363.69,106.6,101.0,0.411,1045331.6,1045331.6,10725,0,0,0,L,1151911521,0,122.01,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498050921,2130386.00
06/21/2017 09:15,2,3.652,ACTIVE,214.41,357.08,59.996,1498050903,"201051344000988","219011344069620",18.98,21.50,0,332.43,385.33,70.3,65.9,0.601,650738.8,650738.8,10778,0,0,0,L,1122011218,0,122.01,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498050921,2130387.00
06/21/2017 09:15,2,3.535,ACTIVE,214.19,348.66,59.981,1498050903,"201051344001025","219011344069620",29.32,27.00,0,333.93,374.81,105.0,99.5,0.482,743283.5,743283.5,10790,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498050922,2130388.00
06/21/2017 09:15,2,3.449,ACTIVE,214.64,348.06,59.965,1498050903,"201051344000458","219011344069620",29.52,24.50,0,333.63,374.51,103.2,97.6,0.499,748225.7,748225.7,10763,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498050923,2130389.00
06/21/2017 09:15,2,3.514,ACTIVE,215.09,349.56,59.981,1498050903,"201051344000853","219011344069620",29.46,23.50,0,334.24,374.81,104.9,99.3,0.499,749072.5,749072.5,10775,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498050924,2130390.00
06/21/2017 09:15,2,3.461,ACTIVE,213.96,348.96,59.996,1498050903,"201051344000685","219011344069620",29.48,25.80,0,333.33,374.21,103.3,97.8,0.504,743438.6,743438.6,10799,0,0,0,L,1122011218,0,122.91,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498050925,2130391.00
06/21/2017 09:15,2,3.465,ACTIVE,214.87,350.47,59.959,1498050903,"201051344000917","219011344069620",29.42,25.80,0,333.03,374.51,103.2,97.7,0.486,740054.7,740054.7,10789,0,0,0,L,1122011218,0,122.68,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498050926,2130392.00
06/21/2017 09:15,2,3.426,ACTIVE,213.96,348.36,59.986,1498050903,"201051344001145","219011344069620",29.38,25.30,0,334.54,373.61,102.0,96.5,0.473,748077.0,748077.0,10776,0,0,0,L,1122011218,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498050927,2130393.00
