ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/21/2017 09:15,2,3.479,ACTIVE,214.87,348.66,59.991,1498050903,"201051344000651","219011344069620",29.70,24.80,0,334.24,374.51,104.6,99.1,0.482,736659.4,736659.4,10782,0,0,0,L,1122011218,0,123.14,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498050928,2130394.00
06/21/2017 09:15,2,3.387,ACTIVE,211.70,348.36,59.996,1498050903,"274151322000088","219011344069620",28.61,30.00,0,332.13,361.59,98.1,92.8,0.362,948888.8,948888.8,10715,0,0,0,L,1151911521,0,122.23,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498050929,2130395.00
06/21/2017 09:15,2,2.275,ACTIVE,212.61,428.01,60.002,1498050903,"274151322000068","219011344069620",39.40,34.30,0,397.96,461.68,91.3,86.2,0.349,821871.4,821871.4,10996,0,0,0,L,1151911521,0,122.46,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498050930,2130396.00
06/21/2017 09:15,2,3.508,ACTIVE,214.19,348.36,59.991,1498050903,"201051344001135","219011344069620",29.24,24.80,0,333.33,374.21,104.0,98.4,0.486,732097.3,732097.3,10769,0,0,0,L,1122011218,0,122.68,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498050930,2130397.00
06/21/2017 09:15,2,3.547,ACTIVE,213.74,348.66,60.012,1498050903,"201051344000594","219011344069620",29.58,27.50,0,332.73,373.61,106.2,100.6,0.495,751135.6,751135.6,10776,0,0,0,L,1122011218,0,121.78,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498050931,2130398.00
06/21/2017 09:15,2,3.594,ACTIVE,214.87,350.77,59.991,1498050903,"201051344001203","219011344069620",29.54,26.80,0,334.24,376.31,107.5,101.9,0.517,741518.0,741518.0,10809,0,0,0,L,1122011218,0,123.36,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498050932,2130399.00
06/21/2017 09:15,2,3.410,ACTIVE,211.93,344.15,59.986,1498050903,"274151322000054","219011344069620",28.17,30.80,0,331.53,361.89,97.3,92.0,0.371,965944.1,965944.1,10698,0,0,0,L,1151911521,0,122.01,121.55,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498050933,2130400.00
06/21/2017 09:15,2,3.582,ACTIVE,214.41,348.66,59.954,1498050903,"201051344000867","219011344069620",29.38,25.50,0,333.63,375.11,106.6,101.0,0.495,735325.2,735325.2,10804,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498050934,2130401.00
06/21/2017 09:15,2,3.656,ACTIVE,214.87,351.97,59.991,1498050903,"201051344001093","219011344069620",29.56,26.30,0,333.03,376.31,109.5,103.7,0.508,739918.6,739918.6,10796,0,0,0,L,1122011218,0,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498050935,2130402.00
06/21/2017 09:15,2,3.572,ACTIVE,214.64,349.26,59.981,1498050903,"201051344000900","219011344069620",29.68,22.50,0,333.33,376.01,107.4,101.7,0.482,756835.1,756835.1,10784,0,0,0,L,1122011218,0,122.23,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498050936,2130403.00
06/21/2017 09:15,2,3.496,ACTIVE,214.41,347.76,59.981,1498050903,"201051344000648","219011344069620",29.32,23.30,0,333.93,375.11,103.9,98.4,0.477,745122.6,745122.6,10771,0,0,0,L,1122011218,0,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498050937,2130404.00
06/21/2017 09:15,2,3.494,ACTIVE,214.87,349.86,59.986,1498050903,"201051344000569","219011344069620",29.62,24.30,0,334.24,375.11,104.8,99.3,0.495,758982.8,758982.8,10753,0,0,0,L,1122011218,0,121.78,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498050938,2130405.00
06/21/2017 09:15,2,3.451,ACTIVE,214.87,350.17,59.981,1498050903,"201051344000983","219011344069620",30.00,24.00,0,333.63,375.11,104.8,99.2,0.504,749544.4,749544.4,10776,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498050939,2130406.00
06/21/2017 09:15,2,3.578,ACTIVE,215.09,350.47,59.965,1498050903,"201051344001158","219011344069620",29.20,24.30,0,333.63,375.11,105.8,100.1,0.499,734561.1,734561.1,10779,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498050940,2130407.00
06/21/2017 09:15,2,3.520,ACTIVE,215.09,350.47,59.991,1498050903,"201051344000576","219011344069620",29.52,23.50,0,333.93,374.81,105.3,99.7,0.495,749094.2,749094.2,10781,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498050941,2130408.00
06/21/2017 09:15,2,3.348,ACTIVE,212.16,341.15,59.996,1498050903,"274151322000087","219011344069620",28.75,37.50,0,332.43,360.99,97.4,92.1,0.358,939575.1,939575.1,10870,0,0,0,L,1151911521,0,122.46,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498050942,2130409.00
06/21/2017 09:30,2,4.025,ACTIVE,215.32,351.37,59.928,1498051804,"201051344000645","219011344069620",29.20,25.00,0,333.63,379.02,119.0,112.9,0.552,748075.2,748075.2,10768,0,0,0,L,1122011218,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498051806,2130410.00
06/21/2017 09:30,2,3.820,ACTIVE,212.38,355.88,59.949,1498051804,"274151322000085","219011344069620",28.03,31.80,0,332.43,364.59,108.5,102.8,0.411,961841.0,961841.0,10708,0,0,0,L,1151911521,0,122.46,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498051806,2130411.00
06/21/2017 09:30,2,4.066,ACTIVE,214.87,352.57,59.975,1498051804,"201051344000633","219011344069620",28.96,27.50,0,332.73,379.62,119.3,113.2,0.575,734782.1,734782.1,10811,0,0,0,L,1122011218,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498051807,2130412.00
06/21/2017 09:30,2,4.041,ACTIVE,215.32,351.37,59.965,1498051804,"201051344000469","219011344069620",29.68,23.80,0,333.03,380.52,121.4,115.2,0.579,738037.3,738037.3,10780,0,0,0,L,1122011218,0,122.23,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498051808,2130413.00
06/21/2017 09:30,2,3.930,ACTIVE,214.19,351.37,59.949,1498051804,"201051344000646","219011344069620",29.32,29.30,0,333.03,379.02,116.7,110.7,0.561,733446.7,733446.7,10781,0,0,0,L,1122011218,0,122.68,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498051809,2130414.00
06/21/2017 09:30,2,3.918,ACTIVE,212.16,342.65,59.959,1498051804,"274151322000052","219011344069620",28.78,35.40,0,332.13,366.40,114.2,108.3,0.442,999588.9,999588.9,10709,0,0,0,L,1151911521,0,121.78,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498051810,2130415.00
06/21/2017 09:30,2,3.945,ACTIVE,215.09,351.97,59.981,1498051804,"201051344000585","219011344069620",29.26,28.50,0,333.33,378.12,116.8,110.8,0.548,745871.4,745871.4,10779,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498051811,2130416.00
06/21/2017 09:30,2,3.973,ACTIVE,214.19,348.96,59.986,1498051804,"201051344001230","219011344069620",29.54,31.30,0,332.73,377.52,118.9,112.8,0.561,738092.7,738092.7,10789,0,0,0,L,1122011218,0,122.68,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498051812,2130417.00
06/21/2017 09:30,2,3.934,ACTIVE,215.54,351.97,59.975,1498051804,"201051344000582","219011344069620",29.12,25.80,0,333.63,379.62,116.0,110.0,0.535,727524.5,727524.5,10771,0,0,0,L,1122011218,0,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498051813,2130418.00
06/21/2017 09:30,2,4.088,ACTIVE,214.19,350.17,59.965,1498051804,"201051344000955","219011344069620",29.12,27.80,0,333.33,379.62,120.5,114.4,0.570,746851.1,746851.1,10790,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498051814,2130419.00
06/21/2017 09:30,2,2.629,ACTIVE,212.61,424.11,59.965,1498051804,"274151322000094","219011344069620",39.10,33.80,0,400.96,450.56,103.8,98.3,0.407,821381.5,821381.5,10982,0,0,0,L,1151911521,0,121.78,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498051815,2130420.00
06/21/2017 09:30,2,4.051,ACTIVE,215.54,351.97,59.965,1498051804,"201051344000579","219011344069620",29.16,27.80,0,333.63,379.32,119.6,113.5,0.557,756225.8,756225.8,10774,0,0,0,L,1122011218,0,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498051816,2130421.00
06/21/2017 09:30,2,4.084,ACTIVE,214.19,348.96,59.938,1498051804,"201051344000890","219011344069620",28.80,31.30,0,333.63,379.92,119.2,113.1,0.552,740852.3,740852.3,10784,0,0,0,L,1122011218,0,122.68,121.55,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498051817,2130422.00
06/21/2017 09:30,2,3.977,ACTIVE,214.64,350.17,60.002,1498051804,"201051344000438","219011344069620",29.48,28.30,0,334.24,379.92,118.7,112.6,0.561,743490.8,743490.8,10775,0,0,0,L,1122011218,0,122.91,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498051818,2130423.00
06/21/2017 09:30,2,3.932,ACTIVE,214.64,357.68,59.965,1498051804,"201051344000417","219011344069620",19.12,27.80,0,331.83,387.44,76.2,71.6,0.654,678622.1,678622.1,10806,0,0,0,L,1122011218,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498051819,2130424.00
06/21/2017 09:30,2,3.807,ACTIVE,212.61,354.97,60.002,1498051804,"274151322000083","219011344069620",28.86,33.50,0,332.13,365.19,111.2,105.4,0.442,989482.4,989482.4,10717,0,0,0,L,1151911521,0,121.78,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498051820,2130425.00
06/21/2017 09:30,2,4.129,ACTIVE,213.29,348.36,59.965,1498051804,"274151322000076","219011344069620",29.58,36.80,0,333.63,370.90,123.7,117.5,0.482,1055566.4,1055566.4,10712,0,0,0,L,1151911521,0,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498051821,2130426.00
06/21/2017 09:30,2,4.109,ACTIVE,214.64,351.07,59.975,1498051804,"201051344000868","219011344069620",29.00,24.50,0,332.13,380.22,120.8,114.6,0.557,736501.3,736501.3,10784,0,0,0,L,1122011218,0,122.46,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498051821,2130427.00
06/21/2017 09:30,2,4.100,ACTIVE,212.38,345.06,59.975,1498051804,"274151322000095","219011344069620",29.12,33.80,0,330.03,367.60,120.8,114.7,0.460,1045358.6,1045358.6,10726,0,0,0,L,1151911521,0,122.68,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498051822,2130428.00
06/21/2017 09:30,2,4.152,ACTIVE,215.09,359.78,59.981,1498051804,"201051344000988","219011344069620",18.85,22.80,0,331.83,391.34,79.2,74.6,0.654,650756.4,650756.4,10779,0,0,0,L,1122011218,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498051823,2130429.00
06/21/2017 09:30,2,4.008,ACTIVE,214.87,350.17,59.970,1498051804,"201051344001025","219011344069620",29.34,29.50,0,333.93,379.92,119.0,113.0,0.548,743310.1,743310.1,10791,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498051824,2130430.00
06/21/2017 09:30,2,3.967,ACTIVE,215.54,350.17,59.986,1498051804,"201051344000458","219011344069620",29.12,26.50,0,333.33,378.72,117.0,111.0,0.561,748251.8,748251.8,10764,0,0,0,L,1122011218,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498051825,2130431.00
06/21/2017 09:30,2,3.965,ALERT,215.77,351.67,59.970,1498051804,"201051344000853","219011344069620",29.50,25.30,0,301.47,399.46,118.5,112.4,0.566,749099.0,749099.0,10776,0,0,0,L,1122011218,0,123.36,122.91,0002,23,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498051827,2130432.00
06/21/2017 09:30,2,4.008,ACTIVE,214.41,351.37,59.959,1498051804,"201051344000685","219011344069620",28.86,27.50,0,333.63,379.32,117.2,111.2,0.575,743464.9,743464.9,10800,0,0,0,L,1122011218,0,123.14,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498051828,2130433.00
06/21/2017 09:30,2,3.939,ACTIVE,215.09,350.17,59.975,1498051804,"201051344000917","219011344069620",29.38,27.00,0,332.73,378.72,117.2,111.2,0.548,740080.9,740080.9,10790,0,0,0,L,1122011218,0,122.68,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498051829,2130434.00
06/21/2017 09:30,2,3.883,ACTIVE,214.41,351.67,59.970,1498051804,"201051344001145","219011344069620",29.48,26.80,0,334.24,378.72,116.0,110.0,0.521,748102.9,748102.9,10777,0,0,0,L,1122011218,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498051830,2130435.00
06/21/2017 09:30,2,3.998,ACTIVE,215.32,350.17,59.975,1498051804,"201051344000651","219011344069620",29.24,25.80,0,333.63,378.42,118.5,112.5,0.548,736685.9,736685.9,10783,0,0,0,L,1122011218,0,123.36,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498051830,2130436.00
06/21/2017 09:30,2,3.865,ACTIVE,212.61,354.67,59.965,1498051804,"274151322000088","219011344069620",28.57,32.80,0,332.13,365.80,111.8,105.9,0.415,948913.7,948913.7,10716,0,0,0,L,1151911521,0,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498051831,2130437.00
06/21/2017 09:30,2,2.516,ACTIVE,213.29,428.01,59.965,1498051804,"274151322000068","219011344069620",40.26,36.50,0,407.27,451.16,104.0,98.5,0.398,821894.4,821894.4,10997,0,0,0,L,1151911521,0,122.46,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498051832,2130438.00
06/21/2017 09:30,2,3.926,ACTIVE,215.09,350.77,59.975,1498051804,"201051344001135","219011344069620",29.60,26.30,0,333.33,378.72,117.7,111.6,0.552,732123.7,732123.7,10770,0,0,0,L,1122011218,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498051833,2130439.00
06/21/2017 09:30,2,4.082,ACTIVE,214.19,350.17,59.981,1498051804,"201051344000594","219011344069620",28.96,29.50,0,333.03,379.62,119.8,113.7,0.552,751162.5,751162.5,10777,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498051834,2130440.00
06/21/2017 09:30,2,4.082,ACTIVE,215.09,349.56,59.975,1498051804,"201051344001203","219011344069620",29.36,29.30,0,333.63,380.22,121.4,115.3,0.575,741545.3,741545.3,10810,0,0,0,L,1122011218,0,123.36,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498051835,2130441.00
06/21/2017 09:30,2,3.867,ACTIVE,212.61,348.96,59.975,1498051804,"274151322000054","219011344069620",28.05,32.20,0,331.53,365.80,109.8,104.1,0.424,965968.7,965968.7,10699,0,0,0,L,1151911521,0,122.23,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498051836,2130442.00
06/21/2017 09:30,2,4.098,ACTIVE,214.87,349.86,59.975,1498051804,"201051344000867","219011344069620",28.98,27.00,0,333.93,379.92,120.3,114.2,0.561,735352.2,735352.2,10805,0,0,0,L,1122011218,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498051837,2130443.00
06/21/2017 09:30,2,4.107,ACTIVE,214.87,351.67,59.975,1498051804,"201051344001093","219011344069620",29.50,28.00,0,332.73,380.52,122.7,116.5,0.566,739946.2,739946.2,10797,0,0,0,L,1122011218,0,122.68,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498051838,2130444.00
06/21/2017 09:30,2,4.043,ACTIVE,215.09,352.27,59.975,1498051804,"201051344000900","219011344069620",29.64,24.30,0,333.03,380.22,121.4,115.3,0.566,756862.3,756862.3,10785,0,0,0,L,1122011218,0,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498051839,2130445.00
06/21/2017 09:30,2,3.998,ACTIVE,215.32,351.67,59.959,1498051804,"201051344000648","219011344069620",28.96,25.00,0,333.33,379.32,117.3,111.3,0.548,745148.9,745148.9,10772,0,0,0,L,1122011218,0,122.46,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498051840,2130446.00
06/21/2017 09:30,2,3.975,ACTIVE,215.32,351.07,59.970,1498051804,"201051344000569","219011344069620",29.52,25.30,0,333.63,379.32,118.8,112.7,0.561,759009.3,759009.3,10754,0,0,0,L,1122011218,0,122.46,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498051841,2130447.00
06/21/2017 09:30,2,3.951,ALERT,215.54,351.07,59.975,1498051804,"201051344000983","219011344069620",29.64,25.30,0,301.77,400.66,118.7,112.7,0.566,749570.8,749570.8,10777,0,0,0,L,1122011218,0,122.91,122.68,0002,22,0,0,0,0,0,0,1,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498051843,2130448.00
06/21/2017 09:30,2,4.090,ACTIVE,215.54,352.57,59.970,1498051804,"201051344001158","219011344069620",28.75,26.00,0,333.33,379.32,119.1,113.0,0.561,734587.9,734587.9,10780,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498051843,2130449.00
06/21/2017 09:30,2,4.000,ACTIVE,215.54,351.97,59.970,1498051804,"201051344000576","219011344069620",29.40,24.80,0,312.29,453.26,119.1,113.0,0.557,749120.9,749120.9,10782,0,0,0,L,1122011218,0,122.91,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498051844,2130450.00
06/21/2017 09:30,2,3.805,ACTIVE,212.61,355.88,59.970,1498051804,"274151322000087","219011344069620",28.71,40.40,0,332.43,364.89,110.6,104.8,0.407,939599.8,939599.8,10871,0,0,0,L,1151911521,0,122.46,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498051845,2130451.00
06/21/2017 09:45,2,4.510,ACTIVE,215.77,353.77,59.986,1498052704,"201051344000645","219011344069620",28.92,27.30,0,333.33,382.63,132.1,125.5,0.610,748104.9,748104.9,10769,0,0,0,L,1122011218,0,123.14,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498052705,2130452.00
06/21/2017 09:45,2,4.283,ACTIVE,212.38,342.95,59.965,1498052704,"274151322000085","219011344069620",27.63,35.40,0,332.73,367.30,119.9,113.8,0.455,961868.0,961868.0,10709,0,0,0,L,1151911521,0,122.68,121.78,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498052706,2130453.00
06/21/2017 09:45,2,4.510,ACTIVE,215.32,354.07,59.986,1498052704,"201051344000633","219011344069620",28.92,29.80,0,332.13,382.93,132.1,125.5,0.632,734811.8,734811.8,10812,0,0,0,L,1122011218,0,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498052707,2130454.00
06/21/2017 09:45,2,4.555,ACTIVE,216.00,354.97,59.986,1498052704,"201051344000469","219011344069620",29.16,25.00,0,332.43,384.43,134.6,127.9,0.641,738067.6,738067.6,10781,0,0,0,L,1122011218,0,122.46,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498052708,2130455.00
06/21/2017 09:45,2,4.436,ACTIVE,214.19,350.47,59.949,1498052704,"201051344000646","219011344069620",28.77,32.00,0,333.63,383.53,129.3,122.8,0.623,733475.8,733475.8,10782,0,0,0,L,1122011218,0,122.68,121.78,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498052709,2130456.00
06/21/2017 09:45,2,4.400,ACTIVE,212.16,344.76,59.970,1498052704,"274151322000052","219011344069620",28.39,39.30,0,331.53,369.40,126.4,120.1,0.504,999617.4,999617.4,10710,0,0,0,L,1151911521,0,121.33,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498052710,2130457.00
06/21/2017 09:45,2,4.381,ACTIVE,215.32,352.27,59.986,1498052704,"201051344000585","219011344069620",29.22,31.50,0,333.03,381.73,129.6,123.2,0.597,745900.5,745900.5,10780,0,0,0,L,1122011218,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498052711,2130458.00
06/21/2017 09:45,2,4.502,ACTIVE,213.96,351.37,59.981,1498052704,"201051344001230","219011344069620",28.90,34.00,0,332.43,382.93,131.8,125.3,0.619,738122.4,738122.4,10790,0,0,0,L,1122011218,0,122.46,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498052711,2130459.00
06/21/2017 09:45,2,4.447,ACTIVE,215.32,352.27,59.981,1498052704,"201051344000582","219011344069620",28.57,27.80,0,333.03,383.23,128.7,122.3,0.597,727553.5,727553.5,10772,0,0,0,L,1122011218,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498052712,2130460.00
06/21/2017 09:45,2,4.521,ACTIVE,214.41,351.67,59.981,1498052704,"201051344000955","219011344069620",28.92,30.50,0,333.93,382.93,132.4,125.8,0.636,746881.1,746881.1,10791,0,0,0,L,1122011218,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498052713,2130461.00
06/21/2017 09:45,2,2.947,ACTIVE,212.38,415.09,59.965,1498052704,"274151322000094","219011344069620",38.78,36.80,0,401.26,449.95,114.4,108.5,0.438,821407.4,821407.4,10983,0,0,0,L,1151911521,0,121.78,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498052714,2130462.00
06/21/2017 09:45,2,4.506,ACTIVE,215.77,353.17,59.944,1498052704,"201051344000579","219011344069620",28.98,30.50,0,332.73,383.23,132.3,125.8,0.636,756255.7,756255.7,10775,0,0,0,L,1122011218,0,122.68,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498052715,2130463.00
06/21/2017 09:45,2,4.535,ACTIVE,214.64,350.47,59.981,1498052704,"201051344000890","219011344069620",28.69,34.00,0,334.24,383.53,131.8,125.3,0.610,740882.1,740882.1,10785,0,0,0,L,1122011218,0,122.91,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498052716,2130464.00
06/21/2017 09:45,2,4.479,ACTIVE,215.09,352.27,59.933,1498052704,"201051344000438","219011344069620",28.94,30.30,0,333.33,383.23,131.2,124.7,0.619,743520.4,743520.4,10776,0,0,0,L,1122011218,0,123.14,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498052717,2130465.00
06/21/2017 09:45,2,4.475,ACTIVE,214.41,348.66,59.959,1498052704,"201051344000417","219011344069620",18.57,32.20,0,332.13,389.84,84.2,79.3,0.402,678641.0,678641.0,10807,0,0,0,L,1122011218,0,122.46,122.23,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498052718,2130466.00
06/21/2017 09:45,2,4.307,ACTIVE,212.16,343.25,59.959,1498052704,"274151322000083","219011344069620",28.27,37.00,0,331.53,368.20,123.2,116.9,0.495,989510.2,989510.2,10718,0,0,0,L,1151911521,0,121.78,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498052719,2130467.00
06/21/2017 09:45,2,4.648,ACTIVE,213.29,345.96,59.965,1498052704,"274151322000076","219011344069620",29.04,40.40,0,333.93,374.51,136.6,129.9,0.530,1055597.2,1055597.2,10713,0,0,0,L,1151911521,0,122.46,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498052720,2130468.00
06/21/2017 09:45,2,4.506,ACTIVE,214.64,349.56,59.981,1498052704,"201051344000868","219011344069620",29.30,25.80,0,333.33,384.13,133.7,127.1,0.619,736531.4,736531.4,10785,0,0,0,L,1122011218,0,122.23,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498052720,2130469.00
06/21/2017 09:45,2,4.541,ACTIVE,212.16,342.65,59.970,1498052704,"274151322000095","219011344069620",29.04,37.00,0,329.13,370.30,133.5,126.9,0.513,1045388.7,1045388.7,10727,0,0,0,L,1151911521,0,122.23,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498052721,2130470.00
06/21/2017 09:45,2,4.619,ACTIVE,215.54,350.17,59.986,1498052704,"201051344000988","219011344069620",18.73,26.00,0,332.73,392.55,87.6,82.7,0.415,650776.0,650776.0,10780,0,0,0,L,1122011218,0,122.46,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498052722,2130471.00
06/21/2017 09:45,2,4.453,ACTIVE,215.09,351.97,59.954,1498052704,"201051344001025","219011344069620",29.28,32.00,0,333.93,383.83,132.1,125.5,0.623,743339.9,743339.9,10792,0,0,0,L,1122011218,0,122.68,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498052723,2130472.00
06/21/2017 09:45,2,4.381,ACTIVE,215.77,353.47,59.970,1498052704,"201051344000458","219011344069620",29.32,28.30,0,333.93,382.33,130.0,123.6,0.628,748281.0,748281.0,10765,0,0,0,L,1122011218,0,122.91,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498052724,2130473.00
06/21/2017 09:45,2,4.479,ACTIVE,216.22,354.67,59.970,1498052704,"201051344000853","219011344069620",29.16,26.30,0,333.33,383.53,132.3,125.7,0.628,749128.7,749128.7,10778,0,0,0,L,1122011218,0,123.36,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498052725,2130474.00
06/21/2017 09:45,2,4.451,ACTIVE,214.41,352.27,59.944,1498052704,"201051344000685","219011344069620",28.82,29.30,0,333.33,383.23,129.8,123.4,0.636,743494.1,743494.1,10801,0,0,0,L,1122011218,0,123.14,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498052726,2130475.00
06/21/2017 09:45,2,4.455,ACTIVE,215.09,351.97,59.959,1498052704,"201051344000917","219011344069620",28.84,29.00,0,331.83,382.63,130.1,123.7,0.597,740110.2,740110.2,10791,0,0,0,L,1122011218,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498052727,2130476.00
06/21/2017 09:45,2,4.369,ACTIVE,214.41,350.47,59.975,1498052704,"201051344001145","219011344069620",29.12,29.30,0,333.63,382.33,128.8,122.4,0.601,748131.8,748131.8,10778,0,0,0,L,1122011218,0,122.68,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498052728,2130477.00
06/21/2017 09:45,2,4.490,ACTIVE,215.32,353.47,59.975,1498052704,"201051344000651","219011344069620",28.90,27.50,0,333.03,382.03,131.4,124.9,0.605,736715.5,736715.5,10784,0,0,0,L,1122011218,0,123.36,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498052729,2130478.00
06/21/2017 09:45,2,4.342,ACTIVE,212.16,349.86,59.959,1498052704,"274151322000088","219011344069620",28.05,35.20,0,331.83,368.80,123.3,117.1,0.464,948941.4,948941.4,10717,0,0,0,L,1151911521,0,122.23,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498052730,2130479.00
06/21/2017 09:45,2,2.928,ACTIVE,213.29,416.59,59.965,1498052704,"274151322000068","219011344069620",38.82,39.50,0,396.75,450.56,114.6,108.7,0.438,821920.2,821920.2,10998,0,0,0,L,1151911521,0,122.46,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498052731,2130480.00
06/21/2017 09:45,2,4.486,ACTIVE,214.87,351.97,59.965,1498052704,"201051344001135","219011344069620",28.67,29.00,0,334.24,382.63,130.2,123.7,0.597,732153.0,732153.0,10771,0,0,0,L,1122011218,0,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498052732,2130481.00
06/21/2017 09:45,2,4.543,ACTIVE,214.19,351.67,59.959,1498052704,"201051344000594","219011344069620",28.80,32.60,0,332.73,384.13,132.5,126.0,0.619,751192.3,751192.3,10778,0,0,0,L,1122011218,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498052732,2130482.00
06/21/2017 09:45,2,4.588,ACTIVE,215.54,351.37,59.965,1498052704,"201051344001203","219011344069620",28.92,31.30,0,332.13,383.53,134.3,127.7,0.632,741575.5,741575.5,10811,0,0,0,L,1122011218,0,123.59,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498052733,2130483.00
06/21/2017 09:45,2,4.324,ACTIVE,212.38,356.78,59.959,1498052704,"274151322000054","219011344069620",27.77,35.40,0,331.83,368.80,121.5,115.4,0.468,965996.0,965996.0,10700,0,0,0,L,1151911521,0,122.23,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498052734,2130484.00
06/21/2017 09:45,2,4.508,ACTIVE,215.09,350.47,59.959,1498052704,"201051344000867","219011344069620",29.18,28.50,0,332.73,383.83,133.2,126.7,0.619,735382.2,735382.2,10806,0,0,0,L,1122011218,0,122.68,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498052735,2130485.00
06/21/2017 09:45,2,4.605,ACTIVE,215.32,354.07,59.959,1498052704,"201051344001093","219011344069620",29.06,30.50,0,332.43,384.43,135.4,128.8,0.628,739976.8,739976.8,10798,0,0,0,L,1122011218,0,123.14,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498052736,2130486.00
06/21/2017 09:45,2,4.473,ACTIVE,215.77,353.17,59.986,1498052704,"201051344000900","219011344069620",29.76,25.50,0,332.73,383.83,134.8,128.1,0.623,756892.6,756892.6,10786,0,0,0,L,1122011218,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498052737,2130487.00
06/21/2017 09:45,2,4.396,ACTIVE,215.32,351.07,59.970,1498052704,"201051344000648","219011344069620",29.22,27.00,0,333.03,383.23,130.2,123.7,0.619,745178.2,745178.2,10773,0,0,0,L,1122011218,0,122.23,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498052738,2130488.00
06/21/2017 09:45,2,4.426,ACTIVE,215.54,353.17,59.965,1498052704,"201051344000569","219011344069620",29.46,26.80,0,332.73,383.83,132.0,125.4,0.614,759039.0,759039.0,10755,0,0,0,L,1122011218,0,122.46,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498052739,2130489.00
06/21/2017 09:45,2,4.469,ACTIVE,215.77,352.87,59.959,1498052704,"201051344000983","219011344069620",29.18,27.30,0,332.43,383.83,132.1,125.6,0.636,749600.5,749600.5,10779,0,0,0,L,1122011218,0,122.91,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498052740,2130490.00
06/21/2017 09:45,2,4.553,ACTIVE,216.00,353.77,59.996,1498052704,"201051344001158","219011344069620",28.61,28.80,0,333.33,383.23,131.9,125.4,0.623,734617.5,734617.5,10781,0,0,0,L,1122011218,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498052741,2130491.00
06/21/2017 09:45,2,4.445,ACTIVE,215.77,353.77,59.965,1498052704,"201051344000576","219011344069620",29.38,26.80,0,333.03,383.83,132.4,125.9,0.619,749150.6,749150.6,10783,0,0,0,L,1122011218,0,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498052742,2130492.00
06/21/2017 09:45,2,4.283,ACTIVE,212.61,357.08,59.959,1498052704,"274151322000087","219011344069620",28.29,44.00,0,331.53,368.50,122.7,116.5,0.455,939627.4,939627.4,10872,0,0,0,L,1151911521,0,122.01,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498052743,2130493.00
06/21/2017 10:00,2,4.961,ACTIVE,217.13,356.18,60.018,1498053603,"201051344000645","219011344069620",28.59,29.00,0,333.33,387.74,143.7,136.7,0.654,748137.6,748137.6,10770,0,0,0,L,1122011218,0,123.59,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498053604,2130494.00
06/21/2017 10:00,2,4.703,ACTIVE,213.06,359.18,60.002,1498053603,"274151322000085","219011344069620",27.19,38.40,0,331.23,372.41,129.5,123.0,0.491,961897.5,961897.5,10710,0,0,0,L,1151911521,0,122.91,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498053605,2130495.00
06/21/2017 10:00,2,4.955,ACTIVE,216.45,356.18,59.991,1498053603,"201051344000633","219011344069620",28.57,32.00,0,332.43,388.04,143.2,136.3,0.689,734844.4,734844.4,10813,0,0,0,L,1122011218,0,123.36,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498053606,2130496.00
06/21/2017 10:00,2,4.988,ACTIVE,217.35,357.38,59.986,1498053603,"201051344000469","219011344069620",28.92,26.30,0,332.13,388.94,146.1,139.0,0.694,738100.9,738100.9,10782,0,0,0,L,1122011218,0,123.14,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498053607,2130497.00
06/21/2017 10:00,2,4.836,ACTIVE,215.09,354.67,59.991,1498053603,"201051344000646","219011344069620",28.73,34.50,0,332.43,385.93,140.7,133.8,0.676,733507.8,733507.8,10783,0,0,0,L,1122011218,0,123.36,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498053608,2130498.00
06/21/2017 10:00,2,4.816,ACTIVE,212.61,352.57,59.965,1498053603,"274151322000052","219011344069620",28.09,42.30,0,332.43,375.71,136.9,130.3,0.535,999648.6,999648.6,10711,0,0,0,L,1151911521,0,122.01,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498053609,2130499.00
06/21/2017 10:00,2,4.857,ACTIVE,216.67,355.58,59.991,1498053603,"201051344000585","219011344069620",28.78,33.50,0,332.73,385.63,141.5,134.7,0.663,745932.6,745932.6,10781,0,0,0,L,1122011218,0,123.36,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498053610,2130500.00
06/21/2017 10:00,2,4.910,ACTIVE,215.09,352.27,59.996,1498053603,"201051344001230","219011344069620",28.71,36.80,0,333.03,386.23,142.8,135.9,0.667,738154.9,738154.9,10791,0,0,0,L,1122011218,0,123.14,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498053611,2130501.00
06/21/2017 10:00,2,4.828,ACTIVE,216.45,357.08,59.986,1498053603,"201051344000582","219011344069620",28.61,29.80,0,332.73,386.83,140.0,133.2,0.645,727585.3,727585.3,10773,0,0,0,L,1122011218,0,123.81,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498053611,2130502.00
06/21/2017 10:00,2,3.205,ACTIVE,213.29,428.01,59.991,1498053603,"274151322000094","219011344069620",38.98,39.00,0,394.95,449.95,126.7,120.3,0.486,821435.9,821435.9,10984,0,0,0,L,1151911521,0,122.01,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498053614,2130503.00
06/21/2017 10:00,2,4.967,ACTIVE,217.13,355.88,59.986,1498053603,"201051344000579","219011344069620",28.55,32.60,0,333.93,390.74,143.6,136.7,0.676,756288.4,756288.4,10776,0,0,0,L,1122011218,0,123.36,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498053614,2130504.00
06/21/2017 10:00,2,4.885,ACTIVE,215.32,353.77,59.996,1498053603,"201051344000890","219011344069620",28.84,36.30,0,332.73,386.23,142.6,135.7,0.663,740914.6,740914.6,10786,0,0,0,L,1122011218,0,123.59,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498053615,2130505.00
06/21/2017 10:00,2,4.945,ACTIVE,216.00,354.67,59.981,1498053603,"201051344000438","219011344069620",28.37,32.00,0,333.03,386.53,142.1,135.2,0.672,743552.8,743552.8,10777,0,0,0,L,1122011218,0,123.81,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498053616,2130506.00
06/21/2017 10:00,2,4.855,ACTIVE,215.09,349.86,59.996,1498053603,"201051344000417","219011344069620",18.55,35.00,0,333.63,370.90,91.2,86.1,0.438,678661.6,678661.6,10808,0,0,0,L,1122011218,0,122.91,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498053617,2130507.00
06/21/2017 10:00,2,4.691,ACTIVE,212.38,358.58,59.954,1498053603,"274151322000083","219011344069620",28.29,39.80,0,332.43,374.81,134.2,127.7,0.539,989540.6,989540.6,10719,0,0,0,L,1151911521,0,122.01,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498053618,2130508.00
06/21/2017 10:00,2,5.104,ACTIVE,213.74,348.06,59.986,1498053603,"274151322000076","219011344069620",28.55,44.00,0,333.63,377.82,147.6,140.6,0.566,1055630.9,1055630.9,10714,0,0,0,L,1151911521,0,122.68,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498053619,2130509.00
06/21/2017 10:00,2,4.914,ACTIVE,216.00,353.77,59.986,1498053603,"201051344000868","219011344069620",29.26,27.80,0,332.13,387.14,145.6,138.6,0.676,736564.6,736564.6,10786,0,0,0,L,1122011218,0,122.68,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498053620,2130510.00
06/21/2017 10:00,2,5.002,ACTIVE,212.61,354.67,59.991,1498053603,"274151322000095","219011344069620",28.59,39.80,0,329.43,373.91,145.0,138.0,0.552,1045421.7,1045421.7,10728,0,0,0,L,1151911521,0,122.68,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498053621,2130511.00
06/21/2017 10:00,2,4.988,ACTIVE,217.13,352.87,60.028,1498053603,"201051344000988","219011344069620",18.81,27.30,0,333.93,374.21,94.9,89.7,0.442,650797.5,650797.5,10781,0,0,0,L,1122011218,0,123.36,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498053622,2130512.00
06/21/2017 10:00,2,4.947,ACTIVE,216.00,355.58,59.991,1498053603,"201051344001025","219011344069620",28.73,33.80,0,333.03,386.53,143.8,136.9,0.658,743372.6,743372.6,10793,0,0,0,L,1122011218,0,123.36,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498053623,2130513.00
06/21/2017 10:00,2,4.861,ACTIVE,216.90,355.58,59.981,1498053603,"201051344000458","219011344069620",28.82,30.30,0,333.63,389.84,142.0,135.1,0.681,748313.3,748313.3,10766,0,0,0,L,1122011218,0,123.36,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498053624,2130514.00
06/21/2017 10:00,2,4.926,ACTIVE,217.35,357.08,59.996,1498053603,"201051344000853","219011344069620",28.86,27.80,0,335.14,391.34,144.0,137.0,0.685,749161.5,749161.5,10779,0,0,0,L,1122011218,0,123.81,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498053625,2130515.00
06/21/2017 10:00,2,4.936,ACTIVE,215.32,355.28,60.007,1498053603,"201051344000685","219011344069620",28.21,31.30,0,333.03,386.23,141.0,134.2,0.689,743526.2,743526.2,10802,0,0,0,L,1122011218,0,123.81,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498053626,2130516.00
06/21/2017 10:00,2,4.869,ACTIVE,216.00,355.88,59.986,1498053603,"201051344000917","219011344069620",28.67,30.80,0,332.43,386.23,141.2,134.4,0.663,740142.4,740142.4,10792,0,0,0,L,1122011218,0,123.36,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498053626,2130517.00
06/21/2017 10:00,2,4.793,ACTIVE,215.32,354.97,60.007,1498053603,"201051344001145","219011344069620",28.84,30.80,0,333.33,385.93,139.9,133.1,0.650,748163.7,748163.7,10779,0,0,0,L,1122011218,0,123.36,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498053627,2130518.00
06/21/2017 10:00,2,4.893,ACTIVE,216.45,355.88,60.028,1498053603,"201051344000651","219011344069620",28.80,30.30,0,333.03,386.83,142.5,135.6,0.654,736748.0,736748.0,10785,0,0,0,L,1122011218,0,124.27,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498053628,2130519.00
06/21/2017 10:00,2,4.727,ACTIVE,212.83,361.59,60.002,1498053603,"274151322000088","219011344069620",27.97,38.00,0,331.83,374.21,133.9,127.3,0.508,948971.8,948971.8,10718,0,0,0,L,1151911521,0,122.68,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498053629,2130520.00
06/21/2017 10:00,2,3.133,ACTIVE,213.74,429.22,59.991,1498053603,"274151322000068","219011344069620",39.52,42.30,0,389.24,447.55,125.9,119.6,0.482,821948.6,821948.6,10999,0,0,0,L,1151911521,0,122.68,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498053630,2130521.00
06/21/2017 10:00,2,4.910,ACTIVE,216.22,355.88,60.018,1498053603,"201051344001135","219011344069620",28.55,30.80,0,333.03,385.63,141.9,135.1,0.663,732185.3,732185.3,10772,0,0,0,L,1122011218,0,124.04,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498053631,2130522.00
06/21/2017 10:00,2,4.998,ACTIVE,215.54,355.58,59.996,1498053603,"201051344000594","219011344069620",28.45,34.80,0,332.13,387.14,144.0,137.0,0.663,751225.1,751225.1,10779,0,0,0,L,1122011218,0,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498053632,2130523.00
06/21/2017 10:00,2,4.965,ACTIVE,216.22,355.28,59.996,1498053603,"201051344001203","219011344069620",28.98,33.30,0,333.03,388.04,145.7,138.7,0.689,741608.8,741608.8,10812,0,0,0,L,1122011218,0,124.27,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498053633,2130524.00
06/21/2017 10:00,2,4.746,ACTIVE,212.83,350.47,59.996,1498053603,"274151322000054","219011344069620",27.37,37.80,0,320.11,455.06,131.6,125.1,0.504,966026.0,966026.0,10701,0,0,0,L,1151911521,0,122.46,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498053634,2130525.00
06/21/2017 10:00,2,4.996,ACTIVE,216.67,355.28,60.002,1498053603,"201051344000867","219011344069620",28.63,30.50,0,333.33,386.83,144.8,137.9,0.663,735415.2,735415.2,10807,0,0,0,L,1122011218,0,123.36,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498053635,2130526.00
06/21/2017 10:00,2,5.002,ACTIVE,216.22,355.88,59.996,1498053603,"201051344001093","219011344069620",28.92,32.20,0,332.73,388.64,146.6,139.5,0.681,740010.3,740010.3,10799,0,0,0,L,1122011218,0,123.81,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498053636,2130527.00
06/21/2017 10:00,2,4.988,ACTIVE,216.90,356.78,60.028,1498053603,"201051344000900","219011344069620",29.14,26.80,0,332.73,388.94,147.2,140.2,0.681,756926.1,756926.1,10787,0,0,0,L,1122011218,0,123.36,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498053637,2130528.00
06/21/2017 10:00,2,4.904,ACTIVE,216.90,355.28,60.002,1498053603,"201051344000648","219011344069620",28.57,28.50,0,333.03,388.04,141.9,135.0,0.667,745210.5,745210.5,10774,0,0,0,L,1122011218,0,122.91,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498053638,2130529.00
06/21/2017 10:00,2,4.875,ACTIVE,216.90,355.88,59.991,1498053603,"201051344000569","219011344069620",29.18,27.80,0,332.13,390.44,144.1,137.1,0.676,759071.8,759071.8,10756,0,0,0,L,1122011218,0,122.91,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498053639,2130530.00
06/21/2017 10:00,2,4.887,ACTIVE,217.13,356.18,59.996,1498053603,"201051344000983","219011344069620",29.12,28.30,0,333.03,388.94,144.1,137.2,0.685,749633.2,749633.2,10780,0,0,0,L,1122011218,0,123.59,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498053639,2130531.00
06/21/2017 10:00,2,4.957,ACTIVE,217.35,357.08,59.996,1498053603,"201051344001158","219011344069620",28.55,30.30,0,333.33,387.74,143.2,136.3,0.676,734650.2,734650.2,10782,0,0,0,L,1122011218,0,123.36,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498053640,2130532.00
06/21/2017 10:00,2,4.871,ACTIVE,217.35,356.78,59.991,1498053603,"201051344000576","219011344069620",29.20,28.50,0,333.93,391.64,144.0,137.1,0.672,749183.4,749183.4,10784,0,0,0,L,1122011218,0,123.59,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498053641,2130533.00
06/21/2017 10:00,2,4.658,ACTIVE,212.83,351.07,59.975,1498053603,"274151322000087","219011344069620",28.23,47.00,0,332.43,373.91,133.3,126.7,0.504,939657.7,939657.7,10873,0,0,0,L,1151911521,0,122.46,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498053642,2130534.00
06/21/2017 10:00,2,4.990,ACTIVE,215.32,354.97,59.991,1498053603,"201051344000955","219011344069620",28.57,32.00,0,333.03,387.14,144.3,137.4,0.685,746915.0,746915.0,10792,0,0,0,L,1122011218,1,122.91,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498053643,2130535.00
