ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/21/2017 10:15,2,5.326,ACTIVE,217.35,358.28,60.002,1498054504,"201051344000645","219011344069620",28.51,31.00,0,337.54,394.35,153.8,146.5,0.707,748173.0,748173.0,10771,0,0,0,L,1122011218,0,123.81,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498054505,2130536.00
06/21/2017 10:15,2,5.150,ACTIVE,213.29,353.17,59.970,1498054504,"274151322000085","219011344069620",26.44,41.30,0,333.63,375.11,137.8,131.1,0.526,961929.3,961929.3,10711,0,0,0,L,1151911521,0,122.68,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498054506,2130537.00
06/21/2017 10:15,2,5.350,ACTIVE,217.13,357.68,60.002,1498054504,"201051344000633","219011344069620",28.35,34.30,0,336.34,394.35,153.6,146.3,0.729,734879.8,734879.8,10814,0,0,0,L,1122011218,0,123.81,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498054507,2130538.00
06/21/2017 10:15,2,5.373,ACTIVE,217.80,359.48,60.023,1498054504,"201051344000469","219011344069620",28.75,28.00,0,337.54,395.85,156.3,149.0,0.742,738137.0,738137.0,10783,0,0,0,L,1122011218,0,123.36,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498054508,2130539.00
06/21/2017 10:15,2,5.234,ACTIVE,215.32,355.88,59.996,1498054504,"201051344000646","219011344069620",28.37,37.30,0,332.13,389.24,150.3,143.2,0.720,733542.5,733542.5,10784,0,0,0,L,1122011218,0,123.59,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498054509,2130540.00
06/21/2017 10:15,2,5.209,ACTIVE,213.51,360.38,60.002,1498054504,"274151322000052","219011344069620",27.83,45.80,0,332.43,378.12,146.8,139.8,0.588,999682.4,999682.4,10712,0,0,0,L,1151911521,0,122.23,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498054510,2130541.00
06/21/2017 10:15,2,5.305,ACTIVE,216.67,357.38,60.007,1498054504,"201051344000585","219011344069620",28.25,35.60,0,333.03,388.94,151.7,144.5,0.712,745967.6,745967.6,10782,0,0,0,L,1122011218,0,123.59,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498054511,2130542.00
06/21/2017 10:15,2,5.334,ACTIVE,215.09,354.37,60.002,1498054504,"201051344001230","219011344069620",28.39,38.60,0,331.83,389.54,153.4,146.1,0.725,738190.2,738190.2,10792,0,0,0,L,1122011218,0,123.36,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498054512,2130543.00
06/21/2017 10:15,2,5.225,ACTIVE,216.67,357.08,60.028,1498054504,"201051344000582","219011344069620",28.43,31.80,0,333.33,390.74,150.4,143.2,0.689,727619.8,727619.8,10774,0,0,0,L,1122011218,0,124.04,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498054512,2130544.00
06/21/2017 10:15,2,5.434,ACTIVE,215.77,355.58,60.007,1498054504,"201051344000955","219011344069620",27.83,34.00,0,332.43,388.94,153.1,145.8,0.729,746949.2,746949.2,10793,0,0,0,L,1122011218,0,123.36,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498054513,2130545.00
06/21/2017 10:15,2,3.430,ACTIVE,213.29,426.21,60.007,1498054504,"274151322000094","219011344069620",38.82,41.30,0,392.85,450.26,134.3,127.7,0.521,821466.9,821466.9,10985,0,0,0,L,1151911521,0,121.78,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498054514,2130546.00
06/21/2017 10:15,2,5.412,ACTIVE,217.80,358.28,60.007,1498054504,"201051344000579","219011344069620",28.03,34.80,0,338.44,394.35,153.8,146.5,0.720,756323.8,756323.8,10777,0,0,0,L,1122011218,0,123.81,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498054515,2130547.00
06/21/2017 10:15,2,5.412,ACTIVE,215.54,354.37,59.959,1498054504,"201051344000890","219011344069620",27.89,38.60,0,332.43,389.54,152.8,145.6,0.694,740949.7,740949.7,10787,0,0,0,L,1122011218,0,123.59,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498054516,2130548.00
06/21/2017 10:15,2,5.363,ACTIVE,216.22,357.08,60.007,1498054504,"201051344000438","219011344069620",28.01,34.00,0,333.33,389.84,152.2,145.0,0.720,743587.9,743587.9,10778,0,0,0,L,1122011218,0,124.04,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498054517,2130549.00
06/21/2017 10:15,2,5.246,ACTIVE,215.54,349.86,59.965,1498054504,"201051344000417","219011344069620",18.39,38.00,0,333.33,372.71,97.6,92.3,0.464,678683.9,678683.9,10809,0,0,0,L,1122011218,0,123.36,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498054518,2130550.00
06/21/2017 10:15,2,5.098,ACTIVE,212.61,363.69,59.981,1498054504,"274151322000083","219011344069620",27.89,43.80,0,332.43,376.62,143.9,137.0,0.579,989573.7,989573.7,10720,0,0,0,L,1151911521,0,122.01,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498054519,2130551.00
06/21/2017 10:15,2,5.531,ACTIVE,213.96,346.26,59.991,1498054504,"274151322000076","219011344069620",28.15,47.30,0,333.63,380.22,157.7,150.2,0.619,1055667.3,1055667.3,10715,0,0,0,L,1151911521,0,122.68,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498054520,2130552.00
06/21/2017 10:15,2,5.348,ACTIVE,216.45,356.18,60.023,1498054504,"201051344000868","219011344069620",28.69,29.80,0,332.73,391.04,155.3,147.9,0.712,736600.5,736600.5,10787,0,0,0,L,1122011218,0,122.91,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498054521,2130553.00
06/21/2017 10:15,2,5.459,ACTIVE,212.61,362.49,59.986,1498054504,"274151322000095","219011344069620",28.07,42.50,0,332.43,378.72,155.1,147.7,0.597,1045457.4,1045457.4,10729,0,0,0,L,1151911521,0,122.46,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498054521,2130554.00
06/21/2017 10:15,2,5.371,ACTIVE,217.58,354.37,59.996,1498054504,"201051344000988","219011344069620",18.59,29.80,0,336.64,379.32,101.1,95.7,0.473,650820.6,650820.6,10782,0,0,0,L,1122011218,0,123.59,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498054522,2130555.00
06/21/2017 10:15,2,5.354,ACTIVE,216.00,354.97,59.981,1498054504,"201051344001025","219011344069620",28.41,37.00,0,333.03,389.84,154.0,146.7,0.703,743408.0,743408.0,10794,0,0,0,L,1122011218,0,123.59,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498054523,2130556.00
06/21/2017 10:15,2,5.309,ACTIVE,217.35,357.98,60.007,1498054504,"201051344000458","219011344069620",28.27,32.00,0,338.14,394.05,152.0,144.8,0.725,748348.3,748348.3,10767,0,0,0,L,1122011218,0,123.59,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498054524,2130557.00
06/21/2017 10:15,2,5.301,ACTIVE,218.26,360.99,59.996,1498054504,"201051344000853","219011344069620",28.78,30.00,0,338.44,395.25,154.6,147.3,0.734,749197.0,749197.0,10780,0,0,0,L,1122011218,0,124.27,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498054525,2130558.00
06/21/2017 10:15,2,5.309,ACTIVE,215.32,354.37,59.996,1498054504,"201051344000685","219011344069620",28.13,33.00,0,332.43,388.64,151.1,143.9,0.738,743561.0,743561.0,10803,0,0,0,L,1122011218,0,123.81,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498054526,2130559.00
06/21/2017 10:15,2,5.322,ACTIVE,216.22,356.18,59.996,1498054504,"201051344000917","219011344069620",28.19,32.80,0,332.43,389.24,152.0,144.8,0.720,740177.2,740177.2,10793,0,0,0,L,1122011218,0,123.59,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498054527,2130560.00
06/21/2017 10:15,2,5.256,ACTIVE,215.77,355.58,59.996,1498054504,"201051344001145","219011344069620",28.33,32.40,0,333.03,388.94,150.8,143.6,0.694,748198.3,748198.3,10780,0,0,0,L,1122011218,0,123.59,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498054528,2130561.00
06/21/2017 10:15,2,5.342,ACTIVE,216.45,355.58,59.991,1498054504,"201051344000651","219011344069620",28.27,32.20,0,335.74,390.14,152.9,145.6,0.707,736783.1,736783.1,10786,0,0,0,L,1122011218,0,124.27,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498054529,2130562.00
06/21/2017 10:15,2,5.141,ACTIVE,213.06,354.97,59.981,1498054504,"274151322000088","219011344069620",27.53,40.80,0,332.13,377.22,143.3,136.4,0.544,949004.8,949004.8,10719,0,0,0,L,1151911521,0,122.91,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498054529,2130563.00
06/21/2017 10:15,2,3.443,ACTIVE,213.96,426.51,59.991,1498054504,"274151322000068","219011344069620",38.43,44.50,0,393.75,445.75,134.1,127.5,0.521,821979.4,821979.4,11000,0,0,0,L,1151911521,0,122.91,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498054531,2130564.00
06/21/2017 10:15,2,5.355,ACTIVE,216.45,355.88,59.991,1498054504,"201051344001135","219011344069620",27.97,32.80,0,333.03,388.94,151.8,144.6,0.703,732220.2,732220.2,10773,0,0,0,L,1122011218,0,123.81,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498054531,2130565.00
06/21/2017 10:15,2,5.420,ACTIVE,215.77,355.88,59.996,1498054504,"201051344000594","219011344069620",28.05,37.00,0,331.83,390.44,153.9,146.7,0.712,751260.6,751260.6,10780,0,0,0,L,1122011218,0,122.91,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498054532,2130566.00
06/21/2017 10:15,2,5.416,ACTIVE,216.67,356.18,59.991,1498054504,"201051344001203","219011344069620",28.47,36.00,0,333.93,391.34,156.1,148.7,0.734,741644.7,741644.7,10813,0,0,0,L,1122011218,0,124.49,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498054533,2130567.00
06/21/2017 10:15,2,5.158,ACTIVE,213.29,355.88,59.991,1498054504,"274151322000054","219011344069620",26.82,40.40,0,332.43,376.62,140.1,133.3,0.539,966058.3,966058.3,10702,0,0,0,L,1151911521,0,122.68,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498054534,2130568.00
06/21/2017 10:15,2,5.408,ACTIVE,216.67,356.18,59.975,1498054504,"201051344000867","219011344069620",28.27,33.00,0,333.63,390.14,154.8,147.4,0.712,735450.8,735450.8,10808,0,0,0,L,1122011218,0,123.36,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498054535,2130569.00
06/21/2017 10:15,2,5.369,ACTIVE,216.45,356.48,60.023,1498054504,"201051344001093","219011344069620",28.78,35.00,0,333.93,391.04,156.6,149.2,0.720,740046.3,740046.3,10800,0,0,0,L,1122011218,0,123.81,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498054536,2130570.00
06/21/2017 10:15,2,5.402,ACTIVE,217.58,357.98,59.991,1498054504,"201051344000900","219011344069620",28.82,28.50,0,334.54,396.15,157.7,150.2,0.725,756962.4,756962.4,10788,0,0,0,L,1122011218,0,123.81,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498054537,2130571.00
06/21/2017 10:15,2,5.254,ACTIVE,217.35,357.68,59.991,1498054504,"201051344000648","219011344069620",28.49,31.00,0,337.84,394.05,151.5,144.3,0.716,745245.4,745245.4,10775,0,0,0,L,1122011218,0,123.14,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498054538,2130572.00
06/21/2017 10:15,2,5.350,ACTIVE,217.35,357.38,59.981,1498054504,"201051344000569","219011344069620",28.57,29.80,0,337.84,394.65,154.7,147.4,0.725,759107.4,759107.4,10757,0,0,0,L,1122011218,0,123.14,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498054539,2130573.00
06/21/2017 10:15,2,5.281,ACTIVE,217.80,357.98,59.986,1498054504,"201051344000983","219011344069620",28.82,30.30,0,335.74,394.35,154.3,147.0,0.729,749668.7,749668.7,10781,0,0,0,L,1122011218,0,123.81,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498054540,2130574.00
06/21/2017 10:15,2,5.410,ACTIVE,217.80,357.38,59.986,1498054504,"201051344001158","219011344069620",27.91,33.00,0,337.84,394.95,152.9,145.7,0.729,734685.4,734685.4,10783,0,0,0,L,1122011218,0,123.59,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498054541,2130575.00
06/21/2017 10:15,2,5.344,ACTIVE,217.80,358.58,59.996,1498054504,"201051344000576","219011344069620",28.53,30.80,0,337.84,395.25,154.4,147.1,0.720,749219.0,749219.0,10785,0,0,0,L,1122011218,0,123.81,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498054542,2130576.00
06/21/2017 10:15,2,5.133,ACTIVE,213.06,362.49,59.991,1498054504,"274151322000087","219011344069620",27.61,50.60,0,332.13,376.62,143.5,136.6,0.526,939690.6,939690.6,10874,0,0,0,L,1151911521,0,122.46,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498054543,2130577.00
06/21/2017 10:30,2,5.826,ACTIVE,217.58,358.28,59.975,1498055404,"201051344000645","219011344069620",27.81,33.00,0,337.84,397.96,164.0,156.4,0.756,748210.9,748210.9,10772,0,0,0,L,1122011218,0,123.81,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498055405,2130578.00
06/21/2017 10:30,2,5.469,ACTIVE,213.06,357.68,59.965,1498055404,"274151322000085","219011344069620",26.48,44.00,0,332.43,376.31,146.7,139.6,0.561,961963.0,961963.0,10712,0,0,0,L,1151911521,0,122.68,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498055406,2130579.00
06/21/2017 10:30,2,5.758,ACTIVE,217.13,359.48,59.981,1498055404,"201051344000633","219011344069620",28.11,36.80,0,333.93,397.35,164.1,156.4,0.782,734917.5,734917.5,10815,0,0,0,L,1122011218,0,123.59,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498055406,2130580.00
06/21/2017 10:30,2,5.773,ACTIVE,217.80,360.08,59.970,1498055404,"201051344000469","219011344069620",28.61,29.80,0,337.84,399.16,167.2,159.5,0.787,738175.5,738175.5,10784,0,0,0,L,1122011218,0,123.36,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498055407,2130581.00
06/21/2017 10:30,2,5.666,ACTIVE,215.32,357.68,59.970,1498055404,"201051344000646","219011344069620",28.11,39.30,0,331.53,392.25,161.3,153.8,0.769,733579.5,733579.5,10785,0,0,0,L,1122011218,0,123.59,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498055408,2130582.00
06/21/2017 10:30,2,5.629,ACTIVE,213.06,345.96,59.949,1498055404,"274151322000052","219011344069620",27.53,48.80,0,332.43,379.62,156.8,149.5,0.619,999718.4,999718.4,10713,0,0,0,L,1151911521,0,122.01,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498055409,2130583.00
06/21/2017 10:30,2,5.721,ACTIVE,216.45,356.48,59.981,1498055404,"201051344000585","219011344069620",28.15,37.30,0,333.03,395.85,163.0,155.4,0.773,746005.0,746005.0,10783,0,0,0,L,1122011218,0,123.36,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498055410,2130584.00
06/21/2017 10:30,2,5.785,ACTIVE,215.09,353.17,59.922,1498055404,"201051344001230","219011344069620",27.91,39.50,0,333.03,393.45,163.7,156.0,0.769,738227.9,738227.9,10793,0,0,0,L,1122011218,0,123.36,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498055411,2130585.00
06/21/2017 10:30,2,5.623,ACTIVE,216.67,358.58,59.981,1498055404,"201051344000582","219011344069620",28.21,33.00,0,332.73,398.56,160.6,153.1,0.751,727656.8,727656.8,10775,0,0,0,L,1122011218,0,124.04,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498055412,2130586.00
06/21/2017 10:30,2,5.816,ACTIVE,215.09,355.28,59.970,1498055404,"201051344000955","219011344069620",27.79,36.30,0,332.43,392.55,163.7,156.1,0.778,746986.9,746986.9,10794,0,0,0,L,1122011218,0,122.91,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498055413,2130587.00
06/21/2017 10:30,2,3.697,ACTIVE,212.83,415.39,59.965,1498055404,"274151322000094","219011344069620",38.76,43.60,0,388.64,446.35,145.9,138.9,0.570,821500.1,821500.1,10986,0,0,0,L,1151911521,0,121.78,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498055414,2130588.00
06/21/2017 10:30,2,5.752,ACTIVE,217.80,357.68,59.975,1498055404,"201051344000579","219011344069620",28.11,37.00,0,338.14,398.86,163.7,156.1,0.769,756361.6,756361.6,10778,0,0,0,L,1122011218,0,123.59,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498055415,2130589.00
06/21/2017 10:30,2,5.760,ACTIVE,215.09,353.47,59.986,1498055404,"201051344000890","219011344069620",27.95,40.60,0,332.13,393.45,162.9,155.4,0.756,740987.3,740987.3,10788,0,0,0,L,1122011218,0,123.59,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498055416,2130590.00
06/21/2017 10:30,2,5.709,ACTIVE,215.77,356.48,59.970,1498055404,"201051344000438","219011344069620",28.07,35.60,0,332.73,392.55,162.4,154.8,0.769,743625.2,743625.2,10779,0,0,0,L,1122011218,0,123.81,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498055417,2130591.00
06/21/2017 10:30,2,5.709,ACTIVE,215.77,351.37,59.975,1498055404,"201051344000417","219011344069620",18.05,39.80,0,333.03,374.81,104.4,98.8,0.495,678707.8,678707.8,10810,0,0,0,L,1122011218,0,123.36,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498055417,2130592.00
06/21/2017 10:30,2,5.523,ACTIVE,212.61,346.26,59.975,1498055404,"274151322000083","219011344069620",27.55,45.80,0,331.53,377.22,154.0,146.7,0.614,989609.1,989609.1,10721,0,0,0,L,1151911521,0,122.01,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498055418,2130593.00
06/21/2017 10:30,2,5.895,ACTIVE,213.74,347.16,59.965,1498055404,"274151322000076","219011344069620",28.25,50.60,0,333.63,382.93,168.4,160.6,0.654,1055706.0,1055706.0,10716,0,0,0,L,1151911521,0,122.46,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498055419,2130594.00
06/21/2017 10:30,2,5.824,ACTIVE,216.67,357.38,60.002,1498055404,"201051344000868","219011344069620",28.29,31.30,0,331.53,395.55,167.0,159.3,0.765,736638.9,736638.9,10788,0,0,0,L,1122011218,0,123.14,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498055420,2130595.00
06/21/2017 10:30,2,5.873,ACTIVE,213.06,362.79,59.965,1498055404,"274151322000095","219011344069620",27.85,44.80,0,329.73,378.72,165.5,157.8,0.632,1045495.5,1045495.5,10730,0,0,0,L,1151911521,0,122.68,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498055421,2130596.00
06/21/2017 10:30,2,5.857,ACTIVE,217.58,354.67,59.959,1498055404,"201051344000988","219011344069620",18.21,31.00,0,337.24,381.12,108.1,102.4,0.508,650845.4,650845.4,10783,0,0,0,L,1122011218,0,123.36,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498055422,2130597.00
06/21/2017 10:30,2,5.795,ACTIVE,216.00,357.68,59.965,1498055404,"201051344001025","219011344069620",28.09,38.80,0,332.13,396.75,164.8,157.2,0.756,743446.0,743446.0,10795,0,0,0,L,1122011218,0,123.36,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498055423,2130598.00
06/21/2017 10:30,2,5.746,ACTIVE,217.80,360.38,59.970,1498055404,"201051344000458","219011344069620",27.95,32.60,0,338.44,397.35,162.7,155.1,0.778,748385.8,748385.8,10768,0,0,0,L,1122011218,0,123.81,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498055424,2130599.00
06/21/2017 10:30,2,5.742,ACTIVE,218.26,361.89,59.975,1498055404,"201051344000853","219011344069620",28.43,31.30,0,338.44,398.26,165.2,157.6,0.778,749235.2,749235.2,10781,0,0,0,L,1122011218,0,124.27,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498055425,2130600.00
06/21/2017 10:30,2,5.652,ACTIVE,215.32,355.58,59.975,1498055404,"201051344000685","219011344069620",28.27,34.80,0,332.13,391.94,161.7,154.2,0.800,743598.3,743598.3,10804,0,0,0,L,1122011218,0,124.04,122.23,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498055426,2130601.00
06/21/2017 10:30,2,5.664,ACTIVE,216.22,356.78,59.991,1498055404,"201051344000917","219011344069620",28.35,34.00,0,332.13,392.55,162.5,154.9,0.769,740214.7,740214.7,10794,0,0,0,L,1122011218,0,123.59,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498055427,2130602.00
06/21/2017 10:30,2,5.678,ACTIVE,215.32,355.88,59.938,1498055404,"201051344001145","219011344069620",28.03,33.80,0,332.13,391.34,161.2,153.6,0.747,748235.4,748235.4,10781,0,0,0,L,1122011218,0,123.36,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498055428,2130603.00
06/21/2017 10:30,2,5.762,ACTIVE,216.45,357.08,59.959,1498055404,"201051344000651","219011344069620",28.01,33.50,0,333.63,396.45,163.5,155.9,0.756,736820.8,736820.8,10787,0,0,0,L,1122011218,0,124.27,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498055429,2130604.00
06/21/2017 10:30,2,5.492,ACTIVE,212.61,358.88,59.965,1498055404,"274151322000088","219011344069620",27.53,43.60,0,332.13,378.42,153.1,145.8,0.579,949040.0,949040.0,10720,0,0,0,L,1151911521,0,122.68,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498055430,2130605.00
06/21/2017 10:30,2,3.754,ACTIVE,213.51,409.38,59.986,1498055404,"274151322000068","219011344069620",38.31,47.00,0,388.04,448.45,146.5,139.4,0.561,822012.6,822012.6,11001,0,0,0,L,1151911521,0,122.68,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498055430,2130606.00
06/21/2017 10:30,2,5.705,ACTIVE,216.22,357.08,59.965,1498055404,"201051344001135","219011344069620",28.13,34.30,0,332.73,391.94,162.6,155.0,0.765,732257.6,732257.6,10774,0,0,0,L,1122011218,0,123.81,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498055431,2130607.00
06/21/2017 10:30,2,5.836,ACTIVE,216.00,356.48,59.954,1498055404,"201051344000594","219011344069620",27.85,39.80,0,330.63,393.45,164.5,156.9,0.760,751298.5,751298.5,10781,0,0,0,L,1122011218,0,122.91,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498055432,2130608.00
06/21/2017 10:30,2,5.803,ACTIVE,216.45,357.68,59.959,1498055404,"201051344001203","219011344069620",28.35,37.80,0,334.54,396.15,166.6,158.9,0.782,741683.1,741683.1,10814,0,0,0,L,1122011218,0,124.49,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498055433,2130609.00
06/21/2017 10:30,2,5.537,ACTIVE,213.06,346.86,59.965,1498055404,"274151322000054","219011344069620",26.62,43.40,0,332.13,378.42,149.2,142.0,0.575,966092.6,966092.6,10703,0,0,0,L,1151911521,0,122.46,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498055434,2130610.00
06/21/2017 10:30,2,5.850,ACTIVE,216.90,357.08,59.970,1498055404,"201051344000867","219011344069620",27.89,34.80,0,332.73,395.55,165.2,157.5,0.765,735489.0,735489.0,10809,0,0,0,L,1122011218,0,123.59,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498055435,2130611.00
06/21/2017 10:30,2,5.799,ACTIVE,216.22,358.28,59.938,1498055404,"201051344001093","219011344069620",28.47,36.50,0,332.73,397.35,167.2,159.5,0.769,740084.8,740084.8,10801,0,0,0,L,1122011218,0,123.81,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498055436,2130612.00
06/21/2017 10:30,2,5.789,ACTIVE,217.58,358.58,59.959,1498055404,"201051344000900","219011344069620",28.75,30.30,0,337.24,399.16,168.5,160.7,0.773,757001.3,757001.3,10789,0,0,0,L,1122011218,0,123.81,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498055437,2130613.00
06/21/2017 10:30,2,5.627,ACTIVE,217.58,358.58,59.996,1498055404,"201051344000648","219011344069620",28.41,33.00,0,334.84,397.35,162.0,154.4,0.756,745282.8,745282.8,10776,0,0,0,L,1122011218,0,123.14,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498055438,2130614.00
06/21/2017 10:30,2,5.684,ACTIVE,217.35,358.28,59.959,1498055404,"201051344000569","219011344069620",28.71,31.80,0,333.93,397.96,165.2,157.5,0.778,759145.6,759145.6,10758,0,0,0,L,1122011218,0,123.14,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498055439,2130615.00
06/21/2017 10:30,2,5.705,ACTIVE,217.80,359.18,59.949,1498055404,"201051344000983","219011344069620",28.57,32.40,0,333.63,397.96,164.9,157.3,0.782,749706.8,749706.8,10782,0,0,0,L,1122011218,0,123.81,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498055440,2130616.00
06/21/2017 10:30,2,5.840,ACTIVE,218.03,358.58,59.965,1498055404,"201051344001158","219011344069620",27.57,34.80,0,335.14,398.26,163.2,155.5,0.765,734723.0,734723.0,10784,0,0,0,L,1122011218,0,123.81,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498055441,2130617.00
06/21/2017 10:30,2,5.754,ACTIVE,218.03,359.18,59.996,1498055404,"201051344000576","219011344069620",28.31,32.00,0,337.84,397.96,165.0,157.3,0.769,749257.0,749257.0,10786,0,0,0,L,1122011218,0,123.81,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498055442,2130618.00
06/21/2017 10:30,2,5.500,ACTIVE,212.61,340.55,59.949,1498055404,"274151322000087","219011344069620",27.51,53.50,0,330.33,377.82,153.4,146.1,0.561,939725.8,939725.8,10875,0,0,0,L,1151911521,0,122.01,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498055443,2130619.00
06/21/2017 10:45,2,6.137,ACTIVE,218.48,360.38,59.970,1498056303,"201051344000645","219011344069620",28.01,34.30,0,338.14,400.66,174.1,166.1,0.800,748251.1,748251.1,10773,0,0,0,L,1122011218,0,124.27,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498056304,2130620.00
06/21/2017 10:45,2,5.885,ACTIVE,213.96,362.19,59.970,1498056303,"274151322000085","219011344069620",25.88,46.00,0,333.63,385.93,154.2,146.9,0.583,961998.9,961998.9,10713,0,0,0,L,1151911521,0,123.36,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498056305,2130621.00
06/21/2017 10:45,2,6.123,ACTIVE,217.80,361.29,59.981,1498056303,"201051344000633","219011344069620",27.99,37.80,0,336.04,401.26,173.5,165.6,0.826,734957.7,734957.7,10816,0,0,0,L,1122011218,0,124.04,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498056306,2130622.00
06/21/2017 10:45,2,6.168,ACTIVE,218.93,363.99,59.944,1498056303,"201051344000469","219011344069620",28.35,30.50,0,337.24,403.07,177.2,169.1,0.844,738216.5,738216.5,10785,0,0,0,L,1122011218,0,123.81,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498056307,2130623.00
06/21/2017 10:45,2,6.027,ACTIVE,216.22,358.88,59.981,1498056303,"201051344000646","219011344069620",27.93,40.80,0,330.63,395.55,170.4,162.6,0.809,733619.1,733619.1,10786,0,0,0,L,1122011218,0,124.04,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498056308,2130624.00
06/21/2017 10:45,2,5.977,ACTIVE,213.74,359.18,59.970,1498056303,"274151322000052","219011344069620",27.31,51.80,0,332.43,387.44,165.2,157.6,0.645,999756.9,999756.9,10714,0,0,0,L,1151911521,0,122.23,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498056309,2130625.00
06/21/2017 10:45,2,6.062,ACTIVE,217.58,359.78,60.018,1498056303,"201051344000585","219011344069620",28.11,38.60,0,332.73,400.06,172.5,164.6,0.804,746045.0,746045.0,10784,0,0,0,L,1122011218,0,124.04,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498056310,2130626.00
06/21/2017 10:45,2,6.121,ACTIVE,216.00,358.28,59.975,1498056303,"201051344001230","219011344069620",27.85,41.30,0,330.63,395.25,172.6,164.7,0.822,738268.0,738268.0,10794,0,0,0,L,1122011218,0,123.81,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498056311,2130627.00
06/21/2017 10:45,2,6.059,ACTIVE,217.58,358.58,59.981,1498056303,"201051344000582","219011344069620",27.73,34.30,0,332.13,400.66,170.0,162.2,0.782,727696.3,727696.3,10776,0,0,0,L,1122011218,0,124.27,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498056312,2130628.00
06/21/2017 10:45,2,6.125,ACTIVE,216.45,358.28,59.959,1498056303,"201051344000955","219011344069620",27.79,37.30,0,331.83,394.95,172.3,164.4,0.822,747026.9,747026.9,10795,0,0,0,L,1122011218,0,123.59,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498056313,2130629.00
06/21/2017 10:45,2,4.090,ACTIVE,213.74,414.79,59.959,1498056303,"274151322000094","219011344069620",36.98,45.80,0,386.53,452.36,153.3,146.0,0.597,821535.6,821535.6,10987,0,0,0,L,1151911521,0,122.46,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498056313,2130630.00
06/21/2017 10:45,2,6.164,ACTIVE,218.93,362.79,59.970,1498056303,"201051344000579","219011344069620",27.77,38.80,0,337.84,401.86,173.4,165.4,0.813,756401.7,756401.7,10779,0,0,0,L,1122011218,0,124.27,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498056314,2130631.00
06/21/2017 10:45,2,6.162,ACTIVE,216.00,357.38,59.975,1498056303,"201051344000890","219011344069620",27.55,42.50,0,332.13,395.55,172.1,164.2,0.791,741027.2,741027.2,10789,0,0,0,L,1122011218,0,124.04,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498056315,2130632.00
06/21/2017 10:45,2,6.109,ACTIVE,216.90,360.69,59.986,1498056303,"201051344000438","219011344069620",27.65,37.00,0,332.43,399.76,171.0,163.2,0.809,743665.0,743665.0,10780,0,0,0,L,1122011218,0,124.49,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498056316,2130633.00
06/21/2017 10:45,2,5.998,ACTIVE,216.22,352.27,59.970,1498056303,"201051344000417","219011344069620",18.11,41.30,0,332.73,376.92,110.1,104.3,0.526,678733.1,678733.1,10811,0,0,0,L,1122011218,0,123.59,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498056317,2130634.00
06/21/2017 10:45,2,5.869,ACTIVE,213.29,356.78,59.970,1498056303,"274151322000083","219011344069620",27.33,48.50,0,332.13,383.53,162.4,154.9,0.658,989646.9,989646.9,10722,0,0,0,L,1151911521,0,122.46,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498056318,2130635.00
06/21/2017 10:45,2,6.271,ACTIVE,214.41,355.58,59.970,1498056303,"274151322000076","219011344069620",27.85,51.50,0,331.83,390.44,177.1,169.0,0.712,1055747.3,1055747.3,10717,0,0,0,L,1151911521,0,122.91,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498056319,2130636.00
06/21/2017 10:45,2,6.254,ACTIVE,217.35,359.48,59.965,1498056303,"201051344000868","219011344069620",27.87,32.20,0,333.03,401.86,176.6,168.6,0.804,736679.8,736679.8,10789,0,0,0,L,1122011218,0,123.59,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498056320,2130637.00
06/21/2017 10:45,2,6.211,ACTIVE,213.29,348.66,59.959,1498056303,"274151322000095","219011344069620",27.83,47.00,0,331.23,385.63,174.9,166.9,0.672,1045536.2,1045536.2,10731,0,0,0,L,1151911521,0,122.68,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498056321,2130638.00
06/21/2017 10:45,2,6.160,ACTIVE,218.93,357.68,59.959,1498056303,"201051344000988","219011344069620",18.29,33.00,0,337.84,383.23,114.1,108.2,0.535,650871.7,650871.7,10784,0,0,0,L,1122011218,0,124.27,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498056322,2130639.00
06/21/2017 10:45,2,6.086,ACTIVE,217.13,358.28,59.965,1498056303,"201051344001025","219011344069620",28.31,39.50,0,332.13,400.36,174.3,166.3,0.787,743486.5,743486.5,10796,0,0,0,L,1122011218,0,124.04,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498056322,2130640.00
06/21/2017 10:45,2,6.076,ACTIVE,218.71,359.78,59.975,1498056303,"201051344000458","219011344069620",28.05,34.50,0,337.24,401.56,172.6,164.7,0.835,748425.7,748425.7,10769,0,0,0,L,1122011218,0,124.27,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498056323,2130641.00
06/21/2017 10:45,2,6.131,ACTIVE,219.16,363.09,59.975,1498056303,"201051344000853","219011344069620",28.23,32.60,0,336.04,400.96,175.2,167.2,0.826,749275.7,749275.7,10782,0,0,0,L,1122011218,0,124.72,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498056324,2130642.00
06/21/2017 10:45,2,6.080,ACTIVE,216.22,358.28,59.965,1498056303,"201051344000685","219011344069620",27.77,36.50,0,332.13,395.25,171.0,163.1,0.835,743637.9,743637.9,10805,0,0,0,L,1122011218,0,124.49,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498056325,2130643.00
06/21/2017 10:45,2,6.012,ACTIVE,217.13,358.58,59.965,1498056303,"201051344000917","219011344069620",28.25,35.60,0,332.13,399.46,172.0,164.1,0.809,740254.5,740254.5,10795,0,0,0,L,1122011218,0,124.04,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498056326,2130644.00
06/21/2017 10:45,2,5.998,ACTIVE,216.45,358.28,59.970,1498056303,"201051344001145","219011344069620",28.03,35.60,0,332.13,395.25,170.2,162.4,0.782,748274.9,748274.9,10782,0,0,0,L,1122011218,0,123.81,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498056327,2130645.00
06/21/2017 10:45,2,6.152,ACTIVE,217.58,361.59,59.996,1498056303,"201051344000651","219011344069620",27.71,35.20,0,337.24,400.36,172.7,164.8,0.778,736860.8,736860.8,10788,0,0,0,L,1122011218,0,124.72,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498056328,2130646.00
06/21/2017 10:45,2,5.900,ACTIVE,213.51,364.89,59.959,1498056303,"274151322000088","219011344069620",26.92,45.50,0,332.73,382.63,160.8,153.2,0.614,949077.4,949077.4,10721,0,0,0,L,1151911521,0,122.91,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498056329,2130647.00
06/21/2017 10:45,2,3.906,ACTIVE,214.87,416.29,59.970,1498056303,"274151322000068","219011344069620",38.57,49.30,0,385.93,450.56,152.4,145.1,0.588,822047.9,822047.9,11002,0,0,0,L,1151911521,0,123.14,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498056330,2130648.00
06/21/2017 10:45,2,6.131,ACTIVE,216.90,357.08,59.996,1498056303,"201051344001135","219011344069620",27.61,35.60,0,333.03,399.46,171.4,163.5,0.791,732297.4,732297.4,10775,0,0,0,L,1122011218,0,124.27,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498056331,2130649.00
06/21/2017 10:45,2,6.164,ACTIVE,216.90,359.78,59.975,1498056303,"201051344000594","219011344069620",27.87,42.00,0,331.23,400.66,173.9,165.9,0.795,751338.8,751338.8,10782,0,0,0,L,1122011218,0,123.36,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498056332,2130650.00
06/21/2017 10:45,2,6.258,ACTIVE,217.58,360.08,59.991,1498056303,"201051344001203","219011344069620",27.77,38.80,0,333.63,400.66,176.0,167.9,0.831,741724.0,741724.0,10815,0,0,0,L,1122011218,0,124.94,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498056332,2130651.00
06/21/2017 10:45,2,5.869,ACTIVE,213.74,350.17,59.959,1498056303,"274151322000054","219011344069620",26.34,44.50,0,332.13,387.44,156.7,149.3,0.597,966129.1,966129.1,10704,0,0,0,L,1151911521,0,122.91,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498056333,2130652.00
06/21/2017 10:45,2,6.131,ACTIVE,217.58,360.69,59.970,1498056303,"201051344000867","219011344069620",28.21,36.30,0,333.63,400.66,175.1,167.1,0.818,735529.6,735529.6,10810,0,0,0,L,1122011218,0,124.04,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498056334,2130653.00
06/21/2017 10:45,2,6.084,ACTIVE,217.13,359.48,59.965,1498056303,"201051344001093","219011344069620",28.59,37.30,0,332.73,401.56,176.1,168.0,0.818,740125.8,740125.8,10802,0,0,0,L,1122011218,0,124.27,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498056335,2130654.00
06/21/2017 10:45,2,6.158,ACTIVE,218.71,360.99,59.944,1498056303,"201051344000900","219011344069620",28.71,31.30,0,336.94,403.37,178.9,170.7,0.813,757042.6,757042.6,10790,0,0,0,L,1122011218,0,124.49,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498056336,2130655.00
06/21/2017 10:45,2,6.066,ACTIVE,218.26,361.29,59.975,1498056303,"201051344000648","219011344069620",27.95,34.80,0,337.84,401.56,171.6,163.7,0.787,745322.4,745322.4,10777,0,0,0,L,1122011218,0,123.81,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498056337,2130656.00
06/21/2017 10:45,2,6.084,ACTIVE,218.48,363.39,59.991,1498056303,"201051344000569","219011344069620",28.51,32.20,0,336.94,401.86,175.6,167.6,0.804,759186.1,759186.1,10759,0,0,0,L,1122011218,0,123.81,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498056338,2130657.00
06/21/2017 10:45,2,5.996,ACTIVE,218.71,360.99,59.970,1498056303,"201051344000983","219011344069620",28.77,33.80,0,337.54,402.16,174.6,166.6,0.831,749747.2,749747.2,10783,0,0,0,L,1122011218,0,124.49,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498056339,2130658.00
06/21/2017 10:45,2,6.199,ACTIVE,218.93,362.19,59.970,1498056303,"201051344001158","219011344069620",27.49,36.00,0,337.54,401.56,172.7,164.7,0.800,734763.0,734763.0,10785,0,0,0,L,1122011218,0,124.27,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498056340,2130659.00
06/21/2017 10:45,2,6.072,ACTIVE,218.71,360.08,59.970,1498056303,"201051344000576","219011344069620",28.45,33.80,0,336.94,401.56,174.8,166.8,0.791,749297.4,749297.4,10787,0,0,0,L,1122011218,0,124.27,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498056341,2130660.00
06/21/2017 10:45,2,5.865,ACTIVE,213.96,361.89,59.970,1498056303,"274151322000087","219011344069620",27.19,56.30,0,331.53,388.34,161.4,153.9,0.597,939763.4,939763.4,10876,0,0,0,L,1151911521,0,122.91,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498056342,2130661.00
06/21/2017 11:00,2,6.498,ACTIVE,218.26,358.28,59.996,1498057203,"201051344000645","219011344069620",27.93,34.50,0,336.64,403.97,183.7,175.4,0.844,748293.8,748293.8,10774,0,0,0,L,1122011218,0,124.04,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498057204,2130662.00
06/21/2017 11:00,2,6.160,ACTIVE,213.74,364.59,59.991,1498057203,"274151322000085","219011344069620",25.94,47.50,0,333.33,382.03,161.8,154.3,0.614,962036.5,962036.5,10714,0,0,0,L,1151911521,0,123.14,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498057205,2130663.00
06/21/2017 11:00,2,6.496,ACTIVE,218.03,362.19,59.996,1498057203,"201051344000633","219011344069620",27.83,38.80,0,337.24,404.27,183.1,174.8,0.879,735000.2,735000.2,10817,0,0,0,L,1122011218,0,124.04,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498057206,2130664.00
06/21/2017 11:00,2,6.488,ACTIVE,218.93,363.99,59.996,1498057203,"201051344000469","219011344069620",28.47,30.80,0,336.64,405.77,187.1,178.6,0.875,738259.9,738259.9,10786,0,0,0,L,1122011218,0,123.81,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498057207,2130665.00
06/21/2017 11:00,2,6.443,ACTIVE,216.00,360.08,60.023,1498057203,"201051344000646","219011344069620",27.61,42.50,0,331.53,400.06,180.2,172.0,0.857,733660.9,733660.9,10787,0,0,0,L,1122011218,0,124.04,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498057208,2130666.00
06/21/2017 11:00,2,6.238,ACTIVE,213.51,347.16,59.949,1498057203,"274151322000052","219011344069620",27.49,54.00,0,331.83,385.93,173.7,165.7,0.685,999797.3,999797.3,10715,0,0,0,L,1151911521,0,122.46,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498057210,2130667.00
06/21/2017 11:00,2,6.365,ACTIVE,217.35,359.78,59.959,1498057203,"201051344000585","219011344069620",28.41,39.30,0,337.54,402.77,183.0,174.7,0.862,746087.4,746087.4,10785,0,0,0,L,1122011218,0,123.81,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498057211,2130668.00
06/21/2017 11:00,2,6.406,ACTIVE,216.00,359.48,59.991,1498057203,"201051344001230","219011344069620",28.13,41.80,0,330.63,399.16,182.4,174.1,0.849,738310.4,738310.4,10795,0,0,0,L,1122011218,0,124.04,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498057212,2130669.00
06/21/2017 11:00,2,6.338,ACTIVE,217.58,360.69,59.991,1498057203,"201051344000582","219011344069620",27.95,35.60,0,337.54,403.67,179.6,171.4,0.826,727738.0,727738.0,10777,0,0,0,L,1122011218,0,124.49,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498057213,2130670.00
06/21/2017 11:00,2,6.412,ALERT,216.22,358.88,60.007,1498057203,"201051344000955","219011344069620",28.01,38.60,0,297.26,399.16,181.9,173.7,0.866,747068.9,747068.9,10796,0,0,0,L,1122011218,0,123.59,122.91,0002,34,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498057214,2130671.00
06/21/2017 11:00,2,4.176,ACTIVE,213.51,431.62,59.991,1498057203,"274151322000094","219011344069620",38.51,47.00,0,384.43,454.16,162.4,154.9,0.641,821573.3,821573.3,10988,0,0,0,L,1151911521,0,122.46,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498057215,2130672.00
06/21/2017 11:00,2,6.473,ACTIVE,218.71,362.19,60.002,1498057203,"201051344000579","219011344069620",27.91,40.20,0,337.54,403.67,183.0,174.7,0.871,756444.3,756444.3,10780,0,0,0,L,1122011218,0,124.04,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498057216,2130673.00
06/21/2017 11:00,2,6.459,ACTIVE,216.00,359.18,59.996,1498057203,"201051344000890","219011344069620",27.77,44.00,0,331.83,398.56,181.6,173.3,0.835,741069.5,741069.5,10790,0,0,0,L,1122011218,0,124.04,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498057217,2130674.00
06/21/2017 11:00,2,6.412,ALERT,217.13,360.38,59.965,1498057203,"201051344000438","219011344069620",27.79,38.40,0,302.37,403.07,180.4,172.2,0.849,743706.8,743706.8,10781,0,0,0,L,1122011218,0,124.49,123.14,0002,36,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498057219,2130675.00
06/21/2017 11:00,2,6.334,ACTIVE,216.45,353.47,60.002,1498057203,"201051344000417","219011344069620",18.13,43.00,0,334.24,379.62,116.4,110.4,0.552,678760.0,678760.0,10812,0,0,0,L,1122011218,0,123.81,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498057220,2130676.00
06/21/2017 11:00,2,6.252,ACTIVE,213.06,357.68,59.991,1498057203,"274151322000083","219011344069620",27.14,50.80,0,332.73,384.43,171.7,163.8,0.689,989686.8,989686.8,10723,0,0,0,L,1151911521,0,122.23,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498057221,2130677.00
