ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/21/2017 11:00,2,6.584,ACTIVE,214.19,355.58,59.996,1498057203,"274151322000076","219011344069620",27.97,53.30,0,331.53,387.14,186.3,177.9,0.751,1055790.8,1055790.8,10718,0,0,0,L,1151911521,0,122.91,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498057222,2130678.00
06/21/2017 11:00,2,6.582,ACTIVE,217.58,360.38,59.996,1498057203,"201051344000868","219011344069620",28.03,32.80,0,337.54,404.27,186.9,178.5,0.857,736723.2,736723.2,10790,0,0,0,L,1122011218,0,123.36,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498057222,2130679.00
06/21/2017 11:00,2,6.500,ACTIVE,213.29,351.07,59.991,1498057203,"274151322000095","219011344069620",28.03,49.00,0,332.43,387.74,184.7,176.3,0.707,1045579.1,1045579.1,10732,0,0,0,L,1151911521,0,122.91,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498057223,2130680.00
06/21/2017 11:00,2,6.545,ACTIVE,218.93,357.98,60.007,1498057203,"201051344000988","219011344069620",18.21,33.50,0,337.84,385.03,120.7,114.6,0.557,650899.6,650899.6,10785,0,0,0,L,1122011218,0,124.04,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498057224,2130681.00
06/21/2017 11:00,2,6.482,ACTIVE,217.13,359.48,59.996,1498057203,"201051344001025","219011344069620",28.17,40.80,0,334.84,402.77,184.9,176.5,0.835,743529.4,743529.4,10797,0,0,0,L,1122011218,0,124.04,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498057225,2130682.00
06/21/2017 11:00,2,6.410,ACTIVE,219.16,363.99,59.991,1498057203,"201051344000458","219011344069620",28.15,35.20,0,336.64,404.27,182.8,174.5,0.866,748468.2,748468.2,10770,0,0,0,L,1122011218,0,124.49,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498057226,2130683.00
06/21/2017 11:00,2,6.432,ACTIVE,219.39,365.19,60.002,1498057203,"201051344000853","219011344069620",28.55,33.50,0,336.94,404.27,185.8,177.5,0.875,749318.9,749318.9,10783,0,0,0,L,1122011218,0,124.72,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498057227,2130684.00
06/21/2017 11:00,2,6.363,ALERT,216.00,359.78,59.991,1498057203,"201051344000685","219011344069620",28.03,37.30,0,295.16,401.86,180.6,172.4,0.879,743679.9,743679.9,10806,0,0,0,L,1122011218,0,124.49,122.46,0002,33,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498057229,2130685.00
06/21/2017 11:00,2,6.312,ACTIVE,217.35,361.89,60.002,1498057203,"201051344000917","219011344069620",28.41,36.00,0,336.94,403.37,181.6,173.3,0.853,740296.9,740296.9,10796,0,0,0,L,1122011218,0,124.27,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498057230,2130686.00
06/21/2017 11:00,2,6.412,ALERT,216.22,359.18,59.996,1498057203,"201051344001145","219011344069620",27.75,36.50,0,297.57,399.16,180.2,172.0,0.831,748316.7,748316.7,10783,0,0,0,L,1122011218,0,123.81,122.68,0002,35,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498057231,2130687.00
06/21/2017 11:00,2,6.496,ACTIVE,217.80,363.39,60.007,1498057203,"201051344000651","219011344069620",27.75,35.60,0,338.14,403.07,182.4,174.1,0.844,736903.4,736903.4,10789,0,0,0,L,1122011218,0,124.94,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498057232,2130688.00
06/21/2017 11:00,2,6.195,ACTIVE,213.29,346.56,60.007,1498057203,"274151322000088","219011344069620",27.10,46.80,0,331.83,384.73,170.1,162.2,0.650,949117.0,949117.0,10722,0,0,0,L,1151911521,0,123.14,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498057233,2130689.00
06/21/2017 11:00,2,4.199,ACTIVE,214.19,425.01,60.007,1498057203,"274151322000068","219011344069620",37.93,50.80,0,381.73,449.05,161.9,154.4,0.623,822085.4,822085.4,11003,0,0,0,L,1151911521,0,123.14,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498057234,2130690.00
06/21/2017 11:00,2,6.486,ACTIVE,217.35,360.08,60.039,1498057203,"201051344001135","219011344069620",27.73,36.00,0,333.63,402.16,182.2,173.9,0.840,732339.8,732339.8,10776,0,0,0,L,1122011218,0,124.49,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498057235,2130691.00
06/21/2017 11:00,2,6.426,ACTIVE,216.90,359.78,60.002,1498057203,"201051344000594","219011344069620",28.23,44.30,0,331.83,403.37,183.7,175.3,0.840,751381.6,751381.6,10783,0,0,0,L,1122011218,0,123.36,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498057236,2130692.00
06/21/2017 11:00,2,6.471,ACTIVE,217.80,362.19,60.007,1498057203,"201051344001203","219011344069620",28.39,39.50,0,337.84,404.87,185.9,177.5,0.875,741767.4,741767.4,10816,0,0,0,L,1122011218,0,124.94,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498057237,2130693.00
06/21/2017 11:00,2,6.240,ACTIVE,213.51,350.47,60.007,1498057203,"274151322000054","219011344069620",26.14,46.20,0,332.43,384.13,165.1,157.4,0.632,966167.6,966167.6,10705,0,0,0,L,1151911521,0,122.68,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498057238,2130694.00
06/21/2017 11:00,2,6.520,ACTIVE,217.80,360.38,60.018,1498057203,"201051344000867","219011344069620",28.05,37.30,0,337.84,403.37,185.0,176.6,0.840,735572.7,735572.7,10811,0,0,0,L,1122011218,0,123.81,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498057239,2130695.00
06/21/2017 11:00,2,6.479,ACTIVE,217.58,361.29,60.012,1498057203,"201051344001093","219011344069620",28.31,38.60,0,336.94,404.27,185.7,177.3,0.849,740169.1,740169.1,10803,0,0,0,L,1122011218,0,124.72,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498057240,2130696.00
06/21/2017 11:00,2,6.506,ACTIVE,218.71,363.09,60.018,1498057203,"201051344000900","219011344069620",28.71,32.00,0,336.04,405.77,189.1,180.6,0.857,757086.7,757086.7,10791,0,0,0,L,1122011218,0,124.27,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498057241,2130697.00
06/21/2017 11:00,2,6.391,ACTIVE,218.48,361.89,59.975,1498057203,"201051344000648","219011344069620",28.05,35.20,0,337.24,404.87,181.5,173.3,0.826,745364.7,745364.7,10778,0,0,0,L,1122011218,0,123.59,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498057241,2130698.00
06/21/2017 11:00,2,6.451,ACTIVE,218.71,360.69,60.007,1498057203,"201051344000569","219011344069620",28.45,33.50,0,336.34,405.17,185.9,177.5,0.849,759229.4,759229.4,10760,0,0,0,L,1122011218,0,123.81,124.94,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498057242,2130699.00
06/21/2017 11:00,2,6.410,ACTIVE,219.16,362.79,60.023,1498057203,"201051344000983","219011344069620",28.59,34.00,0,336.94,404.87,185.5,177.1,0.893,749790.3,749790.3,10784,0,0,0,L,1122011218,0,124.27,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498057243,2130700.00
06/21/2017 11:00,2,6.504,ACTIVE,218.93,362.19,60.002,1498057203,"201051344001158","219011344069620",27.69,37.00,0,337.24,403.97,182.3,174.0,0.849,734805.5,734805.5,10786,0,0,0,L,1122011218,0,124.04,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498057244,2130701.00
06/21/2017 11:00,2,6.424,ACTIVE,218.93,360.69,60.002,1498057203,"201051344000576","219011344069620",28.43,34.80,0,335.74,404.57,184.9,176.5,0.831,749340.5,749340.5,10788,0,0,0,L,1122011218,0,124.27,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498057245,2130702.00
06/21/2017 11:00,2,6.158,ACTIVE,213.74,360.69,60.007,1498057203,"274151322000087","219011344069620",27.41,58.50,0,332.43,382.93,170.9,163.1,0.654,939803.2,939803.2,10877,0,0,0,L,1151911521,0,122.91,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498057246,2130703.00
06/21/2017 11:15,2,6.834,ACTIVE,218.48,364.29,59.970,1498058103,"201051344000645","219011344069620",27.83,35.20,0,336.04,406.37,192.4,183.8,0.879,748338.7,748338.7,10775,0,0,0,L,1122011218,0,124.27,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498058105,2130704.00
06/21/2017 11:15,2,6.535,ACTIVE,213.51,363.09,59.965,1498058103,"274151322000085","219011344069620",25.37,50.00,0,332.73,383.83,167.8,160.1,0.636,962075.9,962075.9,10715,0,0,0,L,1151911521,0,122.68,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498058105,2130705.00
06/21/2017 11:15,2,6.805,ACTIVE,217.58,359.78,59.965,1498058103,"201051344000633","219011344069620",27.71,39.50,0,335.14,406.67,191.0,182.5,0.902,735044.9,735044.9,10818,0,0,0,L,1122011218,0,124.04,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498058106,2130706.00
06/21/2017 11:15,2,6.869,ACTIVE,218.71,361.59,59.959,1498058103,"201051344000469","219011344069620",28.09,31.80,0,336.04,408.48,195.3,186.6,0.910,738305.7,738305.7,10787,0,0,0,L,1122011218,0,123.81,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498058107,2130707.00
06/21/2017 11:15,2,6.797,ACTIVE,216.22,359.78,59.986,1498058103,"201051344000646","219011344069620",27.17,42.30,0,330.03,400.66,187.2,178.7,0.884,733704.8,733704.8,10788,0,0,0,L,1122011218,0,124.04,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498058108,2130708.00
06/21/2017 11:15,2,6.592,ACTIVE,213.74,358.88,59.965,1498058103,"274151322000052","219011344069620",26.96,56.80,0,331.83,387.44,179.9,171.7,0.703,999839.6,999839.6,10716,0,0,0,L,1151911521,0,122.01,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498058109,2130709.00
06/21/2017 11:15,2,6.723,ALERT,217.35,360.38,59.970,1498058103,"201051344000585","219011344069620",27.99,40.20,0,303.58,404.87,190.5,182.0,0.884,746131.9,746131.9,10786,0,0,0,L,1122011218,0,124.04,123.59,0002,36,0,0,0,0,0,0,1,1039,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498058111,2130710.00
06/21/2017 11:15,2,6.785,ACTIVE,215.77,356.48,59.965,1498058103,"201051344001230","219011344069620",27.67,42.30,0,330.33,401.26,190.2,181.7,0.902,738355.0,738355.0,10796,0,0,0,L,1122011218,0,124.04,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498058112,2130711.00
06/21/2017 11:15,2,6.754,ACTIVE,217.58,361.59,59.965,1498058103,"201051344000582","219011344069620",27.39,36.00,0,333.93,405.47,187.4,179.0,0.862,727781.8,727781.8,10778,0,0,0,L,1122011218,0,124.49,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498058113,2130712.00
06/21/2017 11:15,2,6.736,ACTIVE,216.22,359.18,59.959,1498058103,"201051344000955","219011344069620",27.69,40.00,0,313.20,407.57,188.9,180.4,0.897,747113.3,747113.3,10798,0,0,0,L,1122011218,0,123.59,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498058114,2130713.00
06/21/2017 11:15,2,4.383,ACTIVE,213.51,429.52,59.970,1498058103,"274151322000094","219011344069620",38.27,48.50,0,391.04,451.16,168.3,160.5,0.654,821612.8,821612.8,10989,0,0,0,L,1151911521,0,122.23,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498058114,2130714.00
06/21/2017 11:15,2,6.717,ACTIVE,219.39,364.89,59.975,1498058103,"201051344000579","219011344069620",27.99,40.00,0,336.64,406.07,190.3,181.8,0.893,756488.9,756488.9,10781,0,0,0,L,1122011218,0,124.49,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498058115,2130715.00
06/21/2017 11:15,2,6.748,ACTIVE,216.00,357.38,59.944,1498058103,"201051344000890","219011344069620",27.65,45.00,0,330.93,400.36,189.1,180.6,0.871,741113.8,741113.8,10791,0,0,0,L,1122011218,0,124.04,122.23,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498058116,2130716.00
06/21/2017 11:15,2,6.750,ACTIVE,216.67,360.99,59.959,1498058103,"201051344000438","219011344069620",27.47,39.30,0,333.03,403.97,187.8,179.3,0.884,743750.8,743750.8,10783,0,0,0,L,1122011218,0,124.49,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498058117,2130717.00
06/21/2017 11:15,2,6.666,ACTIVE,216.00,352.87,60.007,1498058103,"201051344000417","219011344069620",17.89,43.20,0,333.63,380.52,120.8,114.7,0.575,678788.1,678788.1,10813,0,0,0,L,1122011218,0,123.59,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498058118,2130718.00
06/21/2017 11:15,2,6.504,ACTIVE,213.29,369.70,59.965,1498058103,"274151322000083","219011344069620",27.10,53.30,0,332.43,386.53,178.3,170.1,0.716,989728.6,989728.6,10724,0,0,0,L,1151911521,0,122.23,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498058119,2130719.00
06/21/2017 11:15,2,6.992,ACTIVE,214.19,350.77,59.981,1498058103,"274151322000076","219011344069620",27.29,55.00,0,331.23,389.24,193.1,184.5,0.756,1055836.2,1055836.2,10719,0,0,0,L,1151911521,0,122.68,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498058120,2130720.00
06/21/2017 11:15,2,6.822,ACTIVE,217.35,361.29,59.954,1498058103,"201051344000868","219011344069620",28.15,32.60,0,336.94,406.97,194.5,185.8,0.888,736768.7,736768.7,10791,0,0,0,L,1122011218,0,123.36,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498058121,2130721.00
06/21/2017 11:15,2,6.893,ACTIVE,213.29,370.30,59.944,1498058103,"274151322000095","219011344069620",27.47,51.80,0,332.43,389.24,191.9,183.3,0.725,1045624.1,1045624.1,10733,0,0,0,L,1151911521,0,122.91,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498058122,2130722.00
06/21/2017 11:15,2,6.893,ACTIVE,218.93,357.08,59.986,1498058103,"201051344000988","219011344069620",18.03,33.30,0,337.24,386.23,126.0,119.6,0.579,650928.9,650928.9,10786,0,0,0,L,1122011218,0,124.04,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498058123,2130723.00
06/21/2017 11:15,2,6.824,ACTIVE,216.90,360.69,59.970,1498058103,"201051344001025","219011344069620",27.79,41.30,0,335.14,403.97,192.1,183.4,0.866,743574.3,743574.3,10798,0,0,0,L,1122011218,0,124.04,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498058124,2130724.00
06/21/2017 11:15,2,6.730,ACTIVE,219.16,361.59,59.970,1498058103,"201051344000458","219011344069620",28.03,35.60,0,337.24,406.67,191.0,182.4,0.875,748512.8,748512.8,10771,0,0,0,L,1122011218,0,124.49,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498058125,2130725.00
06/21/2017 11:15,2,6.725,ACTIVE,219.61,365.19,59.981,1498058103,"201051344000853","219011344069620",28.49,33.30,0,336.94,406.67,194.0,185.3,0.915,749364.3,749364.3,10784,0,0,0,L,1122011218,0,124.94,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498058125,2130726.00
06/21/2017 11:15,2,6.713,ACTIVE,215.77,360.08,59.965,1498058103,"201051344000685","219011344069620",27.69,38.00,0,330.63,400.06,188.2,179.8,0.915,743723.9,743723.9,10808,0,0,0,L,1122011218,0,124.49,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498058126,2130727.00
06/21/2017 11:15,2,6.752,ACTIVE,217.35,359.78,59.981,1498058103,"201051344000917","219011344069620",27.73,37.50,0,318.30,423.50,189.6,181.1,0.893,740341.1,740341.1,10797,0,0,0,L,1122011218,0,124.49,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498058127,2130728.00
06/21/2017 11:15,2,6.701,ACTIVE,216.22,358.88,59.970,1498058103,"201051344001145","219011344069620",27.69,36.50,0,330.93,401.56,187.9,179.5,0.866,748360.6,748360.6,10785,0,0,0,L,1122011218,0,124.04,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498058128,2130729.00
06/21/2017 11:15,2,6.863,ACTIVE,217.58,360.38,59.970,1498058103,"201051344000651","219011344069620",27.29,37.00,0,335.74,405.47,189.6,181.0,0.871,736947.7,736947.7,10790,0,0,0,L,1122011218,0,125.17,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498058129,2130730.00
06/21/2017 11:15,2,6.535,ACTIVE,213.51,361.89,59.970,1498058103,"274151322000088","219011344069620",26.58,48.80,0,321.01,400.36,175.9,167.8,0.672,949158.2,949158.2,10723,0,0,0,L,1151911521,0,122.68,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498058130,2130731.00
06/21/2017 11:15,2,4.367,ACTIVE,214.41,418.39,59.986,1498058103,"274151322000068","219011344069620",37.93,51.80,0,382.63,453.26,168.1,160.3,0.641,822124.6,822124.6,11004,0,0,0,L,1151911521,0,122.91,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498058131,2130732.00
06/21/2017 11:15,2,6.791,ACTIVE,217.13,360.38,59.965,1498058103,"201051344001135","219011344069620",27.45,38.20,0,332.73,403.37,188.8,180.3,0.875,732383.9,732383.9,10777,0,0,0,L,1122011218,0,124.49,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498058132,2130733.00
06/21/2017 11:15,2,6.834,ACTIVE,216.90,361.29,59.970,1498058103,"201051344000594","219011344069620",27.61,45.50,0,333.63,406.67,191.1,182.5,0.893,751426.3,751426.3,10784,0,0,0,L,1122011218,0,123.36,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498058133,2130734.00
06/21/2017 11:15,2,6.814,ACTIVE,217.13,360.99,59.996,1498058103,"201051344001203","219011344069620",28.05,41.30,0,337.84,406.07,193.5,184.9,0.910,741812.7,741812.7,10817,0,0,0,L,1122011218,0,124.94,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498058134,2130735.00
06/21/2017 11:15,2,6.518,ACTIVE,213.51,363.09,59.965,1498058103,"274151322000054","219011344069620",25.90,47.80,0,332.43,385.63,170.9,163.0,0.654,966207.6,966207.6,10706,0,0,0,L,1151911521,0,122.46,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498058135,2130736.00
06/21/2017 11:15,2,6.836,ACTIVE,218.03,360.38,59.959,1498058103,"201051344000867","219011344069620",27.87,37.80,0,337.54,406.07,192.8,184.2,0.875,735617.8,735617.8,10812,0,0,0,L,1122011218,0,124.04,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498058136,2130737.00
06/21/2017 11:15,2,6.836,ACTIVE,217.13,360.99,59.954,1498058103,"201051344001093","219011344069620",27.91,39.00,0,336.34,406.67,193.2,184.5,0.893,740214.3,740214.3,10804,0,0,0,L,1122011218,0,124.49,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498058137,2130738.00
06/21/2017 11:15,2,6.896,ACTIVE,218.71,364.29,59.959,1498058103,"201051344000900","219011344069620",28.27,32.20,0,335.14,408.78,197.3,188.5,0.893,757132.8,757132.8,10792,0,0,0,L,1122011218,0,124.27,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498058138,2130739.00
06/21/2017 11:15,2,6.740,ACTIVE,218.48,364.29,59.954,1498058103,"201051344000648","219011344069620",27.73,35.80,0,335.74,407.57,189.3,180.8,0.875,745408.9,745408.9,10779,0,0,0,L,1122011218,0,123.59,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498058139,2130740.00
06/21/2017 11:15,2,6.818,ACTIVE,218.71,361.29,59.970,1498058103,"201051344000569","219011344069620",28.09,33.80,0,336.04,407.27,193.9,185.3,0.910,759274.7,759274.7,10761,0,0,0,L,1122011218,0,123.81,124.72,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498058140,2130741.00
06/21/2017 11:15,2,6.791,ACTIVE,218.93,361.89,59.928,1498058103,"201051344000983","219011344069620",28.09,34.30,0,335.74,407.27,193.2,184.6,0.888,749835.5,749835.5,10785,0,0,0,L,1122011218,0,124.27,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498058141,2130742.00
06/21/2017 11:15,2,6.736,ACTIVE,219.16,364.89,59.975,1498058103,"201051344001158","219011344069620",27.79,38.00,0,336.64,406.67,189.5,181.0,0.884,734849.9,734849.9,10787,0,0,0,L,1122011218,0,124.27,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498058142,2130743.00
06/21/2017 11:15,2,6.801,ACTIVE,218.71,360.99,59.949,1498058103,"201051344000576","219011344069620",28.05,35.00,0,336.04,406.97,193.2,184.6,0.888,749385.6,749385.6,10789,0,0,0,L,1122011218,0,124.04,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498058142,2130744.00
06/21/2017 11:15,2,6.451,ACTIVE,213.51,355.58,59.965,1498058103,"274151322000087","219011344069620",27.10,59.80,0,333.03,385.03,176.9,168.8,0.667,939844.6,939844.6,10878,0,0,0,L,1151911521,0,122.68,123.14,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498058143,2130745.00
06/21/2017 11:30,2,7.119,ACTIVE,219.16,363.69,59.933,1498059003,"201051344000645","219011344069620",27.39,37.00,0,336.64,407.87,197.3,188.5,0.906,748385.2,748385.2,10776,0,0,0,L,1122011218,0,124.72,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498059004,2130746.00
06/21/2017 11:30,2,6.789,ACTIVE,213.96,345.66,59.944,1498059003,"274151322000085","219011344069620",25.15,50.60,0,332.73,384.43,172.7,164.8,0.667,962116.5,962116.5,10716,0,0,0,L,1151911521,0,123.14,123.14,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498059005,2130747.00
06/21/2017 11:30,2,7.051,ACTIVE,218.26,365.19,59.981,1498059003,"201051344000633","219011344069620",27.59,41.00,0,335.74,407.87,197.1,188.3,0.932,735091.2,735091.2,10819,0,0,0,L,1122011218,0,124.27,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498059006,2130748.00
06/21/2017 11:30,2,7.131,ACTIVE,219.61,368.50,59.991,1498059003,"201051344000469","219011344069620",27.91,32.60,0,335.74,409.98,201.6,192.6,0.946,738353.0,738353.0,10788,0,0,0,L,1122011218,0,124.27,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498059007,2130749.00
06/21/2017 11:30,2,6.992,ACTIVE,216.45,361.29,59.970,1498059003,"201051344000646","219011344069620",27.37,43.80,0,330.33,406.37,193.8,185.2,0.915,733750.3,733750.3,10789,0,0,0,L,1122011218,0,124.27,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498059008,2130750.00
06/21/2017 11:30,2,6.877,ACTIVE,213.51,360.38,59.975,1498059003,"274151322000052","219011344069620",26.80,57.70,0,331.83,388.64,186.7,178.3,0.747,999883.2,999883.2,10717,0,0,0,L,1151911521,0,122.23,123.14,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498059009,2130751.00
06/21/2017 11:30,2,7.006,ACTIVE,218.03,362.79,59.933,1498059003,"201051344000585","219011344069620",27.89,40.80,0,336.64,408.18,197.9,189.1,0.924,746178.2,746178.2,10788,0,0,0,L,1122011218,0,124.27,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498059010,2130752.00
06/21/2017 11:30,2,6.996,ACTIVE,216.00,359.18,59.954,1498059003,"201051344001230","219011344069620",27.73,43.00,0,329.73,402.77,196.3,187.6,0.924,738401.0,738401.0,10797,0,0,0,L,1122011218,0,123.81,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498059011,2130753.00
06/21/2017 11:30,2,7.008,ACTIVE,217.80,361.59,59.928,1498059003,"201051344000582","219011344069620",27.29,37.00,0,336.04,408.78,193.7,185.0,0.888,727827.2,727827.2,10779,0,0,0,L,1122011218,0,124.49,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498059012,2130754.00
06/21/2017 11:30,2,7.045,ACTIVE,216.67,360.69,59.986,1498059003,"201051344000955","219011344069620",27.37,41.80,0,330.33,406.97,195.2,186.5,0.928,747159.0,747159.0,10799,0,0,0,L,1122011218,0,123.59,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498059013,2130755.00
06/21/2017 11:30,2,4.496,ACTIVE,213.74,422.00,59.986,1498059003,"274151322000094","219011344069620",38.37,50.20,0,386.23,449.95,174.2,166.2,0.676,821653.8,821653.8,10990,0,0,0,L,1151911521,0,122.23,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498059013,2130756.00
06/21/2017 11:30,2,7.029,ACTIVE,219.39,362.79,59.965,1498059003,"201051344000579","219011344069620",27.59,42.00,0,336.94,408.18,196.3,187.5,0.910,756535.0,756535.0,10782,0,0,0,L,1122011218,0,124.49,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498059014,2130757.00
06/21/2017 11:30,2,7.039,ACTIVE,216.22,359.78,59.944,1498059003,"201051344000890","219011344069620",27.43,45.80,0,330.93,406.67,195.6,186.8,0.897,741159.6,741159.6,10792,0,0,0,L,1122011218,0,124.27,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498059015,2130758.00
06/21/2017 11:30,2,6.998,ACTIVE,217.13,360.99,59.959,1498059003,"201051344000438","219011344069620",27.37,40.00,0,336.94,407.57,194.0,185.3,0.915,743796.3,743796.3,10784,0,0,0,L,1122011218,0,124.49,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498059016,2130759.00
06/21/2017 11:30,2,6.865,ACTIVE,216.67,353.77,59.981,1498059003,"201051344000417","219011344069620",17.91,44.30,0,332.73,382.63,124.7,118.4,0.592,678817.2,678817.2,10814,0,0,0,L,1122011218,0,123.81,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498059017,2130760.00
06/21/2017 11:30,2,6.799,ACTIVE,213.51,347.46,59.975,1498059003,"274151322000083","219011344069620",26.80,55.00,0,332.13,387.44,184.3,175.9,0.747,989771.8,989771.8,10725,0,0,0,L,1151911521,0,122.23,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498059018,2130761.00
06/21/2017 11:30,2,7.141,ACTIVE,214.41,368.20,59.975,1498059003,"274151322000076","219011344069620",27.71,56.50,0,330.63,391.04,200.3,191.4,0.787,1055883.1,1055883.1,10720,0,0,0,L,1151911521,0,122.91,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498059019,2130762.00
06/21/2017 11:30,2,7.127,ACTIVE,218.03,360.38,59.959,1498059003,"201051344000868","219011344069620",27.87,35.00,0,336.94,409.38,200.9,192.0,0.915,736815.8,736815.8,10792,0,0,0,L,1122011218,0,123.81,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498059020,2130763.00
06/21/2017 11:30,2,7.139,ACTIVE,213.51,346.86,59.986,1498059003,"274151322000095","219011344069620",27.47,52.80,0,331.83,390.74,198.5,189.7,0.751,1045670.6,1045670.6,10734,0,0,0,L,1151911521,0,122.68,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498059021,2130764.00
06/21/2017 11:30,2,7.131,ACTIVE,219.39,357.68,59.959,1498059003,"201051344000988","219011344069620",17.93,34.30,0,337.54,387.44,129.4,123.0,0.601,650959.1,650959.1,10787,0,0,0,L,1122011218,0,124.49,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498059022,2130765.00
06/21/2017 11:30,2,7.109,ACTIVE,217.58,360.08,59.933,1498059003,"201051344001025","219011344069620",27.63,43.20,0,337.54,409.38,198.9,190.0,0.893,743620.9,743620.9,10799,0,0,0,L,1122011218,0,124.27,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498059022,2130766.00
06/21/2017 11:30,2,7.033,ACTIVE,219.61,366.10,59.991,1498059003,"201051344000458","219011344069620",27.69,37.00,0,336.64,408.18,197.2,188.4,0.919,748559.0,748559.0,10772,0,0,0,L,1122011218,0,124.72,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498059023,2130767.00
06/21/2017 11:30,2,7.113,ACTIVE,219.39,365.80,59.959,1498059003,"201051344000853","219011344069620",27.85,35.00,0,336.64,408.48,200.7,191.8,0.946,749411.3,749411.3,10785,0,0,0,L,1122011218,0,124.94,124.49,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498059024,2130768.00
06/21/2017 11:30,2,6.973,ACTIVE,216.22,360.08,59.965,1498059003,"201051344000685","219011344069620",27.61,39.30,0,331.53,406.37,195.0,186.3,0.946,743769.6,743769.6,10809,0,0,0,L,1122011218,0,124.49,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498059025,2130769.00
06/21/2017 11:30,2,6.992,ACTIVE,217.58,362.19,59.944,1498059003,"201051344000917","219011344069620",27.67,38.40,0,336.64,407.27,195.8,187.1,0.924,740387.0,740387.0,10798,0,0,0,L,1122011218,0,124.27,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498059026,2130770.00
06/21/2017 11:30,2,6.975,ACTIVE,216.22,361.59,59.938,1498059003,"201051344001145","219011344069620",27.55,38.00,0,332.43,406.67,194.5,185.8,0.893,748406.1,748406.1,10786,0,0,0,L,1122011218,0,123.81,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498059027,2130771.00
06/21/2017 11:30,2,7.070,ACTIVE,218.03,363.09,59.944,1498059003,"201051344000651","219011344069620",27.39,37.50,0,337.24,408.18,196.1,187.4,0.906,736993.7,736993.7,10791,0,0,0,L,1122011218,0,124.94,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498059028,2130772.00
06/21/2017 11:30,2,6.770,ACTIVE,213.96,359.78,59.975,1498059003,"274151322000088","219011344069620",26.60,51.00,0,332.13,388.04,182.3,174.0,0.698,949200.8,949200.8,10724,0,0,0,L,1151911521,0,123.14,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498059029,2130773.00
06/21/2017 11:30,2,4.631,ACTIVE,214.64,410.58,59.954,1498059003,"274151322000068","219011344069620",37.07,52.80,0,380.52,449.95,173.1,165.2,0.676,822165.3,822165.3,11005,0,0,0,L,1151911521,0,123.14,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498059030,2130774.00
06/21/2017 11:30,2,7.127,ACTIVE,217.58,362.49,59.991,1498059003,"201051344001135","219011344069620",27.08,38.20,0,332.73,407.27,195.5,186.8,0.897,732429.7,732429.7,10778,0,0,0,L,1122011218,0,124.49,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498059031,2130775.00
06/21/2017 11:30,2,7.043,ACTIVE,217.35,361.29,59.959,1498059003,"201051344000594","219011344069620",27.65,47.50,0,331.83,408.18,197.2,188.4,0.910,751472.6,751472.6,10785,0,0,0,L,1122011218,0,123.59,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498059031,2130776.00
06/21/2017 11:30,2,7.117,ACTIVE,217.58,360.99,59.970,1498059003,"201051344001203","219011344069620",27.75,42.00,0,337.54,410.28,199.9,191.0,0.932,741859.5,741859.5,10818,0,0,0,L,1122011218,0,124.94,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498059032,2130777.00
06/21/2017 11:30,2,6.678,ACTIVE,213.74,347.16,59.944,1498059003,"274151322000054","219011344069620",26.04,49.30,0,332.43,386.83,176.2,168.1,0.672,966248.9,966248.9,10707,0,0,0,L,1151911521,0,122.68,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498059033,2130778.00
06/21/2017 11:30,2,7.105,ACTIVE,218.26,361.29,59.944,1498059003,"201051344000867","219011344069620",27.67,39.30,0,337.54,408.18,199.0,190.2,0.902,735664.4,735664.4,10813,0,0,0,L,1122011218,0,124.27,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498059034,2130779.00
06/21/2017 11:30,2,6.998,ACTIVE,217.80,364.59,59.954,1498059003,"201051344001093","219011344069620",28.11,40.20,0,336.64,409.08,199.3,190.5,0.893,740261.0,740261.0,10805,0,0,0,L,1122011218,0,124.72,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498059035,2130780.00
06/21/2017 11:30,2,7.109,ACTIVE,218.93,365.80,59.986,1498059003,"201051344000900","219011344069620",28.33,33.80,0,335.44,410.28,203.8,194.8,0.919,757180.6,757180.6,10793,0,0,0,L,1122011218,0,124.72,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498059036,2130781.00
06/21/2017 11:30,2,6.975,ACTIVE,218.71,363.09,59.965,1498059003,"201051344000648","219011344069620",27.57,37.00,0,336.34,408.78,194.8,186.1,0.915,745454.7,745454.7,10780,0,0,0,L,1122011218,0,123.81,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498059037,2130782.00
06/21/2017 11:30,2,7.092,ACTIVE,219.39,364.89,59.986,1498059003,"201051344000569","219011344069620",27.95,35.00,0,335.14,409.38,200.8,191.9,0.932,759321.7,759321.7,10762,0,0,0,L,1122011218,0,124.27,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498059038,2130783.00
06/21/2017 11:30,2,7.023,ACTIVE,219.39,364.89,59.986,1498059003,"201051344000983","219011344069620",28.05,35.80,0,335.74,409.08,199.4,190.6,0.928,749882.2,749882.2,10786,0,0,0,L,1122011218,0,124.72,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498059039,2130784.00
06/21/2017 11:30,2,7.178,ACTIVE,219.39,365.19,59.986,1498059003,"201051344001158","219011344069620",26.92,39.50,0,336.04,407.87,195.6,186.8,0.884,734895.8,734895.8,10788,0,0,0,L,1122011218,0,124.49,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498059040,2130785.00
06/21/2017 11:30,2,7.059,ACTIVE,219.39,365.49,59.965,1498059003,"201051344000576","219011344069620",27.81,35.40,0,336.34,409.08,198.8,190.0,0.910,749432.3,749432.3,10790,0,0,0,L,1122011218,0,124.72,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498059041,2130786.00
06/21/2017 11:30,2,6.756,ACTIVE,213.96,346.26,59.954,1498059003,"274151322000087","219011344069620",26.82,62.30,0,331.23,387.14,183.3,175.0,0.685,939887.5,939887.5,10879,0,0,0,L,1151911521,0,122.91,123.36,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498059042,2130787.00
06/21/2017 11:45,2,7.307,ACTIVE,219.39,365.80,59.959,1498059903,"201051344000645","219011344069620",27.71,36.50,0,336.34,410.58,204.9,195.8,0.941,748433.2,748433.2,10777,0,0,0,L,1122011218,0,124.72,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498059904,2130788.00
06/21/2017 11:45,2,6.992,ACTIVE,213.74,366.40,59.991,1498059903,"274151322000085","219011344069620",25.01,51.30,0,332.43,386.53,176.9,168.8,0.676,962158.1,962158.1,10717,0,0,0,L,1151911521,0,123.14,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498059905,2130789.00
06/21/2017 11:45,2,7.330,ACTIVE,218.26,362.19,59.949,1498059903,"201051344000633","219011344069620",27.41,42.00,0,335.74,410.58,203.4,194.4,0.968,735138.9,735138.9,10820,0,0,0,L,1122011218,0,124.04,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498059906,2130790.00
06/21/2017 11:45,2,7.426,ACTIVE,219.39,365.19,60.002,1498059903,"201051344000469","219011344069620",27.69,33.00,0,335.14,412.38,208.0,198.9,0.981,738402.0,738402.0,10789,0,0,0,L,1122011218,0,124.04,125.17,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498059907,2130791.00
06/21/2017 11:45,2,7.236,ACTIVE,216.67,360.99,60.007,1498059903,"201051344000646","219011344069620",27.27,44.50,0,329.43,408.48,200.0,191.1,0.941,733797.4,733797.4,10790,0,0,0,L,1122011218,0,124.49,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498059908,2130792.00
06/21/2017 11:45,2,7.078,ACTIVE,213.96,358.88,59.991,1498059903,"274151322000052","219011344069620",26.88,58.80,0,331.53,389.84,192.6,183.9,0.778,999928.4,999928.4,10718,0,0,0,L,1151911521,0,122.23,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498059909,2130793.00
06/21/2017 11:45,2,7.262,ACTIVE,217.80,361.89,59.991,1498059903,"201051344000585","219011344069620",27.71,42.00,0,336.64,409.98,203.7,194.6,0.946,746226.2,746226.2,10789,0,0,0,L,1122011218,0,124.27,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498059909,2130794.00
06/21/2017 11:45,2,7.230,ACTIVE,216.22,361.59,59.981,1498059903,"201051344001230","219011344069620",27.63,43.80,0,330.03,405.17,202.4,193.5,0.950,738448.7,738448.7,10798,0,0,0,L,1122011218,0,123.81,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498059910,2130795.00
06/21/2017 11:45,2,7.176,ACTIVE,217.80,363.09,59.986,1498059903,"201051344000582","219011344069620",27.47,38.80,0,336.64,410.58,199.6,190.7,0.915,727874.2,727874.2,10780,0,0,0,L,1122011218,0,124.49,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498059911,2130796.00
06/21/2017 11:45,2,4.812,ACTIVE,213.96,417.49,59.970,1498059903,"274151322000094","219011344069620",37.17,51.30,0,384.43,451.46,181.3,173.0,0.698,821696.3,821696.3,10991,0,0,0,L,1151911521,0,122.91,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498059913,2130797.00
06/21/2017 11:45,2,7.410,ACTIVE,219.61,364.59,59.949,1498059903,"201051344000579","219011344069620",27.06,43.00,0,335.74,409.98,202.9,193.9,0.946,756582.7,756582.7,10783,0,0,0,L,1122011218,0,124.49,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498059914,2130798.00
06/21/2017 11:45,2,7.244,ACTIVE,216.45,360.69,59.981,1498059903,"201051344000890","219011344069620",27.43,46.80,0,329.73,405.77,201.3,192.3,0.924,741207.0,741207.0,10793,0,0,0,L,1122011218,0,124.27,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498059915,2130799.00
06/21/2017 11:45,2,7.188,ACTIVE,217.58,361.29,59.981,1498059903,"201051344000438","219011344069620",27.49,41.80,0,331.83,409.08,200.1,191.2,0.937,743843.3,743843.3,10785,0,0,0,L,1122011218,0,124.72,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498059916,2130800.00
06/21/2017 11:45,2,7.055,ACTIVE,216.90,354.07,60.012,1498059903,"201051344000417","219011344069620",17.95,45.00,0,333.63,383.53,128.3,121.9,0.605,678847.2,678847.2,10815,0,0,0,L,1122011218,0,124.04,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498059917,2130801.00
06/21/2017 11:45,2,7.029,ACTIVE,213.06,351.37,59.949,1498059903,"274151322000083","219011344069620",26.74,57.00,0,330.33,388.94,190.2,181.6,0.765,989816.4,989816.4,10726,0,0,0,L,1151911521,0,122.46,122.68,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498059918,2130802.00
06/21/2017 11:45,2,7.533,ACTIVE,214.64,348.06,59.975,1498059903,"274151322000076","219011344069620",27.12,57.70,0,330.03,392.85,206.8,197.7,0.818,1055931.6,1055931.6,10721,0,0,0,L,1151911521,0,122.68,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498059918,2130803.00
06/21/2017 11:45,2,7.361,ACTIVE,218.03,362.49,59.965,1498059903,"201051344000868","219011344069620",27.85,35.40,0,336.64,411.48,207.5,198.3,0.941,736864.7,736864.7,10793,0,0,0,L,1122011218,0,123.59,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498059919,2130804.00
06/21/2017 11:45,2,7.463,ACTIVE,213.29,348.96,59.991,1498059903,"274151322000095","219011344069620",27.12,56.80,0,327.32,392.55,204.9,195.8,0.778,1045718.7,1045718.7,10735,0,0,0,L,1151911521,0,122.91,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498059920,2130805.00
06/21/2017 11:45,2,7.320,ACTIVE,219.84,358.58,59.965,1498059903,"201051344000988","219011344069620",18.03,35.40,0,337.54,389.24,133.6,127.0,0.614,650990.5,650990.5,10788,0,0,0,L,1122011218,0,124.49,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498059921,2130806.00
06/21/2017 11:45,2,7.348,ACTIVE,217.58,360.08,59.959,1498059903,"201051344001025","219011344069620",27.55,43.60,0,333.03,410.58,205.0,196.0,0.924,743669.1,743669.1,10800,0,0,0,L,1122011218,0,124.27,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498059922,2130807.00
06/21/2017 11:45,2,7.299,ACTIVE,219.39,365.49,59.991,1498059903,"201051344000458","219011344069620",27.59,37.30,0,336.34,410.28,203.9,194.9,0.963,748606.9,748606.9,10773,0,0,0,L,1122011218,0,124.49,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498059923,2130808.00
06/21/2017 11:45,2,7.320,ACTIVE,220.06,365.49,59.981,1498059903,"201051344000853","219011344069620",28.07,35.20,0,336.04,413.59,208.0,198.9,0.972,749460.1,749460.1,10786,0,0,0,L,1122011218,0,125.17,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498059924,2130809.00
06/21/2017 11:45,2,7.373,ACTIVE,216.67,360.38,59.981,1498059903,"201051344000685","219011344069620",26.96,40.40,0,330.33,406.67,201.3,192.3,0.972,743816.9,743816.9,10810,0,0,0,L,1122011218,0,124.72,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498059925,2130810.00
06/21/2017 11:45,2,7.227,ACTIVE,217.58,361.89,59.981,1498059903,"201051344000917","219011344069620",27.61,39.00,0,336.64,409.38,202.1,193.1,0.950,740434.6,740434.6,10799,0,0,0,L,1122011218,0,124.27,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498059926,2130811.00
06/21/2017 11:45,2,7.312,ACTIVE,216.45,360.08,60.007,1498059903,"201051344001145","219011344069620",27.10,38.60,0,331.23,407.57,200.7,191.8,0.924,748453.3,748453.3,10787,0,0,0,L,1122011218,0,123.81,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498059927,2130812.00
06/21/2017 11:45,2,7.361,ACTIVE,218.26,362.49,59.938,1498059903,"201051344000651","219011344069620",27.12,39.00,0,336.64,409.68,202.2,193.2,0.915,737041.3,737041.3,10792,0,0,0,L,1122011218,0,125.17,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498059928,2130813.00
06/21/2017 11:45,2,6.941,ACTIVE,213.74,347.76,59.954,1498059903,"274151322000088","219011344069620",26.62,52.30,0,331.83,388.94,186.9,178.5,0.716,949244.9,949244.9,10725,0,0,0,L,1151911521,0,123.36,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498059929,2130814.00
06/21/2017 11:45,2,4.688,ACTIVE,214.41,430.12,59.944,1498059903,"274151322000068","219011344069620",37.93,53.80,0,381.12,452.36,179.2,171.0,0.707,822207.5,822207.5,11006,0,0,0,L,1151911521,0,123.14,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498059930,2130815.00
06/21/2017 11:45,2,7.232,ACTIVE,217.35,361.59,59.922,1498059903,"201051344001135","219011344069620",27.47,40.00,0,331.23,409.68,201.2,192.2,0.932,732477.1,732477.1,10779,0,0,0,L,1122011218,0,124.27,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498059931,2130816.00
06/21/2017 11:45,2,7.422,ACTIVE,217.58,363.09,59.991,1498059903,"201051344000594","219011344069620",27.14,47.30,0,330.63,410.88,204.0,195.0,0.937,751520.5,751520.5,10786,0,0,0,L,1122011218,0,123.59,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498059932,2130817.00
06/21/2017 11:45,2,7.385,ACTIVE,218.03,362.49,59.996,1498059903,"201051344001203","219011344069620",27.57,43.00,0,337.54,411.48,206.2,197.1,0.963,741908.1,741908.1,10819,0,0,0,L,1122011218,0,125.17,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498059933,2130818.00
06/21/2017 11:45,2,6.990,ACTIVE,213.74,351.37,59.944,1498059903,"274151322000054","219011344069620",25.52,51.30,0,332.13,388.34,180.7,172.5,0.685,966291.4,966291.4,10708,0,0,0,L,1151911521,0,122.91,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498059934,2130819.00
