ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/21/2017 11:45,2,7.459,ACTIVE,218.26,363.69,59.970,1498059903,"201051344000867","219011344069620",27.19,39.50,0,336.94,410.58,205.5,196.4,0.946,735712.8,735712.8,10814,0,0,0,L,1122011218,0,124.04,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498059935,2130820.00
06/21/2017 11:45,2,7.281,ACTIVE,218.03,363.09,59.986,1498059903,"201051344001093","219011344069620",27.81,40.60,0,336.34,411.18,205.1,196.0,0.928,740309.4,740309.4,10806,0,0,0,L,1122011218,0,124.72,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498059936,2130821.00
06/21/2017 11:45,2,7.398,ACTIVE,219.16,365.49,59.975,1498059903,"201051344000900","219011344069620",28.23,34.30,0,335.44,412.38,211.6,202.3,0.946,757230.3,757230.3,10794,0,0,0,L,1122011218,0,124.49,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498059936,2130822.00
06/21/2017 11:45,2,7.262,ACTIVE,218.93,364.29,59.944,1498059903,"201051344000648","219011344069620",27.47,38.00,0,336.04,411.78,201.9,193.0,0.932,745502.1,745502.1,10781,0,0,0,L,1122011218,0,123.81,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498059937,2130823.00
06/21/2017 11:45,2,7.355,ACTIVE,219.61,366.40,59.954,1498059903,"201051344000569","219011344069620",27.95,35.60,0,335.44,411.78,208.0,198.9,0.986,759370.5,759370.5,10763,0,0,0,L,1122011218,0,124.04,124.94,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498059938,2130824.00
06/21/2017 11:45,2,7.287,ACTIVE,219.84,364.59,59.981,1498059903,"201051344000983","219011344069620",27.99,36.00,0,335.74,411.48,206.6,197.5,0.963,749930.7,749930.7,10787,0,0,0,L,1122011218,0,124.72,124.72,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498059939,2130825.00
06/21/2017 11:45,2,7.316,ACTIVE,219.39,364.89,59.975,1498059903,"201051344001158","219011344069620",27.31,40.00,0,335.44,410.28,202.4,193.4,0.941,734943.5,734943.5,10789,0,0,0,L,1122011218,0,124.27,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498059940,2130826.00
06/21/2017 11:45,2,7.285,ACTIVE,219.61,368.20,59.954,1498059903,"201051344000576","219011344069620",28.01,35.00,0,335.14,411.48,206.6,197.5,0.932,749480.7,749480.7,10791,0,0,0,L,1122011218,0,124.49,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498059941,2130827.00
06/21/2017 11:45,2,6.941,ACTIVE,213.74,368.80,59.949,1498059903,"274151322000087","219011344069620",26.78,64.30,0,331.23,388.34,188.2,179.7,0.712,939931.8,939931.8,10880,0,0,0,L,1151911521,0,122.91,123.36,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498059942,2130828.00
06/21/2017 11:45,2,7.344,ACTIVE,216.67,360.69,59.965,1498059903,"201051344000955","219011344069620",27.06,42.00,0,332.13,403.37,201.2,192.3,0.946,747208.0,747208.0,10801,0,0,0,L,1122011218,1,123.81,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498059943,2130829.00
06/21/2017 12:00,2,7.570,ACTIVE,220.29,366.10,59.949,1498060804,"201051344000645","219011344069620",27.65,38.20,0,335.14,412.38,212.0,202.7,0.963,748482.9,748482.9,10778,0,0,0,L,1122011218,0,125.17,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498060805,2130830.00
06/21/2017 12:00,2,7.248,ACTIVE,214.41,357.68,59.991,1498060804,"274151322000085","219011344069620",24.73,52.50,0,331.83,386.83,181.5,173.3,0.698,962200.8,962200.8,10718,0,0,0,L,1151911521,0,123.59,123.36,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498060806,2130831.00
06/21/2017 12:00,2,7.559,ACTIVE,219.61,367.00,60.012,1498060804,"201051344000633","219011344069620",27.45,43.20,0,335.14,411.78,210.0,200.7,0.999,735188.2,735188.2,10821,0,0,0,L,1122011218,0,124.94,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498060807,2130832.00
06/21/2017 12:00,2,7.600,ACTIVE,220.74,370.00,59.981,1498060804,"201051344000469","219011344069620",28.03,33.00,0,334.84,418.70,215.7,206.3,1.008,738452.5,738452.5,10790,0,0,0,L,1122011218,0,124.72,125.85,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498060808,2130833.00
06/21/2017 12:00,2,7.502,ACTIVE,217.35,363.69,59.959,1498060804,"201051344000646","219011344069620",27.21,45.30,0,330.03,411.78,206.6,197.5,0.977,733845.8,733845.8,10791,0,0,0,L,1122011218,0,124.72,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498060809,2130834.00
06/21/2017 12:00,2,7.365,ACTIVE,214.87,350.47,59.981,1498060804,"274151322000052","219011344069620",26.50,60.30,0,330.33,390.44,197.5,188.7,0.769,999974.9,999974.9,10719,0,0,0,L,1151911521,0,122.68,124.04,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498060809,2130835.00
06/21/2017 12:00,2,7.609,ACTIVE,218.93,365.80,59.965,1498060804,"201051344000585","219011344069620",27.31,42.50,0,336.34,411.48,210.4,201.2,0.946,746275.6,746275.6,10790,0,0,0,L,1122011218,0,124.94,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498060810,2130836.00
06/21/2017 12:00,2,7.473,ACTIVE,217.13,362.79,60.002,1498060804,"201051344001230","219011344069620",27.57,44.30,0,329.73,410.58,208.7,199.5,0.977,738497.8,738497.8,10799,0,0,0,L,1122011218,0,124.72,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498060811,2130837.00
06/21/2017 12:00,2,7.424,ACTIVE,218.93,365.19,59.975,1498060804,"201051344000582","219011344069620",27.41,39.50,0,336.34,412.38,206.2,197.0,0.959,727922.7,727922.7,10781,0,0,0,L,1122011218,0,125.17,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498060812,2130838.00
06/21/2017 12:00,2,7.580,ACTIVE,217.58,362.79,59.981,1498060804,"201051344000955","219011344069620",26.96,42.50,0,330.63,410.88,206.9,197.8,0.968,747255.0,747255.0,10802,0,0,0,L,1122011218,0,124.27,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498060813,2130839.00
06/21/2017 12:00,2,4.938,ACTIVE,214.19,408.78,59.986,1498060804,"274151322000094","219011344069620",37.37,52.80,0,380.82,450.86,187.5,179.1,0.734,821740.0,821740.0,10992,0,0,0,L,1151911521,0,122.68,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498060814,2130840.00
06/21/2017 12:00,2,7.490,ACTIVE,220.97,368.80,60.002,1498060804,"201051344000579","219011344069620",27.65,42.80,0,336.04,415.09,209.7,200.5,0.963,756631.9,756631.9,10784,0,0,0,L,1122011218,0,125.17,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498060815,2130841.00
06/21/2017 12:00,2,7.574,ACTIVE,217.58,363.39,59.959,1498060804,"201051344000890","219011344069620",27.06,47.30,0,330.33,410.88,207.6,198.4,0.950,741255.7,741255.7,10794,0,0,0,L,1122011218,0,124.94,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498060816,2130842.00
06/21/2017 12:00,2,7.531,ACTIVE,218.03,363.99,60.007,1498060804,"201051344000438","219011344069620",27.00,42.80,0,333.03,411.78,205.8,196.7,0.963,743891.8,743891.8,10786,0,0,0,L,1122011218,0,125.17,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498060817,2130843.00
06/21/2017 12:00,2,7.264,ACTIVE,217.80,354.37,60.002,1498060804,"201051344000417","219011344069620",17.95,46.00,0,333.33,388.04,132.0,125.5,0.623,678878.1,678878.1,10816,0,0,0,L,1122011218,0,124.49,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498060818,2130844.00
06/21/2017 12:00,2,7.307,ACTIVE,214.19,370.60,59.996,1498060804,"274151322000083","219011344069620",26.50,58.30,0,331.23,390.14,195.9,187.1,0.787,989862.5,989862.5,10727,0,0,0,L,1151911521,0,122.91,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498060818,2130845.00
06/21/2017 12:00,2,7.734,ACTIVE,215.09,373.61,59.959,1498060804,"274151322000076","219011344069620",27.10,59.80,0,330.63,393.45,212.0,202.7,0.840,1055981.6,1055981.6,10722,0,0,0,L,1151911521,0,123.36,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498060819,2130846.00
06/21/2017 12:00,2,7.637,ACTIVE,219.16,366.40,59.996,1498060804,"201051344000868","219011344069620",27.75,35.40,0,335.14,414.19,214.8,205.4,0.977,736915.0,736915.0,10794,0,0,0,L,1122011218,0,124.49,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498060820,2130847.00
06/21/2017 12:00,2,7.695,ACTIVE,214.19,361.29,60.002,1498060804,"274151322000095","219011344069620",27.08,59.80,0,329.43,394.35,210.9,201.6,0.787,1045768.3,1045768.3,10736,0,0,0,L,1151911521,0,123.14,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498060821,2130848.00
06/21/2017 12:00,2,7.564,ACTIVE,220.52,361.29,59.981,1498060804,"201051344000988","219011344069620",18.07,35.40,0,337.84,394.65,138.7,131.9,0.641,651022.8,651022.8,10789,0,0,0,L,1122011218,0,124.72,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498060822,2130849.00
06/21/2017 12:00,2,7.650,ACTIVE,218.71,363.99,59.981,1498060804,"201051344001025","219011344069620",27.31,44.30,0,334.54,412.68,211.5,202.2,0.955,743718.8,743718.8,10801,0,0,0,L,1122011218,0,124.94,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498060823,2130850.00
06/21/2017 12:00,2,7.477,ACTIVE,220.74,368.20,60.007,1498060804,"201051344000458","219011344069620",27.85,38.00,0,336.04,416.29,210.9,201.6,0.990,748656.4,748656.4,10774,0,0,0,L,1122011218,0,125.17,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498060824,2130851.00
06/21/2017 12:00,2,7.582,ACTIVE,221.19,369.10,59.981,1498060804,"201051344000853","219011344069620",27.97,35.60,0,336.64,418.09,214.8,205.4,1.008,749510.4,749510.4,10787,0,0,0,L,1122011218,0,125.62,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498060825,2130852.00
06/21/2017 12:00,2,7.473,ACTIVE,217.35,363.69,60.007,1498060804,"201051344000685","219011344069620",27.43,40.40,0,330.93,411.48,207.3,198.2,0.999,743865.6,743865.6,10811,0,0,0,L,1122011218,0,125.40,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498060826,2130853.00
06/21/2017 12:00,2,7.461,ACTIVE,218.93,367.00,59.938,1498060804,"201051344000917","219011344069620",27.59,39.80,0,336.94,411.48,208.5,199.3,0.977,740483.6,740483.6,10800,0,0,0,L,1122011218,0,124.94,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498060827,2130854.00
06/21/2017 12:00,2,7.486,ACTIVE,217.58,363.69,59.954,1498060804,"201051344001145","219011344069620",27.31,39.80,0,330.93,411.48,207.0,197.9,0.941,748502.0,748502.0,10788,0,0,0,L,1122011218,0,124.72,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498060827,2130855.00
06/21/2017 12:00,2,7.600,ACTIVE,219.16,362.79,59.938,1498060804,"201051344000651","219011344069620",27.08,40.20,0,335.74,411.78,208.2,199.0,0.946,737090.3,737090.3,10793,0,0,0,L,1122011218,0,125.62,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498060828,2130856.00
06/21/2017 12:00,2,7.236,ACTIVE,214.64,371.21,59.959,1498060804,"274151322000088","219011344069620",26.20,54.00,0,330.63,389.84,191.8,183.2,0.720,949290.1,949290.1,10726,0,0,0,L,1151911521,0,123.59,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498060829,2130857.00
06/21/2017 12:00,2,4.900,ACTIVE,215.32,404.27,59.965,1498060804,"274151322000068","219011344069620",37.35,55.80,0,375.71,446.95,185.3,177.0,0.725,822251.0,822251.0,11007,0,0,0,L,1151911521,0,123.59,124.04,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498060830,2130858.00
06/21/2017 12:00,2,7.484,ACTIVE,218.71,363.39,59.970,1498060804,"201051344001135","219011344069620",27.35,40.80,0,331.53,411.18,207.4,198.3,0.928,732525.8,732525.8,10780,0,0,0,L,1122011218,0,125.17,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498060831,2130859.00
06/21/2017 12:00,2,7.566,ACTIVE,218.71,365.19,59.996,1498060804,"201051344000594","219011344069620",27.45,47.30,0,332.13,412.98,210.4,201.2,0.959,751569.9,751569.9,10787,0,0,0,L,1122011218,0,124.27,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498060832,2130860.00
06/21/2017 12:00,2,7.531,ACTIVE,218.93,361.89,60.002,1498060804,"201051344001203","219011344069620",27.83,43.80,0,336.64,412.98,212.1,202.8,0.977,741958.0,741958.0,10820,0,0,0,L,1122011218,0,125.85,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498060833,2130861.00
06/21/2017 12:00,2,7.209,ACTIVE,214.19,373.01,59.965,1498060804,"274151322000054","219011344069620",25.33,52.50,0,330.63,388.94,184.8,176.5,0.707,966334.9,966334.9,10709,0,0,0,L,1151911521,0,123.14,123.59,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498060834,2130862.00
06/21/2017 12:00,2,7.605,ACTIVE,219.61,363.99,59.949,1498060804,"201051344000867","219011344069620",27.59,40.00,0,336.04,412.38,212.3,203.0,0.968,735762.6,735762.6,10815,0,0,0,L,1122011218,0,124.94,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498060835,2130863.00
06/21/2017 12:00,2,7.477,ACTIVE,218.71,364.59,59.949,1498060804,"201051344001093","219011344069620",27.89,41.80,0,335.14,412.98,211.2,202.0,0.955,740359.1,740359.1,10807,0,0,0,L,1122011218,0,125.17,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498060836,2130864.00
06/21/2017 12:00,2,7.678,ACTIVE,220.06,367.00,59.954,1498060804,"201051344000900","219011344069620",28.01,34.00,0,334.24,417.49,217.7,208.2,0.977,757281.4,757281.4,10795,0,0,0,L,1122011218,0,124.94,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498060837,2130865.00
06/21/2017 12:00,2,7.506,ACTIVE,220.06,367.00,59.944,1498060804,"201051344000648","219011344069620",27.41,38.40,0,335.44,415.69,208.5,199.3,0.955,745551.0,745551.0,10782,0,0,0,L,1122011218,0,124.49,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498060838,2130866.00
06/21/2017 12:00,2,7.477,ACTIVE,220.29,366.70,59.996,1498060804,"201051344000569","219011344069620",28.27,35.80,0,334.84,417.19,213.9,204.6,0.990,759420.8,759420.8,10764,0,0,0,L,1122011218,0,124.49,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498060839,2130867.00
06/21/2017 12:00,2,7.512,ACTIVE,220.74,368.80,59.981,1498060804,"201051344000983","219011344069620",28.07,37.00,0,335.14,416.89,213.5,204.1,0.986,749980.8,749980.8,10788,0,0,0,L,1122011218,0,125.17,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498060840,2130868.00
06/21/2017 12:00,2,7.621,ACTIVE,220.74,367.90,59.949,1498060804,"201051344001158","219011344069620",27.12,40.40,0,335.74,415.39,209.3,200.1,0.963,734992.5,734992.5,10790,0,0,0,L,1122011218,0,124.94,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498060841,2130869.00
06/21/2017 12:00,2,7.518,ACTIVE,220.52,367.60,59.965,1498060804,"201051344000576","219011344069620",28.01,35.20,0,335.14,417.79,213.3,203.9,0.977,749530.7,749530.7,10792,0,0,0,L,1122011218,0,125.17,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498060842,2130870.00
06/21/2017 12:00,2,7.199,ACTIVE,214.64,350.47,59.991,1498060804,"274151322000087","219011344069620",26.60,66.00,0,329.13,391.04,193.8,185.1,0.729,939977.4,939977.4,10881,0,0,0,L,1151911521,0,123.14,123.81,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498060843,2130871.00
06/21/2017 12:15,2,7.742,ACTIVE,220.29,367.30,59.975,1498061703,"201051344000645","219011344069620",27.61,37.30,0,335.74,416.89,216.4,207.0,0.986,748534.0,748534.0,10779,0,0,0,L,1122011218,0,125.40,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498061704,2130872.00
06/21/2017 12:15,2,7.352,ACTIVE,214.64,355.28,60.002,1498061703,"274151322000085","219011344069620",24.85,53.30,0,330.93,387.44,184.9,176.6,0.707,962244.3,962244.3,10719,0,0,0,L,1151911521,0,123.36,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498061705,2130873.00
06/21/2017 12:15,2,7.814,ACTIVE,219.39,368.20,59.928,1498061703,"201051344000633","219011344069620",27.14,43.80,0,334.24,412.68,214.7,205.3,1.012,735238.9,735238.9,10822,0,0,0,L,1122011218,0,124.94,124.94,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498061706,2130874.00
06/21/2017 12:15,2,7.770,ACTIVE,220.74,368.50,59.975,1498061703,"201051344000469","219011344069620",27.97,33.50,0,335.14,419.90,220.1,210.5,1.030,738504.5,738504.5,10791,0,0,0,L,1122011218,0,124.72,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498061707,2130875.00
06/21/2017 12:15,2,7.758,ACTIVE,217.58,363.69,59.991,1498061703,"201051344000646","219011344069620",26.88,46.00,0,329.73,412.68,211.1,201.9,1.003,733895.5,733895.5,10792,0,0,0,L,1122011218,0,124.72,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498061708,2130876.00
06/21/2017 12:15,2,7.564,ACTIVE,214.87,370.60,59.959,1498061703,"274151322000052","219011344069620",26.34,61.30,0,329.73,391.34,201.6,192.6,0.787,1000022.4,1000022.4,10720,0,0,0,L,1151911521,0,122.68,124.04,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498061709,2130877.00
06/21/2017 12:15,2,7.744,ACTIVE,218.93,365.80,59.981,1498061703,"201051344000585","219011344069620",27.47,43.60,0,334.54,412.38,215.4,206.0,0.990,746326.3,746326.3,10791,0,0,0,L,1122011218,0,124.72,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498061710,2130878.00
06/21/2017 12:15,2,7.646,ACTIVE,217.13,362.49,59.965,1498061703,"201051344001230","219011344069620",27.53,44.50,0,329.43,412.38,213.2,203.9,1.003,738548.0,738548.0,10800,0,0,0,L,1122011218,0,124.49,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498061710,2130879.00
06/21/2017 12:15,2,7.734,ACTIVE,219.16,363.99,59.917,1498061703,"201051344000582","219011344069620",26.96,40.00,0,335.14,413.59,211.2,201.9,0.968,727972.3,727972.3,10782,0,0,0,L,1122011218,0,125.17,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498061712,2130880.00
06/21/2017 12:15,2,7.771,ACTIVE,218.03,363.39,59.959,1498061703,"201051344000955","219011344069620",26.82,44.00,0,330.63,412.38,210.9,201.7,0.999,747304.8,747304.8,10803,0,0,0,L,1122011218,0,124.49,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498061713,2130881.00
06/21/2017 12:15,2,5.053,ACTIVE,214.87,414.79,59.981,1498061703,"274151322000094","219011344069620",37.19,54.00,0,378.72,451.16,190.4,181.8,0.734,821785.0,821785.0,10993,0,0,0,L,1151911521,0,122.91,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498061714,2130882.00
06/21/2017 12:15,2,7.750,ACTIVE,220.74,367.00,59.928,1498061703,"201051344000579","219011344069620",27.33,43.60,0,336.34,417.19,214.5,205.1,0.990,756682.6,756682.6,10785,0,0,0,L,1122011218,0,125.17,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498061715,2130883.00
06/21/2017 12:15,2,7.793,ACTIVE,217.35,362.79,59.944,1498061703,"201051344000890","219011344069620",26.90,47.80,0,330.93,412.38,212.2,202.9,0.968,741305.7,741305.7,10795,0,0,0,L,1122011218,0,124.72,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498061716,2130884.00
06/21/2017 12:15,2,7.746,ACTIVE,218.48,365.19,59.965,1498061703,"201051344000438","219011344069620",26.82,43.40,0,336.34,413.29,210.4,201.2,0.986,743941.4,743941.4,10787,0,0,0,L,1122011218,0,125.17,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498061717,2130885.00
06/21/2017 12:15,2,7.426,ACTIVE,217.58,354.67,59.991,1498061703,"201051344000417","219011344069620",17.93,46.60,0,334.84,389.24,134.9,128.3,0.636,678909.8,678909.8,10817,0,0,0,L,1122011218,0,124.27,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498061718,2130886.00
06/21/2017 12:15,2,7.486,ACTIVE,214.41,365.19,59.933,1498061703,"274151322000083","219011344069620",26.42,59.50,0,330.63,391.04,200.2,191.3,0.804,989909.6,989909.6,10728,0,0,0,L,1151911521,0,122.91,123.59,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498061718,2130887.00
06/21/2017 12:15,2,7.846,ACTIVE,215.54,354.97,59.949,1498061703,"274151322000076","219011344069620",27.29,61.30,0,329.73,394.35,216.6,207.1,0.875,1056032.7,1056032.7,10723,0,0,0,L,1151911521,0,123.36,124.27,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498061719,2130888.00
06/21/2017 12:15,2,7.785,ACTIVE,219.39,364.59,59.965,1498061703,"201051344000868","219011344069620",27.81,35.80,0,334.24,415.09,219.3,209.7,0.968,736966.8,736966.8,10795,0,0,0,L,1122011218,0,124.49,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498061720,2130889.00
06/21/2017 12:15,2,7.875,ACTIVE,214.41,351.97,59.981,1498061703,"274151322000095","219011344069620",27.06,62.30,0,329.43,394.35,215.7,206.3,0.804,1045819.2,1045819.2,10737,0,0,0,L,1151911521,0,123.36,123.36,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498061721,2130890.00
06/21/2017 12:15,2,7.809,ACTIVE,221.19,362.19,59.938,1498061703,"201051344000988","219011344069620",17.91,35.20,0,339.34,396.15,141.7,134.8,0.654,651056.1,651056.1,10790,0,0,0,L,1122011218,0,125.40,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498061722,2130891.00
06/21/2017 12:15,2,7.838,ACTIVE,218.71,363.99,59.959,1498061703,"201051344001025","219011344069620",27.31,45.50,0,336.34,414.49,216.6,207.1,0.968,743769.9,743769.9,10802,0,0,0,L,1122011218,0,124.94,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498061723,2130892.00
06/21/2017 12:15,2,7.785,ACTIVE,220.74,367.30,59.944,1498061703,"201051344000458","219011344069620",27.41,38.20,0,336.64,418.39,216.2,206.8,1.012,748707.4,748707.4,10775,0,0,0,L,1122011218,0,125.40,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498061724,2130893.00
06/21/2017 12:15,2,7.797,ACTIVE,221.42,369.40,59.922,1498061703,"201051344000853","219011344069620",27.83,37.00,0,342.05,419.90,219.7,210.1,1.025,749562.3,749562.3,10788,0,0,0,L,1122011218,0,125.85,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498061725,2130894.00
06/21/2017 12:15,2,7.717,ACTIVE,217.35,363.69,59.991,1498061703,"201051344000685","219011344069620",27.14,41.30,0,331.53,412.38,212.0,202.7,1.034,743915.6,743915.6,10812,0,0,0,L,1122011218,0,125.17,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498061726,2130895.00
06/21/2017 12:15,2,7.688,ACTIVE,218.71,364.89,59.986,1498061703,"201051344000917","219011344069620",27.41,40.40,0,336.64,412.98,213.4,204.0,1.003,740533.9,740533.9,10801,0,0,0,L,1122011218,0,124.94,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498061727,2130896.00
06/21/2017 12:15,2,7.686,ACTIVE,217.58,362.79,59.975,1498061703,"201051344001145","219011344069620",27.15,40.40,0,332.43,412.68,211.2,202.0,0.946,748551.8,748551.8,10789,0,0,0,L,1122011218,0,124.72,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498061728,2130897.00
06/21/2017 12:15,2,7.811,ACTIVE,219.16,366.10,59.959,1498061703,"201051344000651","219011344069620",26.98,40.80,0,335.44,413.29,213.3,204.0,0.972,737140.6,737140.6,10794,0,0,0,L,1122011218,0,125.85,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498061728,2130898.00
06/21/2017 12:15,2,7.389,ACTIVE,214.19,377.82,59.938,1498061703,"274151322000088","219011344069620",26.24,55.30,0,330.03,390.14,196.3,187.5,0.751,949336.3,949336.3,10727,0,0,0,L,1151911521,0,123.36,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498061729,2130899.00
06/21/2017 12:15,2,4.988,ACTIVE,215.54,426.21,59.975,1498061703,"274151322000068","219011344069620",37.41,56.80,0,376.62,445.15,189.6,181.1,0.738,822295.6,822295.6,11008,0,0,0,L,1151911521,0,123.59,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498061730,2130900.00
06/21/2017 12:15,2,7.746,ACTIVE,218.71,362.19,59.986,1498061703,"201051344001135","219011344069620",27.08,41.30,0,336.64,413.29,212.4,203.1,0.946,732575.9,732575.9,10781,0,0,0,L,1122011218,0,125.17,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498061731,2130901.00
06/21/2017 12:15,2,7.807,ACTIVE,218.48,366.70,59.907,1498061703,"201051344000594","219011344069620",27.25,47.50,0,335.44,415.39,215.4,206.0,1.003,751620.8,751620.8,10788,0,0,0,L,1122011218,0,124.04,124.27,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498061732,2130902.00
06/21/2017 12:15,2,7.748,ACTIVE,219.16,363.39,59.901,1498061703,"201051344001203","219011344069620",27.69,44.30,0,335.44,414.79,217.2,207.7,0.994,742009.3,742009.3,10821,0,0,0,L,1122011218,0,125.85,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498061733,2130903.00
06/21/2017 12:15,2,7.424,ACTIVE,214.64,370.30,59.975,1498061703,"274151322000054","219011344069620",25.09,54.00,0,330.03,388.94,188.4,179.9,0.716,966379.3,966379.3,10710,0,0,0,L,1151911521,0,123.36,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498061734,2130904.00
06/21/2017 12:15,2,7.828,ACTIVE,219.61,365.19,59.938,1498061703,"201051344000867","219011344069620",27.41,40.20,0,334.84,413.59,217.3,207.9,0.981,735813.9,735813.9,10816,0,0,0,L,1122011218,0,124.94,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498061735,2130905.00
06/21/2017 12:15,2,7.725,ACTIVE,218.93,365.80,59.933,1498061703,"201051344001093","219011344069620",27.59,42.00,0,335.74,413.89,215.8,206.3,0.963,740410.1,740410.1,10808,0,0,0,L,1122011218,0,125.40,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498061736,2130906.00
06/21/2017 12:15,2,7.914,ACTIVE,220.52,368.80,59.922,1498061703,"201051344000900","219011344069620",27.83,34.80,0,334.84,419.90,223.2,213.5,1.008,757334.1,757334.1,10796,0,0,0,L,1122011218,0,125.40,125.17,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498061737,2130907.00
06/21/2017 12:15,2,7.691,ACTIVE,220.06,365.80,59.944,1498061703,"201051344000648","219011344069620",27.39,38.60,0,335.74,417.49,213.5,204.1,0.986,745601.4,745601.4,10783,0,0,0,L,1122011218,0,124.49,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498061738,2130908.00
06/21/2017 12:15,2,7.799,ACTIVE,220.29,368.20,59.986,1498061703,"201051344000569","219011344069620",27.77,36.50,0,334.24,418.39,219.3,209.7,1.012,759472.6,759472.6,10765,0,0,0,L,1122011218,0,124.72,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498061739,2130909.00
06/21/2017 12:15,2,7.676,ACTIVE,220.74,369.40,59.944,1498061703,"201051344000983","219011344069620",28.05,36.80,0,335.14,418.09,218.1,208.5,1.016,750032.3,750032.3,10789,0,0,0,L,1122011218,0,125.40,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498061739,2130910.00
06/21/2017 12:15,2,7.738,ACTIVE,220.74,366.70,59.981,1498061703,"201051344001158","219011344069620",27.29,39.80,0,335.14,417.19,214.0,204.6,0.977,735043.0,735043.0,10791,0,0,0,L,1122011218,0,125.17,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498061740,2130911.00
06/21/2017 12:15,2,7.717,ACTIVE,220.06,367.30,59.986,1498061703,"201051344000576","219011344069620",27.91,36.00,0,335.44,419.00,218.0,208.5,1.012,749582.2,749582.2,10793,0,0,0,L,1122011218,0,124.94,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498061741,2130912.00
06/21/2017 12:15,2,7.381,ACTIVE,214.87,374.21,59.944,1498061703,"274151322000087","219011344069620",26.56,67.70,0,328.82,390.74,198.5,189.6,0.738,940024.1,940024.1,10882,0,0,0,L,1151911521,0,123.14,123.81,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498061742,2130913.00
06/21/2017 12:30,2,7.967,ACTIVE,220.06,366.40,59.965,1498062604,"201051344000645","219011344069620",27.45,38.00,0,335.14,418.09,221.4,211.8,1.003,748586.3,748586.3,10780,0,0,0,L,1122011218,0,124.94,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498062605,2130914.00
06/21/2017 12:30,2,7.580,ACTIVE,214.19,368.20,59.928,1498062604,"274151322000085","219011344069620",24.59,54.30,0,330.33,388.34,188.9,180.4,0.716,962289.0,962289.0,10720,0,0,0,L,1151911521,0,123.36,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498062606,2130915.00
06/21/2017 12:30,2,7.975,ACTIVE,219.39,367.60,59.954,1498062604,"201051344000633","219011344069620",27.21,44.50,0,334.54,414.49,219.8,210.2,1.043,735290.8,735290.8,10823,0,0,0,L,1122011218,0,124.72,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498062607,2130916.00
06/21/2017 12:30,2,8.045,ACTIVE,220.74,370.00,59.933,1498062604,"201051344000469","219011344069620",27.69,34.50,0,335.14,421.10,225.6,215.8,1.047,738557.7,738557.7,10792,0,0,0,L,1122011218,0,124.72,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498062607,2130917.00
06/21/2017 12:30,2,7.900,ACTIVE,217.58,363.99,59.959,1498062604,"201051344000646","219011344069620",27.04,46.20,0,335.44,414.79,216.3,206.8,1.021,733946.6,733946.6,10793,0,0,0,L,1122011218,0,124.72,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498062608,2130918.00
06/21/2017 12:30,2,7.762,ACTIVE,214.87,356.48,59.944,1498062604,"274151322000052","219011344069620",26.38,61.70,0,329.13,392.85,207.1,197.9,0.826,1000071.2,1000071.2,10721,0,0,0,L,1151911521,0,122.91,123.81,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498062609,2130919.00
06/21/2017 12:30,2,8.004,ACTIVE,218.93,366.10,59.959,1498062604,"201051344000585","219011344069620",27.29,43.60,0,334.84,414.49,221.2,211.6,1.047,746378.6,746378.6,10792,0,0,0,L,1122011218,0,124.72,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498062610,2130920.00
06/21/2017 12:30,2,7.904,ACTIVE,216.90,363.09,59.912,1498062604,"201051344001230","219011344069620",27.25,45.30,0,330.33,413.89,218.1,208.6,1.021,738599.6,738599.6,10801,0,0,0,L,1122011218,0,124.49,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498062611,2130921.00
06/21/2017 12:30,2,7.873,ACTIVE,218.93,365.49,59.917,1498062604,"201051344000582","219011344069620",27.14,40.80,0,335.44,414.79,216.4,206.9,1.008,728023.4,728023.4,10783,0,0,0,L,1122011218,0,124.94,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498062612,2130922.00
06/21/2017 12:30,2,7.875,ACTIVE,217.80,361.89,59.986,1498062604,"201051344000955","219011344069620",27.15,44.80,0,336.94,413.59,216.6,207.1,1.021,747356.0,747356.0,10804,0,0,0,L,1122011218,0,124.27,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498062613,2130923.00
06/21/2017 12:30,2,5.205,ACTIVE,214.41,413.59,59.954,1498062604,"274151322000094","219011344069620",37.19,55.00,0,380.52,451.46,196.9,188.1,0.765,821831.1,821831.1,10994,0,0,0,L,1151911521,0,122.68,123.81,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498062614,2130924.00
06/21/2017 12:30,2,7.893,ACTIVE,217.35,363.09,59.880,1498062604,"201051344000890","219011344069620",27.17,49.00,0,332.73,414.19,217.2,207.7,1.003,741357.0,741357.0,10796,0,0,0,L,1122011218,0,124.72,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498062616,2130925.00
06/21/2017 12:30,2,7.871,ACTIVE,218.26,361.89,59.965,1498062604,"201051344000438","219011344069620",27.08,44.00,0,336.64,414.79,215.7,206.3,1.021,743992.3,743992.3,10788,0,0,0,L,1122011218,0,125.17,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498062617,2130926.00
06/21/2017 12:30,2,7.613,ACTIVE,217.58,355.88,59.986,1498062604,"201051344000417","219011344069620",17.91,46.60,0,337.24,390.14,137.9,131.2,0.654,678942.2,678942.2,10818,0,0,0,L,1122011218,0,124.27,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498062618,2130927.00
06/21/2017 12:30,2,7.738,ACTIVE,213.74,374.81,59.991,1498062604,"274151322000083","219011344069620",26.22,61.00,0,329.73,392.85,205.4,196.3,0.840,989958.0,989958.0,10729,0,0,0,L,1151911521,0,122.46,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498062619,2130928.00
06/21/2017 12:30,2,8.105,ACTIVE,215.54,369.40,59.933,1498062604,"274151322000076","219011344069620",27.10,62.30,0,330.03,394.95,222.5,212.8,0.857,1056085.1,1056085.1,10724,0,0,0,L,1151911521,0,123.36,124.27,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498062620,2130929.00
06/21/2017 12:30,2,8.027,ACTIVE,219.16,367.60,59.970,1498062604,"201051344000868","219011344069620",27.63,36.00,0,335.44,416.29,224.6,214.8,1.012,737019.9,737019.9,10796,0,0,0,L,1122011218,0,124.49,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498062620,2130930.00
06/21/2017 12:30,2,8.057,ACTIVE,213.74,348.06,59.954,1498062604,"274151322000095","219011344069620",27.15,64.50,0,329.13,395.85,221.6,212.0,0.813,1045871.4,1045871.4,10738,0,0,0,L,1151911521,0,123.14,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498062621,2130931.00
06/21/2017 12:30,2,7.932,ACTIVE,220.74,362.19,59.970,1498062604,"201051344000988","219011344069620",17.95,36.00,0,339.65,396.15,144.3,137.3,0.654,651090.0,651090.0,10791,0,0,0,L,1122011218,0,125.17,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498062622,2130932.00
06/21/2017 12:30,2,8.062,ACTIVE,218.71,363.69,59.986,1498062604,"201051344001025","219011344069620",27.23,46.20,0,335.74,415.99,222.2,212.6,1.008,743822.4,743822.4,10803,0,0,0,L,1122011218,0,124.94,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498062623,2130933.00
06/21/2017 12:30,2,7.965,ACTIVE,220.52,367.60,59.981,1498062604,"201051344000458","219011344069620",27.45,38.80,0,336.64,419.30,221.5,211.9,1.034,748759.6,748759.6,10776,0,0,0,L,1122011218,0,125.17,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498062624,2130934.00
06/21/2017 12:30,2,7.953,ACTIVE,221.42,369.70,59.970,1498062604,"201051344000853","219011344069620",27.99,37.30,0,342.05,421.10,225.3,215.6,1.052,749615.4,749615.4,10789,0,0,0,L,1122011218,0,125.85,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498062625,2130935.00
06/21/2017 12:30,2,7.912,ACTIVE,217.35,363.99,60.012,1498062604,"201051344000685","219011344069620",27.14,42.30,0,336.64,413.89,217.4,207.9,1.039,743966.9,743966.9,10813,0,0,0,L,1122011218,0,124.94,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498062626,2130936.00
06/21/2017 12:30,2,7.945,ACTIVE,218.71,365.19,59.970,1498062604,"201051344000917","219011344069620",27.15,41.80,0,335.74,414.79,218.6,209.0,1.021,740585.4,740585.4,10802,0,0,0,L,1122011218,0,124.94,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498062627,2130937.00
06/21/2017 12:30,2,7.980,ACTIVE,217.58,363.69,59.928,1498062604,"201051344001145","219011344069620",26.80,41.00,0,337.24,414.19,216.5,207.0,0.986,748603.0,748603.0,10790,0,0,0,L,1122011218,0,124.49,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498062628,2130938.00
06/21/2017 12:30,2,7.926,ACTIVE,219.16,363.09,59.949,1498062604,"201051344000651","219011344069620",27.25,41.00,0,334.84,413.89,218.7,209.2,0.994,737192.2,737192.2,10795,0,0,0,L,1122011218,0,125.62,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498062628,2130939.00
06/21/2017 12:30,2,7.637,ACTIVE,214.64,363.69,59.933,1498062604,"274151322000088","219011344069620",26.06,56.00,0,330.03,391.34,201.3,192.4,0.760,949383.8,949383.8,10728,0,0,0,L,1151911521,0,123.59,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498062629,2130940.00
06/21/2017 12:30,2,5.197,ACTIVE,215.32,420.50,59.944,1498062604,"274151322000068","219011344069620",37.07,57.70,0,379.02,446.95,194.4,185.7,0.747,822341.5,822341.5,11009,0,0,0,L,1151911521,0,123.36,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498062630,2130941.00
06/21/2017 12:30,2,7.912,ACTIVE,218.48,362.49,59.981,1498062604,"201051344001135","219011344069620",27.19,42.30,0,336.04,414.49,217.9,208.4,0.994,732627.3,732627.3,10782,0,0,0,L,1122011218,0,124.94,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498062631,2130942.00
06/21/2017 12:30,2,8.053,ACTIVE,218.48,363.99,59.949,1498062604,"201051344000594","219011344069620",26.98,49.00,0,334.54,415.99,220.0,210.4,1.012,751672.8,751672.8,10789,0,0,0,L,1122011218,0,124.04,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498062632,2130943.00
06/21/2017 12:30,2,8.049,ACTIVE,218.93,365.80,59.970,1498062604,"201051344001203","219011344069620",27.33,44.80,0,335.44,416.29,222.8,213.1,1.043,742061.9,742061.9,10822,0,0,0,L,1122011218,0,125.62,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498062633,2130944.00
06/21/2017 12:30,2,7.582,ACTIVE,215.09,352.27,59.959,1498062604,"274151322000054","219011344069620",25.15,55.30,0,329.73,390.14,193.0,184.3,0.729,966425.0,966425.0,10711,0,0,0,L,1151911521,0,123.36,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498062634,2130945.00
06/21/2017 12:30,2,8.076,ACTIVE,219.61,366.10,59.949,1498062604,"201051344000867","219011344069620",27.15,41.00,0,334.84,415.09,222.0,212.4,1.030,735866.4,735866.4,10817,0,0,0,L,1122011218,0,124.94,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498062635,2130946.00
06/21/2017 12:30,2,7.895,ACTIVE,218.71,365.80,59.981,1498062604,"201051344001093","219011344069620",27.63,43.00,0,335.14,415.69,220.9,211.3,1.016,740462.2,740462.2,10809,0,0,0,L,1122011218,0,125.17,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498062636,2130947.00
06/21/2017 12:30,2,8.039,ACTIVE,220.06,369.70,59.970,1498062604,"201051344000900","219011344069620",28.09,35.60,0,333.93,420.80,228.6,218.7,1.030,757388.0,757388.0,10797,0,0,0,L,1122011218,0,125.17,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498062637,2130948.00
06/21/2017 12:30,2,7.893,ACTIVE,220.29,366.40,59.975,1498062604,"201051344000648","219011344069620",27.37,38.60,0,335.44,418.09,218.7,209.1,0.999,745652.9,745652.9,10784,0,0,0,L,1122011218,0,124.72,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498062638,2130949.00
06/21/2017 12:30,2,7.854,ACTIVE,220.29,369.40,59.965,1498062604,"201051344000569","219011344069620",28.19,37.00,0,333.93,420.20,224.3,214.5,1.047,759525.7,759525.7,10766,0,0,0,L,1122011218,0,124.72,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498062639,2130950.00
06/21/2017 12:30,2,8.031,ACTIVE,220.74,368.20,60.002,1498062604,"201051344000983","219011344069620",27.51,37.30,0,334.84,420.20,224.0,214.2,1.034,750085.1,750085.1,10790,0,0,0,L,1122011218,0,125.17,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498062640,2130951.00
06/21/2017 12:30,2,8.141,ACTIVE,220.97,368.20,59.981,1498062604,"201051344001158","219011344069620",26.46,40.80,0,335.44,418.39,218.2,208.7,1.003,735094.7,735094.7,10792,0,0,0,L,1122011218,0,125.17,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498062641,2130952.00
06/21/2017 12:30,2,7.920,ACTIVE,220.52,367.90,59.949,1498062604,"201051344000576","219011344069620",27.87,36.80,0,335.44,421.10,223.5,213.8,1.034,749634.9,749634.9,10794,0,0,0,L,1122011218,0,125.17,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498062642,2130953.00
06/21/2017 12:30,2,7.635,ACTIVE,214.41,372.41,59.922,1498062604,"274151322000087","219011344069620",26.28,68.70,0,329.73,390.74,202.9,193.9,0.738,940072.1,940072.1,10883,0,0,0,L,1151911521,0,123.14,123.59,0000,57,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498062642,2130954.00
06/21/2017 12:30,2,7.988,ACTIVE,220.97,367.90,59.975,1498062604,"201051344000579","219011344069620",27.12,44.00,0,337.84,418.39,219.3,209.7,1.012,756736.0,756736.0,10787,0,0,0,L,1122011218,1,125.40,125.17,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498062643,2130955.00
06/21/2017 12:45,2,8.268,ACTIVE,219.61,367.00,59.944,1498063504,"201051344000645","219011344069620",26.84,38.40,0,335.14,418.09,224.8,215.0,0.990,748639.5,748639.5,10781,0,0,0,L,1122011218,0,124.72,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498063505,2130956.00
06/21/2017 12:45,2,7.795,ACTIVE,213.74,350.47,59.986,1498063504,"274151322000085","219011344069620",24.17,54.80,0,331.23,388.94,190.7,182.1,0.707,962334.3,962334.3,10721,0,0,0,L,1151911521,0,123.14,122.91,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498063506,2130957.00
06/21/2017 12:45,2,8.164,ACTIVE,218.93,368.50,59.933,1498063504,"201051344000633","219011344069620",26.96,45.30,0,334.54,416.29,222.9,213.2,1.021,735343.6,735343.6,10824,0,0,0,L,1122011218,0,124.27,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498063507,2130958.00
06/21/2017 12:45,2,8.207,ACTIVE,220.29,369.10,59.938,1498063504,"201051344000469","219011344069620",27.53,34.30,0,334.54,422.00,228.8,218.9,1.065,738611.9,738611.9,10793,0,0,0,L,1122011218,0,124.27,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498063507,2130959.00
06/21/2017 12:45,2,8.049,ACTIVE,217.35,366.10,59.991,1498063504,"201051344000646","219011344069620",26.92,46.60,0,330.03,415.69,219.3,209.8,1.025,733998.7,733998.7,10794,0,0,0,L,1122011218,0,124.72,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498063508,2130960.00
06/21/2017 12:45,2,7.865,ACTIVE,213.96,351.67,59.959,1498063504,"274151322000052","219011344069620",26.20,64.00,0,329.13,393.45,208.4,199.3,0.804,1000120.7,1000120.7,10722,0,0,0,L,1151911521,0,122.46,123.36,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498063509,2130961.00
