ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/21/2017 12:45,2,8.148,ACTIVE,218.71,366.10,59.965,1498063504,"201051344000585","219011344069620",27.19,44.30,0,334.84,415.09,224.5,214.8,1.039,746431.8,746431.8,10793,0,0,0,L,1122011218,0,124.49,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498063510,2130962.00
06/21/2017 12:45,2,8.057,ACTIVE,216.90,365.49,59.965,1498063504,"201051344001230","219011344069620",27.12,46.00,0,329.13,414.79,221.2,211.6,1.039,738652.1,738652.1,10802,0,0,0,L,1122011218,0,124.27,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498063511,2130963.00
06/21/2017 12:45,2,8.070,ACTIVE,219.16,364.89,59.975,1498063504,"201051344000582","219011344069620",26.82,41.80,0,335.14,416.29,219.0,209.5,1.003,728075.3,728075.3,10784,0,0,0,L,1122011218,0,125.17,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498063512,2130964.00
06/21/2017 12:45,2,8.156,ACTIVE,217.35,363.09,59.912,1498063504,"201051344000955","219011344069620",26.48,44.80,0,330.03,414.79,218.7,209.1,1.030,747407.9,747407.9,10805,0,0,0,L,1122011218,0,124.04,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498063513,2130965.00
06/21/2017 12:45,2,5.281,ACTIVE,213.96,418.39,59.944,1498063504,"274151322000094","219011344069620",37.07,55.50,0,380.52,452.06,198.0,189.2,0.782,821878.2,821878.2,10995,0,0,0,L,1151911521,0,122.46,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498063514,2130966.00
06/21/2017 12:45,2,8.232,ACTIVE,220.29,367.60,59.959,1498063504,"201051344000579","219011344069620",26.68,45.80,0,334.24,419.30,222.4,212.7,1.034,756787.0,756787.0,10788,0,0,0,L,1122011218,0,124.72,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498063515,2130967.00
06/21/2017 12:45,2,8.123,ACTIVE,217.13,365.19,59.975,1498063504,"201051344000890","219011344069620",26.74,49.00,0,330.93,415.39,220.1,210.5,1.008,741409.2,741409.2,10797,0,0,0,L,1122011218,0,124.49,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498063516,2130968.00
06/21/2017 12:45,2,8.088,ACTIVE,218.03,366.70,59.944,1498063504,"201051344000438","219011344069620",26.60,44.80,0,336.64,415.39,217.9,208.4,1.021,744044.0,744044.0,10789,0,0,0,L,1122011218,0,124.94,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498063516,2130969.00
06/21/2017 12:45,2,7.641,ACTIVE,217.58,357.08,59.922,1498063504,"201051344000417","219011344069620",17.93,47.30,0,333.93,390.44,138.8,132.0,0.658,678975.1,678975.1,10819,0,0,0,L,1122011218,0,124.27,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498063517,2130970.00
06/21/2017 12:45,2,7.793,ACTIVE,213.51,362.19,59.975,1498063504,"274151322000083","219011344069620",26.34,62.00,0,330.03,394.05,207.8,198.6,0.809,990007.3,990007.3,10730,0,0,0,L,1151911521,0,122.46,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498063518,2130971.00
06/21/2017 12:45,2,8.270,ACTIVE,214.41,367.30,59.959,1498063504,"274151322000076","219011344069620",26.76,63.70,0,329.43,395.55,223.9,214.2,0.866,1056138.5,1056138.5,10725,0,0,0,L,1151911521,0,122.91,123.36,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498063519,2130972.00
06/21/2017 12:45,2,8.164,ACTIVE,218.48,365.49,59.938,1498063504,"201051344000868","219011344069620",27.55,37.50,0,335.14,417.79,227.7,217.8,1.030,737073.8,737073.8,10797,0,0,0,L,1122011218,0,123.81,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498063520,2130973.00
06/21/2017 12:45,2,8.291,ACTIVE,213.74,379.32,59.981,1498063504,"274151322000095","219011344069620",26.62,64.00,0,329.43,397.35,223.6,213.8,0.831,1045924.6,1045924.6,10739,0,0,0,L,1151911521,0,123.14,122.91,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498063521,2130974.00
06/21/2017 12:45,2,8.080,ACTIVE,220.06,360.69,59.949,1498063504,"201051344000988","219011344069620",17.89,36.30,0,339.04,396.15,146.6,139.5,0.681,651124.5,651124.5,10792,0,0,0,L,1122011218,0,124.49,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498063522,2130975.00
06/21/2017 12:45,2,8.246,ACTIVE,218.48,365.49,59.965,1498063504,"201051344001025","219011344069620",26.94,46.40,0,335.14,416.59,225.0,215.2,1.012,743875.7,743875.7,10804,0,0,0,L,1122011218,0,124.72,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498063523,2130976.00
06/21/2017 12:45,2,7.982,ACTIVE,220.29,368.20,59.928,1498063504,"201051344000458","219011344069620",27.75,39.80,0,335.74,419.60,224.2,214.5,1.056,748812.8,748812.8,10777,0,0,0,L,1122011218,0,124.94,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498063524,2130977.00
06/21/2017 12:45,2,8.170,ACTIVE,220.52,368.80,59.928,1498063504,"201051344000853","219011344069620",27.65,37.80,0,340.85,422.00,228.5,218.7,1.056,749669.4,749669.4,10790,0,0,0,L,1122011218,0,125.17,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498063525,2130978.00
06/21/2017 12:45,2,8.176,ACTIVE,216.90,364.59,59.991,1498063504,"201051344000685","219011344069620",26.60,42.80,0,330.93,414.79,220.2,210.6,1.065,744019.2,744019.2,10814,0,0,0,L,1122011218,0,124.72,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498063526,2130979.00
06/21/2017 12:45,2,8.145,ACTIVE,218.48,365.19,59.954,1498063504,"201051344000917","219011344069620",26.80,42.00,0,335.74,415.09,221.0,211.4,1.016,740637.9,740637.9,10803,0,0,0,L,1122011218,0,124.72,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498063526,2130980.00
06/21/2017 12:45,2,8.059,ACTIVE,217.35,365.19,59.917,1498063504,"201051344001145","219011344069620",26.94,41.30,0,331.23,415.09,219.7,210.1,1.003,748655.1,748655.1,10791,0,0,0,L,1122011218,0,124.27,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498063527,2130981.00
06/21/2017 12:45,2,8.184,ACTIVE,218.93,364.29,59.996,1498063504,"201051344000651","219011344069620",26.72,41.50,0,334.84,415.39,221.4,211.8,1.008,737244.8,737244.8,10796,0,0,0,L,1122011218,0,125.62,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498063528,2130982.00
06/21/2017 12:45,2,7.738,ACTIVE,213.51,362.79,59.970,1498063504,"274151322000088","219011344069620",25.92,56.50,0,330.33,391.94,203.2,194.2,0.778,949432.0,949432.0,10729,0,0,0,L,1151911521,0,123.36,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498063529,2130983.00
06/21/2017 12:45,2,5.336,ACTIVE,214.87,399.46,59.965,1498063504,"274151322000068","219011344069620",36.68,58.50,0,376.31,448.15,197.5,188.7,0.765,822388.2,822388.2,11010,0,0,0,L,1151911521,0,123.36,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498063530,2130984.00
06/21/2017 12:45,2,8.156,ACTIVE,218.26,365.49,59.938,1498063504,"201051344001135","219011344069620",26.68,42.80,0,335.74,415.39,220.4,210.8,1.012,732679.6,732679.6,10783,0,0,0,L,1122011218,0,124.94,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498063531,2130985.00
06/21/2017 12:45,2,8.213,ACTIVE,217.80,365.19,59.986,1498063504,"201051344000594","219011344069620",26.88,50.00,0,335.44,417.19,223.4,213.7,1.025,751725.7,751725.7,10790,0,0,0,L,1122011218,0,123.81,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498063532,2130986.00
06/21/2017 12:45,2,8.180,ACTIVE,218.93,367.30,60.002,1498063504,"201051344001203","219011344069620",27.23,45.80,0,335.44,416.59,225.6,215.8,1.047,742115.4,742115.4,10823,0,0,0,L,1122011218,0,125.62,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498063533,2130987.00
06/21/2017 12:45,2,7.789,ACTIVE,213.51,376.92,59.944,1498063504,"274151322000054","219011344069620",24.71,55.00,0,330.03,391.04,194.9,186.2,0.751,966471.2,966471.2,10712,0,0,0,L,1151911521,0,122.68,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498063534,2130988.00
06/21/2017 12:45,2,8.215,ACTIVE,218.71,366.10,59.938,1498063504,"201051344000867","219011344069620",27.14,41.30,0,334.84,416.29,225.7,215.9,1.052,735919.8,735919.8,10818,0,0,0,L,1122011218,0,124.27,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498063535,2130989.00
06/21/2017 12:45,2,8.049,ACTIVE,218.93,365.80,59.933,1498063504,"201051344001093","219011344069620",27.39,43.40,0,334.84,415.99,223.2,213.5,1.039,740515.2,740515.2,10810,0,0,0,L,1122011218,0,125.17,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498063536,2130990.00
06/21/2017 12:45,2,8.174,ACTIVE,219.84,367.30,59.970,1498063504,"201051344000900","219011344069620",28.01,36.80,0,334.24,422.00,231.8,221.8,1.047,757442.8,757442.8,10798,0,0,0,L,1122011218,0,124.72,124.94,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498063537,2130991.00
06/21/2017 12:45,2,8.021,ACTIVE,219.61,365.80,59.975,1498063504,"201051344000648","219011344069620",27.27,39.80,0,334.84,418.09,221.4,211.8,1.039,745705.4,745705.4,10785,0,0,0,L,1122011218,0,124.27,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498063538,2130992.00
06/21/2017 12:45,2,8.234,ACTIVE,220.06,369.40,59.965,1498063504,"201051344000569","219011344069620",27.37,38.40,0,333.33,420.80,228.3,218.4,1.052,759579.6,759579.6,10767,0,0,0,L,1122011218,0,124.27,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498063538,2130993.00
06/21/2017 12:45,2,8.195,ACTIVE,220.29,368.80,59.949,1498063504,"201051344000983","219011344069620",27.35,38.60,0,334.54,419.60,227.0,217.2,1.052,750138.9,750138.9,10791,0,0,0,L,1122011218,0,124.94,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498063539,2130994.00
06/21/2017 12:45,2,8.246,ACTIVE,220.29,367.30,59.933,1498063504,"201051344001158","219011344069620",26.54,41.80,0,335.14,419.60,221.5,211.8,1.016,735147.2,735147.2,10793,0,0,0,L,1122011218,0,124.72,124.94,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498063540,2130995.00
06/21/2017 12:45,2,8.143,ACTIVE,220.06,370.30,59.944,1498063504,"201051344000576","219011344069620",27.49,36.50,0,335.44,421.10,226.7,216.8,1.047,749688.5,749688.5,10795,0,0,0,L,1122011218,0,124.72,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498063541,2130996.00
06/21/2017 12:45,2,7.801,ACTIVE,213.96,375.41,59.991,1498063504,"274151322000087","219011344069620",26.06,70.30,0,330.03,392.55,205.7,196.6,0.778,940120.8,940120.8,10884,0,0,0,L,1151911521,0,122.91,123.14,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498063542,2130997.00
06/21/2017 13:00,2,8.285,ACTIVE,220.29,367.00,60.012,1498064403,"201051344000645","219011344069620",27.71,39.00,0,334.84,421.40,232.5,222.5,1.047,748694.0,748694.0,10782,0,0,0,L,1122011218,0,125.17,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498064404,2130998.00
06/21/2017 13:00,2,8.076,ACTIVE,214.41,375.41,59.981,1498064403,"274151322000085","219011344069620",24.01,56.00,0,330.63,390.74,196.3,187.6,0.747,962380.4,962380.4,10722,0,0,0,L,1151911521,0,123.59,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498064405,2130999.00
06/21/2017 13:00,2,8.455,ACTIVE,219.16,369.10,59.959,1498064403,"201051344000633","219011344069620",26.96,46.00,0,333.63,416.89,230.7,220.7,1.078,735397.6,735397.6,10825,0,0,0,L,1122011218,0,124.72,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498064406,2131000.00
06/21/2017 13:00,2,8.449,ACTIVE,220.74,370.30,59.975,1498064403,"201051344000469","219011344069620",27.61,35.60,0,334.84,424.11,236.4,226.2,1.096,738667.4,738667.4,10794,0,0,0,L,1122011218,0,124.94,125.62,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498064407,2131001.00
06/21/2017 13:00,2,8.234,ACTIVE,217.58,365.49,59.933,1498064403,"201051344000646","219011344069620",27.19,47.80,0,335.14,418.09,226.7,216.8,1.065,734051.8,734051.8,10795,0,0,0,L,1122011218,0,124.72,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498064408,2131002.00
06/21/2017 13:00,2,8.146,ACTIVE,214.41,353.47,59.949,1498064403,"274151322000052","219011344069620",26.14,64.30,0,329.43,394.95,215.5,206.1,0.849,1000171.3,1000171.3,10723,0,0,0,L,1151911521,0,122.46,123.59,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498064409,2131003.00
06/21/2017 13:00,2,8.512,ACTIVE,219.16,367.60,59.996,1498064403,"201051344000585","219011344069620",26.98,45.30,0,333.93,417.49,232.4,222.4,1.087,746486.2,746486.2,10794,0,0,0,L,1122011218,0,124.72,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498064410,2131004.00
06/21/2017 13:00,2,8.277,ACTIVE,217.13,364.59,59.986,1498064403,"201051344001230","219011344069620",27.29,46.40,0,329.43,415.99,228.6,218.8,1.074,738705.6,738705.6,10803,0,0,0,L,1122011218,0,124.27,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498064410,2131005.00
06/21/2017 13:00,2,8.285,ACTIVE,218.93,363.99,59.975,1498064403,"201051344000582","219011344069620",27.04,42.50,0,333.63,417.79,226.7,216.9,1.030,728128.5,728128.5,10785,0,0,0,L,1122011218,0,125.17,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498064411,2131006.00
06/21/2017 13:00,2,8.217,ACTIVE,217.35,366.40,59.922,1498064403,"201051344000955","219011344069620",27.15,45.50,0,333.33,416.29,226.2,216.4,1.069,747461.0,747461.0,10806,0,0,0,L,1122011218,0,124.04,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498064412,2131007.00
06/21/2017 13:00,2,5.363,ACTIVE,214.41,433.42,59.954,1498064403,"274151322000094","219011344069620",37.91,57.00,0,379.92,452.06,204.8,195.7,0.787,821926.4,821926.4,10996,0,0,0,L,1151911521,0,122.68,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498064413,2131008.00
06/21/2017 13:00,2,8.438,ACTIVE,220.97,367.60,59.986,1498064403,"201051344000579","219011344069620",26.92,45.50,0,335.14,422.00,229.9,220.0,1.052,756840.9,756840.9,10789,0,0,0,L,1122011218,0,125.17,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498064414,2131009.00
06/21/2017 13:00,2,8.449,ACTIVE,217.35,363.99,59.996,1498064403,"201051344000890","219011344069620",26.64,49.50,0,333.03,416.89,227.8,217.9,1.034,741462.5,741462.5,10798,0,0,0,L,1122011218,0,124.72,122.91,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498064415,2131010.00
06/21/2017 13:00,2,8.342,ACTIVE,218.48,368.50,59.981,1498064403,"201051344000438","219011344069620",26.74,46.40,0,335.74,417.49,225.8,216.0,1.047,744097.0,744097.0,10790,0,0,0,L,1122011218,0,125.17,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498064416,2131011.00
06/21/2017 13:00,2,7.955,ACTIVE,217.58,357.08,59.954,1498064403,"201051344000417","219011344069620",17.87,47.30,0,337.24,391.34,144.1,137.2,0.681,679008.7,679008.7,10820,0,0,0,L,1122011218,0,124.27,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498064417,2131012.00
06/21/2017 13:00,2,8.150,ACTIVE,213.74,358.28,59.986,1498064403,"274151322000083","219011344069620",26.04,64.50,0,330.33,395.25,215.2,205.7,0.857,990057.7,990057.7,10731,0,0,0,L,1151911521,0,122.46,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498064418,2131013.00
06/21/2017 13:00,2,8.576,ACTIVE,215.32,363.69,59.986,1498064403,"274151322000076","219011344069620",26.72,64.50,0,329.13,397.05,231.9,221.9,0.902,1056192.8,1056192.8,10726,0,0,0,L,1151911521,0,123.36,124.04,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498064419,2131014.00
06/21/2017 13:00,2,8.500,ACTIVE,218.93,365.49,59.928,1498064403,"201051344000868","219011344069620",27.47,36.80,0,334.54,419.60,236.5,226.3,1.069,737129.1,737129.1,10798,0,0,0,L,1122011218,0,124.27,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498064420,2131015.00
06/21/2017 13:00,2,8.553,ACTIVE,213.96,356.78,59.965,1498064403,"274151322000095","219011344069620",26.76,66.70,0,329.73,399.16,231.6,221.6,0.884,1045978.8,1045978.8,10740,0,0,0,L,1151911521,0,123.36,123.14,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498064421,2131016.00
06/21/2017 13:00,2,8.340,ACTIVE,220.74,362.49,59.975,1498064403,"201051344000988","219011344069620",17.91,36.50,0,337.24,398.56,151.3,144.1,0.685,651159.8,651159.8,10793,0,0,0,L,1122011218,0,124.94,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498064422,2131017.00
06/21/2017 13:00,2,8.529,ACTIVE,218.71,365.19,60.002,1498064403,"201051344001025","219011344069620",26.98,46.60,0,335.44,419.30,232.8,222.7,1.047,743930.3,743930.3,10805,0,0,0,L,1122011218,0,124.72,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498064422,2131018.00
06/21/2017 13:00,2,8.381,ACTIVE,220.74,369.40,59.933,1498064403,"201051344000458","219011344069620",27.45,40.20,0,335.44,422.60,232.7,222.7,1.087,748867.4,748867.4,10778,0,0,0,L,1122011218,0,125.17,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498064423,2131019.00
06/21/2017 13:00,2,8.311,ACTIVE,221.19,370.00,59.959,1498064403,"201051344000853","219011344069620",28.09,38.60,0,341.45,424.41,236.3,226.2,1.105,749724.9,749724.9,10791,0,0,0,L,1122011218,0,125.62,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498064424,2131020.00
06/21/2017 13:00,2,8.459,ACTIVE,217.13,365.80,59.970,1498064403,"201051344000685","219011344069620",26.72,43.20,0,336.34,417.19,228.8,219.0,1.100,744072.7,744072.7,10815,0,0,0,L,1122011218,0,124.94,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498064425,2131021.00
06/21/2017 13:00,2,8.418,ACTIVE,218.71,366.40,59.933,1498064403,"201051344000917","219011344069620",26.90,43.00,0,335.14,417.19,229.2,219.3,1.056,740691.6,740691.6,10804,0,0,0,L,1122011218,0,124.94,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498064426,2131022.00
06/21/2017 13:00,2,8.344,ACTIVE,217.35,365.49,59.959,1498064403,"201051344001145","219011344069620",27.00,42.00,0,336.04,417.79,228.0,218.1,1.043,748708.5,748708.5,10792,0,0,0,L,1122011218,0,124.27,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498064427,2131023.00
06/21/2017 13:00,2,8.398,ACTIVE,219.39,368.80,59.933,1498064403,"201051344000651","219011344069620",26.94,42.30,0,333.93,417.19,229.0,219.1,1.043,737298.5,737298.5,10797,0,0,0,L,1122011218,0,125.62,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498064428,2131024.00
06/21/2017 13:00,2,8.076,ACTIVE,214.19,365.80,59.954,1498064403,"274151322000088","219011344069620",25.72,58.80,0,330.33,394.65,210.2,201.0,0.800,949481.3,949481.3,10730,0,0,0,L,1151911521,0,123.36,123.14,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498064429,2131025.00
06/21/2017 13:00,2,5.420,ACTIVE,215.09,403.07,59.986,1498064403,"274151322000068","219011344069620",37.23,60.50,0,378.42,449.05,204.6,195.5,0.787,822436.1,822436.1,11011,0,0,0,L,1151911521,0,123.59,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498064430,2131026.00
06/21/2017 13:00,2,8.426,ACTIVE,218.48,363.69,59.975,1498064403,"201051344001135","219011344069620",26.72,43.60,0,335.74,417.49,227.9,218.0,1.069,732733.1,732733.1,10784,0,0,0,L,1122011218,0,124.94,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498064431,2131027.00
06/21/2017 13:00,2,8.498,ACTIVE,218.26,366.40,60.007,1498064403,"201051344000594","219011344069620",26.86,49.80,0,333.93,419.30,231.1,221.2,1.069,751779.8,751779.8,10791,0,0,0,L,1122011218,0,124.27,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498064431,2131028.00
06/21/2017 13:00,2,8.475,ACTIVE,219.16,367.90,59.938,1498064403,"201051344001203","219011344069620",27.19,46.20,0,335.74,419.00,233.3,223.2,1.092,742170.1,742170.1,10824,0,0,0,L,1122011218,0,125.62,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498064432,2131029.00
06/21/2017 13:00,2,8.037,ACTIVE,214.19,360.99,59.986,1498064403,"274151322000054","219011344069620",24.73,56.00,0,330.33,392.25,201.1,192.2,0.769,966518.4,966518.4,10713,0,0,0,L,1151911521,0,123.14,123.36,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498064433,2131030.00
06/21/2017 13:00,2,8.516,ACTIVE,219.39,365.49,60.002,1498064403,"201051344000867","219011344069620",27.10,42.50,0,334.84,417.79,233.7,223.7,1.047,735974.6,735974.6,10819,0,0,0,L,1122011218,0,124.72,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498064434,2131031.00
06/21/2017 13:00,2,8.342,ACTIVE,218.93,368.80,59.954,1498064403,"201051344001093","219011344069620",27.33,43.80,0,333.63,418.39,230.9,220.9,1.074,740569.3,740569.3,10811,0,0,0,L,1122011218,0,125.17,124.04,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498064435,2131032.00
06/21/2017 13:00,2,8.551,ACTIVE,220.29,368.20,59.959,1498064403,"201051344000900","219011344069620",27.71,37.30,0,333.63,424.11,239.9,229.6,1.078,757499.1,757499.1,10799,0,0,0,L,1122011218,0,125.17,125.17,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498064436,2131033.00
06/21/2017 13:00,2,8.377,ACTIVE,220.06,368.20,59.970,1498064403,"201051344000648","219011344069620",27.04,40.40,0,334.54,421.70,229.3,219.4,1.056,745759.2,745759.2,10786,0,0,0,L,1122011218,0,124.49,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498064437,2131034.00
06/21/2017 13:00,2,8.459,ACTIVE,220.52,369.40,60.002,1498064403,"201051344000569","219011344069620",27.59,38.60,0,334.24,423.50,236.4,226.2,1.096,759635.0,759635.0,10768,0,0,0,L,1122011218,0,124.72,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498064438,2131035.00
06/21/2017 13:00,2,8.322,ACTIVE,220.74,370.60,59.986,1498064403,"201051344000983","219011344069620",27.87,38.60,0,334.24,423.20,235.0,224.9,1.087,750193.9,750193.9,10792,0,0,0,L,1122011218,0,125.40,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498064439,2131036.00
06/21/2017 13:00,2,8.438,ACTIVE,220.74,369.40,59.975,1498064403,"201051344001158","219011344069620",26.88,42.50,0,334.54,421.70,229.5,219.6,1.061,735200.9,735200.9,10794,0,0,0,L,1122011218,0,124.94,125.17,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498064440,2131037.00
06/21/2017 13:00,2,8.404,ACTIVE,220.52,370.60,59.986,1498064403,"201051344000576","219011344069620",27.59,37.30,0,334.24,423.50,234.8,224.7,1.074,749743.5,749743.5,10796,0,0,0,L,1122011218,0,125.17,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498064441,2131038.00
06/21/2017 13:00,2,8.037,ACTIVE,213.96,369.70,59.991,1498064403,"274151322000087","219011344069620",26.18,73.00,0,330.63,393.45,212.9,203.5,0.813,940170.7,940170.7,10885,0,0,0,L,1151911521,0,123.14,123.36,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498064442,2131039.00
06/21/2017 13:15,2,8.508,ACTIVE,220.52,367.60,59.959,1498065303,"201051344000645","219011344069620",26.84,40.00,0,335.14,422.60,231.0,221.0,1.052,748749.4,748749.4,10783,0,0,0,L,1122011218,0,125.40,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498065305,2131040.00
06/21/2017 13:15,2,7.998,ACTIVE,214.87,361.89,59.949,1498065303,"274151322000085","219011344069620",24.31,56.80,0,330.93,390.44,196.8,188.0,0.760,962427.3,962427.3,10723,0,0,0,L,1151911521,0,123.59,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498065305,2131041.00
06/21/2017 13:15,2,8.504,ACTIVE,219.16,367.60,59.959,1498065303,"201051344000633","219011344069620",26.74,46.60,0,333.63,418.09,230.3,220.3,1.065,735452.6,735452.6,10826,0,0,0,L,1122011218,0,124.72,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498065306,2131042.00
06/21/2017 13:15,2,8.514,ACTIVE,220.97,370.30,59.922,1498065303,"201051344000469","219011344069620",27.35,35.40,0,334.24,425.01,235.9,225.8,1.118,738723.8,738723.8,10795,0,0,0,L,1122011218,0,124.94,125.85,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498065307,2131043.00
06/21/2017 13:15,2,8.439,ACTIVE,217.80,366.70,59.933,1498065303,"201051344000646","219011344069620",26.62,48.30,0,335.14,418.39,227.6,217.8,1.056,734106.1,734106.1,10796,0,0,0,L,1122011218,0,124.72,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498065308,2131044.00
06/21/2017 13:15,2,8.145,ACTIVE,214.19,358.88,59.954,1498065303,"274151322000052","219011344069620",26.24,66.30,0,328.22,395.55,216.4,207.0,0.853,1000222.8,1000222.8,10724,0,0,0,L,1151911521,0,122.68,123.36,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498065309,2131045.00
06/21/2017 13:15,2,8.492,ACTIVE,219.39,366.70,59.981,1498065303,"201051344000585","219011344069620",27.12,45.50,0,334.24,418.09,233.3,223.3,1.105,746541.8,746541.8,10795,0,0,0,L,1122011218,0,124.94,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498065310,2131046.00
06/21/2017 13:15,2,8.354,ACTIVE,217.35,364.29,59.944,1498065303,"201051344001230","219011344069620",27.04,46.20,0,328.82,418.09,228.8,218.9,1.069,738760.2,738760.2,10804,0,0,0,L,1122011218,0,124.72,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498065311,2131047.00
06/21/2017 13:15,2,8.375,ACTIVE,219.16,368.50,59.944,1498065303,"201051344000582","219011344069620",26.72,42.30,0,333.63,418.70,226.7,216.8,1.056,728182.6,728182.6,10786,0,0,0,L,1122011218,0,125.17,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498065312,2131048.00
06/21/2017 13:15,2,8.439,ACTIVE,217.80,364.29,59.949,1498065303,"201051344000955","219011344069620",26.56,46.20,0,332.43,416.89,226.8,217.0,1.074,747515.1,747515.1,10807,0,0,0,L,1122011218,0,124.27,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498065313,2131049.00
06/21/2017 13:15,2,5.514,ACTIVE,206.51,417.49,59.933,1498065303,"274151322000094","219011344069620",36.74,57.30,0,375.71,453.56,206.0,196.9,0.826,821975.6,821975.6,10997,0,0,0,L,1151911521,0,118.39,119.07,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498065314,2131050.00
06/21/2017 13:15,2,8.369,ACTIVE,219.61,367.00,59.922,1498065303,"201051344000579","219011344069620",27.02,47.00,0,325.22,425.91,228.9,219.1,1.052,756895.7,756895.7,10790,0,0,0,L,1122011218,0,124.49,124.72,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498065314,2131051.00
06/21/2017 13:15,2,8.379,ACTIVE,216.22,361.29,59.938,1498065303,"201051344000890","219011344069620",26.84,50.20,0,327.02,420.50,227.7,217.8,1.039,741516.8,741516.8,10799,0,0,0,L,1122011218,0,124.04,122.23,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498065315,2131052.00
06/21/2017 13:15,2,8.434,ACTIVE,217.58,364.29,59.938,1498065303,"201051344000438","219011344069620",26.40,46.20,0,326.72,424.11,225.5,215.8,1.065,744150.8,744150.8,10791,0,0,0,L,1122011218,0,124.49,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498065316,2131053.00
06/21/2017 13:15,2,7.957,ACTIVE,216.67,356.48,59.896,1498065303,"201051344000417","219011344069620",17.89,47.50,0,327.92,392.55,144.2,137.3,0.681,679042.8,679042.8,10821,0,0,0,L,1122011218,0,123.81,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498065317,2131054.00
06/21/2017 13:15,2,8.195,ACTIVE,212.83,361.89,59.928,1498065303,"274151322000083","219011344069620",25.94,65.30,0,319.21,399.16,215.3,205.9,0.840,990109.0,990109.0,10732,0,0,0,L,1151911521,0,122.01,122.68,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498065318,2131055.00
06/21/2017 13:15,2,8.525,ACTIVE,214.19,350.17,59.970,1498065303,"274151322000076","219011344069620",26.96,65.70,0,316.20,404.27,232.7,222.7,0.924,1056248.3,1056248.3,10727,0,0,0,L,1151911521,0,122.68,123.36,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498065319,2131056.00
06/21/2017 13:15,2,8.441,ACTIVE,217.80,363.99,59.975,1498065303,"201051344000868","219011344069620",27.49,38.20,0,324.92,419.90,234.9,224.8,1.074,737185.4,737185.4,10799,0,0,0,L,1122011218,0,123.59,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498065320,2131057.00
06/21/2017 13:15,2,8.557,ACTIVE,213.06,360.69,59.928,1498065303,"274151322000095","219011344069620",26.76,67.00,0,317.70,406.07,231.7,221.7,0.862,1046034.1,1046034.1,10741,0,0,0,L,1151911521,0,122.68,122.68,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498065321,2131058.00
06/21/2017 13:15,2,8.277,ACTIVE,219.61,360.69,59.949,1498065303,"201051344000988","219011344069620",17.89,36.80,0,326.42,400.96,149.9,142.8,0.703,651195.7,651195.7,10794,0,0,0,L,1122011218,0,124.27,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498065322,2131059.00
06/21/2017 13:15,2,8.564,ACTIVE,218.03,363.09,59.986,1498065303,"201051344001025","219011344069620",26.90,47.50,0,325.52,428.31,233.3,223.2,1.052,743986.0,743986.0,10806,0,0,0,L,1122011218,0,124.27,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498065323,2131060.00
06/21/2017 13:15,2,8.326,ACTIVE,219.84,368.50,59.975,1498065303,"201051344000458","219011344069620",27.41,40.80,0,324.92,424.71,231.1,221.1,1.083,748922.7,748922.7,10779,0,0,0,L,1122011218,0,124.72,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498065323,2131061.00
06/21/2017 13:15,2,8.475,ACTIVE,220.29,370.60,59.917,1498065303,"201051344000853","219011344069620",27.39,38.20,0,330.93,427.11,235.0,224.9,1.092,749781.2,749781.2,10792,0,0,0,L,1122011218,0,124.94,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498065324,2131062.00
06/21/2017 13:15,2,8.318,ACTIVE,216.45,362.49,59.907,1498065303,"201051344000685","219011344069620",27.12,44.00,0,326.72,420.20,228.3,218.5,1.109,744127.2,744127.2,10816,0,0,0,L,1122011218,0,124.49,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498065325,2131063.00
06/21/2017 13:15,2,8.299,ACTIVE,217.80,365.80,59.917,1498065303,"201051344000917","219011344069620",27.25,43.40,0,324.92,425.01,228.8,219.0,1.083,740746.2,740746.2,10805,0,0,0,L,1122011218,0,124.27,123.81,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498065326,2131064.00
06/21/2017 13:15,2,8.430,ACTIVE,216.45,362.79,59.901,1498065303,"201051344001145","219011344069620",26.66,42.80,0,326.12,424.71,227.5,217.6,1.043,748762.8,748762.8,10793,0,0,0,L,1122011218,0,123.81,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498065327,2131065.00
06/21/2017 13:15,2,8.422,ACTIVE,218.48,364.89,59.901,1498065303,"201051344000651","219011344069620",26.88,42.80,0,325.22,423.81,229.2,219.3,1.043,737353.1,737353.1,10798,0,0,0,L,1122011218,0,125.17,123.36,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498065328,2131066.00
06/21/2017 13:15,2,8.012,ACTIVE,212.83,374.21,59.917,1498065303,"274151322000088","219011344069620",26.02,59.00,0,318.30,399.16,211.2,201.9,0.804,949531.5,949531.5,10731,0,0,0,L,1151911521,0,122.91,122.46,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498065329,2131067.00
06/21/2017 13:15,2,5.445,ACTIVE,214.19,406.67,59.954,1498065303,"274151322000068","219011344069620",37.13,59.30,0,372.11,449.65,205.4,196.4,0.818,822484.9,822484.9,11012,0,0,0,L,1151911521,0,122.68,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498065330,2131068.00
06/21/2017 13:15,2,8.361,ACTIVE,217.58,363.99,59.933,1498065303,"201051344001135","219011344069620",26.98,43.80,0,326.42,419.90,228.3,218.5,1.052,732787.5,732787.5,10785,0,0,0,L,1122011218,0,124.27,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498065331,2131069.00
06/21/2017 13:15,2,8.516,ACTIVE,217.35,365.19,59.917,1498065303,"201051344000594","219011344069620",26.72,51.00,0,322.21,433.42,230.4,220.5,1.065,751834.9,751834.9,10792,0,0,0,L,1122011218,0,123.36,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498065332,2131070.00
06/21/2017 13:15,2,8.330,ACTIVE,218.03,363.69,59.959,1498065303,"201051344001203","219011344069620",27.55,46.20,0,324.62,423.81,232.4,222.4,1.083,742225.8,742225.8,10825,0,0,0,L,1122011218,0,125.17,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498065333,2131071.00
06/21/2017 13:15,2,8.037,ACTIVE,213.51,348.66,59.959,1498065303,"274151322000054","219011344069620",24.85,58.00,0,319.21,394.35,202.1,193.1,0.773,966566.5,966566.5,10714,0,0,0,L,1151911521,0,122.68,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498065334,2131072.00
06/21/2017 13:15,2,8.414,ACTIVE,218.26,366.40,59.975,1498065303,"201051344000867","219011344069620",27.23,42.50,0,325.52,419.60,232.0,222.0,1.061,736030.3,736030.3,10820,0,0,0,L,1122011218,0,124.04,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498065336,2131073.00
06/21/2017 13:15,2,8.369,ACTIVE,218.03,364.89,59.959,1498065303,"201051344001093","219011344069620",27.14,43.80,0,324.02,423.81,230.0,220.1,1.061,740624.3,740624.3,10812,0,0,0,L,1122011218,0,124.72,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498065336,2131074.00
06/21/2017 13:15,2,8.486,ACTIVE,218.93,368.20,59.933,1498065303,"201051344000900","219011344069620",27.73,37.50,0,324.62,426.81,238.3,228.1,1.074,757556.3,757556.3,10800,0,0,0,L,1122011218,0,124.49,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498065337,2131075.00
06/21/2017 13:15,2,8.340,ACTIVE,218.93,367.30,59.912,1498065303,"201051344000648","219011344069620",26.96,40.40,0,324.62,424.11,227.4,217.6,1.047,745813.8,745813.8,10787,0,0,0,L,1122011218,0,123.81,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498065338,2131076.00
06/21/2017 13:15,2,8.369,ACTIVE,219.16,365.49,59.912,1498065303,"201051344000569","219011344069620",27.71,38.60,0,325.52,428.31,234.7,224.6,1.096,759691.3,759691.3,10769,0,0,0,L,1122011218,0,123.81,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498065339,2131077.00
06/21/2017 13:15,2,8.350,ACTIVE,219.84,366.70,59.981,1498065303,"201051344000983","219011344069620",27.61,39.50,0,324.32,425.61,233.5,223.5,1.114,750250.0,750250.0,10793,0,0,0,L,1122011218,0,124.72,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498065340,2131078.00
06/21/2017 13:15,2,8.496,ACTIVE,219.39,365.80,59.922,1498065303,"201051344001158","219011344069620",26.48,43.00,0,324.02,425.91,227.9,218.0,1.056,735255.6,735255.6,10795,0,0,0,L,1122011218,0,124.27,124.49,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498065341,2131079.00
06/21/2017 13:15,2,8.422,ACTIVE,219.39,368.50,59.944,1498065303,"201051344000576","219011344069620",27.25,38.00,0,324.92,424.41,232.6,222.5,1.069,749799.4,749799.4,10797,0,0,0,L,1122011218,0,124.49,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498065342,2131080.00
06/21/2017 13:15,2,7.986,ACTIVE,213.51,360.38,59.949,1498065303,"274151322000087","219011344069620",26.32,72.30,0,318.30,397.66,212.9,203.5,0.809,940221.5,940221.5,10886,0,0,0,L,1151911521,0,122.68,122.91,0000,59,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498065343,2131081.00
06/21/2017 13:30,2,8.506,ACTIVE,220.06,367.30,59.886,1498066203,"201051344000645","219011344069620",26.84,40.60,0,324.62,423.81,231.2,221.2,1.047,748804.6,748804.6,10784,0,0,0,L,1122011218,0,124.94,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498066204,2131082.00
06/21/2017 13:30,2,8.008,ACTIVE,213.74,349.26,59.922,1498066203,"274151322000085","219011344069620",23.93,56.80,0,318.91,393.15,194.1,185.4,0.734,962473.9,962473.9,10724,0,0,0,L,1151911521,0,123.59,122.91,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498066205,2131083.00
06/21/2017 13:30,2,8.457,ACTIVE,218.93,366.40,59.917,1498066203,"201051344000633","219011344069620",26.76,46.60,0,323.72,425.31,229.1,219.2,1.056,735507.4,735507.4,10827,0,0,0,L,1122011218,0,124.27,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498066206,2131084.00
06/21/2017 13:30,2,8.469,ACTIVE,220.74,368.80,59.959,1498066203,"201051344000469","219011344069620",27.35,36.80,0,324.92,427.71,234.4,224.4,1.069,738779.8,738779.8,10796,0,0,0,L,1122011218,0,124.72,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498066207,2131085.00
06/21/2017 13:30,2,8.270,ACTIVE,217.35,363.69,59.975,1498066203,"201051344000646","219011344069620",26.80,48.80,0,323.72,421.40,224.5,214.7,1.052,734160.0,734160.0,10797,0,0,0,L,1122011218,0,124.49,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498066208,2131086.00
06/21/2017 13:30,2,8.133,ACTIVE,214.19,351.67,59.917,1498066203,"274151322000052","219011344069620",26.02,66.00,0,318.91,401.26,214.3,204.9,0.840,1000274.2,1000274.2,10725,0,0,0,L,1151911521,0,122.46,123.36,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498066209,2131087.00
06/21/2017 13:30,2,8.500,ACTIVE,218.93,363.99,59.870,1498066203,"201051344000585","219011344069620",26.74,46.40,0,325.22,423.20,230.2,220.3,1.069,746597.1,746597.1,10796,0,0,0,L,1122011218,0,124.72,124.27,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498066210,2131088.00
06/21/2017 13:30,2,8.324,ACTIVE,216.90,362.79,59.970,1498066203,"201051344001230","219011344069620",26.88,47.00,0,321.91,420.80,226.7,216.9,1.056,738814.5,738814.5,10805,0,0,0,L,1122011218,0,124.27,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498066211,2131089.00
06/21/2017 13:30,2,8.314,ACTIVE,218.93,366.10,59.891,1498066203,"201051344000582","219011344069620",26.66,43.40,0,324.02,425.31,224.3,214.6,1.025,728236.3,728236.3,10787,0,0,0,L,1122011218,0,125.17,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498066212,2131090.00
06/21/2017 13:30,2,8.363,ACTIVE,217.58,363.09,59.896,1498066203,"201051344000955","219011344069620",26.46,46.40,0,327.32,421.70,224.1,214.3,1.056,747568.9,747568.9,10808,0,0,0,L,1122011218,0,124.04,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498066212,2131091.00
06/21/2017 13:30,2,5.477,ACTIVE,213.96,399.76,59.959,1498066203,"274151322000094","219011344069620",36.88,58.00,0,376.92,453.26,204.7,195.6,0.795,822024.4,822024.4,10998,0,0,0,L,1151911521,0,122.68,123.36,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498066213,2131092.00
06/21/2017 13:30,2,8.488,ACTIVE,220.52,367.30,59.922,1498066203,"201051344000579","219011344069620",26.56,47.80,0,335.44,421.70,228.2,218.3,1.056,756950.2,756950.2,10791,0,0,0,L,1122011218,0,124.94,124.94,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498066214,2131093.00
06/21/2017 13:30,2,8.312,ACTIVE,217.13,362.79,59.981,1498066203,"201051344000890","219011344069620",26.72,50.80,0,329.73,417.19,224.8,215.1,1.034,741570.7,741570.7,10800,0,0,0,L,1122011218,0,124.49,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498066215,2131094.00
06/21/2017 13:30,2,8.400,ACTIVE,218.26,366.70,59.896,1498066203,"201051344000438","219011344069620",26.28,46.60,0,335.74,418.70,223.5,213.8,1.047,744204.4,744204.4,10792,0,0,0,L,1122011218,0,124.94,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498066216,2131095.00
06/21/2017 13:30,2,7.812,ACTIVE,217.58,356.48,59.975,1498066203,"201051344000417","219011344069620",17.89,48.00,0,332.13,391.64,141.4,134.5,0.672,679076.7,679076.7,10822,0,0,0,L,1122011218,0,124.27,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498066217,2131096.00
06/21/2017 13:30,2,8.137,ACTIVE,213.29,365.49,59.954,1498066203,"274151322000083","219011344069620",25.98,65.70,0,330.33,395.25,214.3,204.9,0.857,990160.1,990160.1,10733,0,0,0,L,1151911521,0,122.46,122.91,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498066218,2131097.00
06/21/2017 13:30,2,8.625,ACTIVE,214.41,381.73,59.938,1498066203,"274151322000076","219011344069620",26.40,66.70,0,329.13,398.56,230.2,220.3,0.897,1056303.5,1056303.5,10728,0,0,0,L,1151911521,0,122.91,123.59,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498066219,2131098.00
06/21/2017 13:30,2,8.549,ACTIVE,218.48,365.49,59.928,1498066203,"201051344000868","219011344069620",27.08,38.40,0,334.54,420.20,234.4,224.3,1.087,737241.3,737241.3,10800,0,0,0,L,1122011218,0,123.81,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498066220,2131099.00
06/21/2017 13:30,2,8.586,ACTIVE,213.74,350.77,59.917,1498066203,"274151322000095","219011344069620",26.50,66.30,0,329.73,399.46,230.4,220.4,0.879,1046089.2,1046089.2,10742,0,0,0,L,1151911521,0,122.91,122.68,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498066221,2131100.00
06/21/2017 13:30,2,8.254,ACTIVE,220.52,361.29,59.917,1498066203,"201051344000988","219011344069620",17.89,37.80,0,337.24,397.96,149.7,142.5,0.694,651231.2,651231.2,10795,0,0,0,L,1122011218,0,124.72,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498066222,2131101.00
06/21/2017 13:30,2,8.543,ACTIVE,218.71,365.80,59.970,1498066203,"201051344001025","219011344069620",26.76,47.00,0,335.44,419.60,231.2,221.3,1.021,744041.3,744041.3,10807,0,0,0,L,1122011218,0,124.94,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498066222,2131102.00
06/21/2017 13:30,2,8.541,ACTIVE,220.29,366.40,59.970,1498066203,"201051344000458","219011344069620",26.76,41.30,0,335.44,422.30,231.3,221.4,1.096,748977.9,748977.9,10780,0,0,0,L,1122011218,0,124.94,125.40,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498066223,2131103.00
