ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/21/2017 13:30,2,8.525,ACTIVE,220.74,368.20,59.954,1498066203,"201051344000853","219011344069620",27.23,39.50,0,335.44,424.11,235.0,224.9,1.105,749837.4,749837.4,10793,0,0,0,L,1122011218,0,125.40,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498066224,2131104.00
06/21/2017 13:30,2,8.422,ACTIVE,217.13,364.59,59.959,1498066203,"201051344000685","219011344069620",26.56,44.50,0,330.63,417.79,226.4,216.6,1.096,744181.4,744181.4,10817,0,0,0,L,1122011218,0,124.94,123.14,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498066225,2131105.00
06/21/2017 13:30,2,8.398,ACTIVE,218.71,368.80,59.896,1498066203,"201051344000917","219011344069620",26.70,43.80,0,335.74,417.49,227.0,217.2,1.065,740800.5,740800.5,10806,0,0,0,L,1122011218,0,124.94,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498066226,2131106.00
06/21/2017 13:30,2,8.363,ACTIVE,217.35,364.89,59.970,1498066203,"201051344001145","219011344069620",26.74,43.40,0,330.63,418.09,226.4,216.6,1.025,748816.9,748816.9,10794,0,0,0,L,1122011218,0,124.49,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498066227,2131107.00
06/21/2017 13:30,2,8.484,ACTIVE,219.16,365.49,59.928,1498066203,"201051344000651","219011344069620",26.48,44.30,0,334.24,418.09,227.4,217.6,1.012,737407.5,737407.5,10799,0,0,0,L,1122011218,0,125.62,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498066228,2131108.00
06/21/2017 13:30,2,8.094,ACTIVE,213.96,349.26,59.949,1498066203,"274151322000088","219011344069620",25.49,59.30,0,330.03,394.65,208.8,199.6,0.800,949581.4,949581.4,10732,0,0,0,L,1151911521,0,123.59,122.91,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498066229,2131109.00
06/21/2017 13:30,2,5.496,ACTIVE,214.64,424.41,59.944,1498066203,"274151322000068","219011344069620",36.70,59.80,0,376.01,449.35,203.4,194.4,0.787,822533.5,822533.5,11013,0,0,0,L,1151911521,0,123.36,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498066230,2131110.00
06/21/2017 13:30,2,8.449,ACTIVE,218.48,365.80,59.981,1498066203,"201051344001135","219011344069620",26.46,44.50,0,336.04,418.70,226.3,216.5,1.043,732841.6,732841.6,10786,0,0,0,L,1122011218,0,124.94,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498066231,2131111.00
06/21/2017 13:30,2,8.523,ACTIVE,218.03,366.10,59.975,1498066203,"201051344000594","219011344069620",26.64,51.80,0,330.93,419.60,229.9,219.9,1.074,751889.8,751889.8,10793,0,0,0,L,1122011218,0,123.81,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498066231,2131112.00
06/21/2017 13:30,2,8.539,ACTIVE,218.93,362.79,59.949,1498066203,"201051344001203","219011344069620",26.72,47.80,0,335.44,419.30,231.0,221.1,1.074,742281.0,742281.0,10826,0,0,0,L,1122011218,0,125.62,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498066232,2131113.00
06/21/2017 13:30,2,8.092,ACTIVE,213.74,370.00,59.933,1498066203,"274151322000054","219011344069620",24.33,57.30,0,330.63,392.85,199.3,190.4,0.760,966614.1,966614.1,10715,0,0,0,L,1151911521,0,123.14,122.68,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498066233,2131114.00
06/21/2017 13:30,2,8.357,ACTIVE,218.93,364.89,59.975,1498066203,"201051344000867","219011344069620",27.39,43.20,0,334.54,418.70,231.8,221.8,1.043,736085.5,736085.5,10821,0,0,0,L,1122011218,0,124.27,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498066234,2131115.00
06/21/2017 13:30,2,8.328,ACTIVE,218.93,368.50,59.917,1498066203,"201051344001093","219011344069620",27.08,44.30,0,335.14,418.39,228.2,218.4,1.047,740678.9,740678.9,10813,0,0,0,L,1122011218,0,125.17,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498066235,2131116.00
06/21/2017 13:30,2,8.688,ACTIVE,219.84,368.20,60.002,1498066203,"201051344000900","219011344069620",27.06,38.40,0,333.93,423.20,238.0,227.8,1.092,757613.1,757613.1,10801,0,0,0,L,1122011218,0,124.94,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498066236,2131117.00
06/21/2017 13:30,2,8.410,ACTIVE,219.61,366.10,59.970,1498066203,"201051344000648","219011344069620",26.82,41.30,0,334.84,418.70,228.3,218.4,1.056,745868.0,745868.0,10788,0,0,0,L,1122011218,0,124.04,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498066237,2131118.00
06/21/2017 13:30,2,8.541,ACTIVE,219.84,369.70,59.981,1498066203,"201051344000569","219011344069620",27.14,40.00,0,333.03,423.81,234.7,224.6,1.087,759747.3,759747.3,10770,0,0,0,L,1122011218,0,124.27,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498066238,2131119.00
06/21/2017 13:30,2,8.500,ACTIVE,220.29,369.70,59.901,1498066203,"201051344000983","219011344069620",27.15,39.50,0,334.24,422.30,233.8,223.7,1.087,750305.6,750305.6,10794,0,0,0,L,1122011218,0,124.94,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498066239,2131120.00
06/21/2017 13:30,2,8.531,ACTIVE,220.29,368.80,59.954,1498066203,"201051344001158","219011344069620",26.38,43.60,0,334.24,420.80,227.8,217.9,1.043,735309.9,735309.9,10796,0,0,0,L,1122011218,0,124.49,125.17,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498066240,2131121.00
06/21/2017 13:30,2,8.412,ACTIVE,220.06,367.00,59.912,1498066203,"201051344000576","219011344069620",27.37,38.40,0,333.93,423.50,233.0,222.9,1.078,749854.9,749854.9,10798,0,0,0,L,1122011218,0,124.72,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498066241,2131122.00
06/21/2017 13:30,2,8.092,ACTIVE,214.19,349.26,59.917,1498066203,"274151322000087","219011344069620",25.80,73.70,0,330.33,394.35,211.3,202.1,0.778,940271.9,940271.9,10887,0,0,0,L,1151911521,0,123.36,123.14,0000,60,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498066241,2131123.00
06/21/2017 13:45,2,8.416,ACTIVE,220.06,366.70,59.996,1498067104,"201051344000645","219011344069620",26.66,41.00,0,334.84,420.50,227.2,217.4,1.034,748859.1,748859.1,10785,0,0,0,L,1122011218,0,124.94,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498067105,2131124.00
06/21/2017 13:45,2,7.814,ACTIVE,213.96,358.28,59.944,1498067104,"274151322000085","219011344069620",24.33,58.50,0,331.53,390.44,192.4,183.8,0.738,962519.7,962519.7,10725,0,0,0,L,1151911521,0,123.59,122.91,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498067106,2131125.00
06/21/2017 13:45,2,8.416,ACTIVE,219.16,366.70,59.991,1498067104,"201051344000633","219011344069620",26.52,48.00,0,333.63,417.49,226.0,216.2,1.061,735561.5,735561.5,10828,0,0,0,L,1122011218,0,124.49,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498067106,2131126.00
06/21/2017 13:45,2,8.396,ACTIVE,220.52,370.30,59.965,1498067104,"201051344000469","219011344069620",27.29,37.50,0,334.84,423.20,232.2,222.2,1.078,738835.3,738835.3,10797,0,0,0,L,1122011218,0,124.49,125.62,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498067107,2131127.00
06/21/2017 13:45,2,8.188,ACTIVE,217.35,363.99,59.975,1498067104,"201051344000646","219011344069620",26.92,48.50,0,333.03,417.19,223.3,213.6,1.056,734213.2,734213.2,10798,0,0,0,L,1122011218,0,124.72,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498067108,2131128.00
06/21/2017 13:45,2,8.084,ACTIVE,213.74,373.91,59.965,1498067104,"274151322000052","219011344069620",26.00,68.30,0,329.13,394.95,212.8,203.5,0.840,1000324.9,1000324.9,10726,0,0,0,L,1151911521,0,122.23,123.59,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498067109,2131129.00
06/21/2017 13:45,2,8.373,ACTIVE,218.71,365.80,59.981,1498067104,"201051344000585","219011344069620",27.08,46.60,0,335.14,417.79,229.5,219.6,1.056,746651.7,746651.7,10797,0,0,0,L,1122011218,0,124.72,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498067110,2131130.00
06/21/2017 13:45,2,8.287,ACTIVE,216.67,363.09,60.018,1498067104,"201051344001230","219011344069620",26.74,47.30,0,329.43,414.79,224.4,214.7,1.061,738868.1,738868.1,10806,0,0,0,L,1122011218,0,124.27,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498067111,2131131.00
06/21/2017 13:45,2,8.105,ACTIVE,218.71,363.39,59.986,1498067104,"201051344000582","219011344069620",27.08,43.80,0,335.14,419.00,222.1,212.4,1.025,728289.6,728289.6,10788,0,0,0,L,1122011218,0,124.94,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498067112,2131132.00
06/21/2017 13:45,2,8.209,ACTIVE,217.58,364.29,59.938,1498067104,"201051344000955","219011344069620",26.74,47.30,0,331.83,415.99,222.2,212.5,1.052,747621.9,747621.9,10809,0,0,0,L,1122011218,0,124.27,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498067113,2131133.00
06/21/2017 13:45,2,5.406,ACTIVE,213.74,403.07,59.975,1498067104,"274151322000094","219011344069620",37.01,58.00,0,376.92,447.85,203.1,194.1,0.778,822072.8,822072.8,10999,0,0,0,L,1151911521,0,122.46,123.59,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498067114,2131134.00
06/21/2017 13:45,2,8.266,ACTIVE,220.52,367.90,59.970,1498067104,"201051344000579","219011344069620",26.88,48.30,0,334.54,420.50,224.8,215.1,1.043,757004.2,757004.2,10792,0,0,0,L,1122011218,0,124.72,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498067115,2131135.00
06/21/2017 13:45,2,8.355,ACTIVE,217.13,362.79,59.986,1498067104,"201051344000890","219011344069620",26.42,50.80,0,330.93,416.89,223.5,213.8,1.025,741624.1,741624.1,10801,0,0,0,L,1122011218,0,124.49,122.46,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498067116,2131136.00
06/21/2017 13:45,2,8.166,ACTIVE,218.03,366.70,59.917,1498067104,"201051344000438","219011344069620",26.78,47.50,0,336.04,417.79,221.5,211.9,1.030,744257.2,744257.2,10793,0,0,0,L,1122011218,0,124.94,123.59,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498067117,2131137.00
06/21/2017 13:45,2,7.762,ACTIVE,217.35,356.78,59.896,1498067104,"201051344000417","219011344069620",17.89,48.80,0,336.64,390.74,140.5,133.7,0.663,679110.0,679110.0,10823,0,0,0,L,1122011218,0,124.04,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498067117,2131138.00
06/21/2017 13:45,2,7.963,ACTIVE,212.83,365.19,59.917,1498067104,"274151322000083","219011344069620",26.24,65.70,0,330.33,395.25,211.5,202.2,0.849,990210.7,990210.7,10734,0,0,0,L,1151911521,0,122.01,122.91,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498067118,2131139.00
06/21/2017 13:45,2,8.479,ACTIVE,214.87,381.12,59.938,1498067104,"274151322000076","219011344069620",26.60,67.70,0,328.82,397.66,228.3,218.4,0.897,1056357.9,1056357.9,10729,0,0,0,L,1151911521,0,123.14,123.81,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498067119,2131140.00
06/21/2017 13:45,2,8.418,ACTIVE,218.71,363.69,59.938,1498067104,"201051344000868","219011344069620",27.06,39.50,0,334.84,419.90,230.5,220.6,1.061,737296.5,737296.5,10801,0,0,0,L,1122011218,0,123.81,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498067120,2131141.00
06/21/2017 13:45,2,8.510,ACTIVE,213.06,377.82,59.965,1498067104,"274151322000095","219011344069620",26.44,67.70,0,330.33,399.46,227.8,217.9,0.871,1046143.7,1046143.7,10743,0,0,0,L,1151911521,0,122.91,122.68,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498067121,2131142.00
06/21/2017 13:45,2,8.088,ACTIVE,220.52,361.59,59.944,1498067104,"201051344000988","219011344069620",17.89,38.20,0,338.44,394.65,146.4,139.4,0.685,651266.1,651266.1,10796,0,0,0,L,1122011218,0,124.72,125.62,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498067122,2131143.00
06/21/2017 13:45,2,8.443,ACTIVE,218.48,365.19,59.965,1498067104,"201051344001025","219011344069620",26.76,48.30,0,336.34,418.70,228.7,218.8,1.030,744095.9,744095.9,10808,0,0,0,L,1122011218,0,124.72,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498067123,2131144.00
06/21/2017 13:45,2,8.422,ACTIVE,220.52,368.20,59.970,1498067104,"201051344000458","219011344069620",26.62,42.00,0,335.44,422.00,226.9,217.0,1.065,749032.5,749032.5,10781,0,0,0,L,1122011218,0,125.17,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498067124,2131145.00
06/21/2017 13:45,2,8.326,ACTIVE,220.74,369.70,59.922,1498067104,"201051344000853","219011344069620",27.37,39.80,0,337.54,423.81,230.9,221.0,1.074,749892.8,749892.8,10794,0,0,0,L,1122011218,0,125.62,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498067125,2131146.00
06/21/2017 13:45,2,8.307,ACTIVE,217.13,364.59,59.996,1498067104,"201051344000685","219011344069620",26.64,45.50,0,330.93,416.89,224.0,214.2,1.078,744234.9,744234.9,10818,0,0,0,L,1122011218,0,124.72,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498067126,2131147.00
06/21/2017 13:45,2,8.301,ACTIVE,218.48,366.40,59.949,1498067104,"201051344000917","219011344069620",26.76,44.50,0,335.44,417.49,224.8,215.1,1.056,740854.3,740854.3,10807,0,0,0,L,1122011218,0,124.72,124.04,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498067127,2131148.00
06/21/2017 13:45,2,8.287,ACTIVE,217.35,364.29,59.928,1498067104,"201051344001145","219011344069620",26.62,43.40,0,332.73,417.49,223.5,213.8,1.016,748870.4,748870.4,10795,0,0,0,L,1122011218,0,124.27,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498067128,2131149.00
06/21/2017 13:45,2,8.414,ACTIVE,218.93,365.80,60.002,1498067104,"201051344000651","219011344069620",26.34,44.00,0,334.24,418.09,224.5,214.7,1.034,737461.3,737461.3,10800,0,0,0,L,1122011218,0,125.62,123.59,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498067129,2131150.00
06/21/2017 13:45,2,7.949,ACTIVE,213.96,377.82,59.975,1498067104,"274151322000088","219011344069620",25.70,60.00,0,330.03,393.45,206.9,197.8,0.782,949630.7,949630.7,10733,0,0,0,L,1151911521,0,123.36,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498067129,2131151.00
06/21/2017 13:45,2,5.381,ACTIVE,214.64,414.49,59.975,1498067104,"274151322000068","219011344069620",36.84,61.70,0,369.70,446.65,200.5,191.6,0.791,822581.4,822581.4,11014,0,0,0,L,1151911521,0,123.14,123.59,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498067130,2131152.00
06/21/2017 13:45,2,8.404,ACTIVE,218.48,365.19,59.986,1498067104,"201051344001135","219011344069620",26.28,45.00,0,336.34,417.49,223.5,213.8,1.025,732895.1,732895.1,10787,0,0,0,L,1122011218,0,124.94,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498067131,2131153.00
06/21/2017 13:45,2,8.357,ACTIVE,218.26,366.70,59.981,1498067104,"201051344000594","219011344069620",26.74,52.00,0,335.14,419.00,226.2,216.5,1.039,751944.0,751944.0,10794,0,0,0,L,1122011218,0,124.04,124.27,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498067132,2131154.00
06/21/2017 13:45,2,8.346,ACTIVE,218.71,363.99,59.970,1498067104,"201051344001203","219011344069620",27.00,46.80,0,335.14,418.70,228.2,218.3,1.052,742335.7,742335.7,10827,0,0,0,L,1122011218,0,125.40,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498067133,2131155.00
06/21/2017 13:45,2,7.883,ACTIVE,213.96,353.17,59.959,1498067104,"274151322000054","219011344069620",24.71,59.00,0,330.63,392.25,197.4,188.6,0.765,966661.1,966661.1,10716,0,0,0,L,1151911521,0,122.91,123.14,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498067134,2131156.00
06/21/2017 13:45,2,8.422,ACTIVE,219.16,366.10,59.991,1498067104,"201051344000867","219011344069620",26.68,44.50,0,335.14,418.39,227.6,217.7,1.043,736140.2,736140.2,10822,0,0,0,L,1122011218,0,124.49,124.72,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498067135,2131157.00
06/21/2017 13:45,2,8.262,ACTIVE,218.93,367.90,60.002,1498067104,"201051344001093","219011344069620",26.90,44.80,0,335.44,417.79,225.1,215.3,1.039,740732.9,740732.9,10814,0,0,0,L,1122011218,0,125.17,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498067136,2131158.00
06/21/2017 13:45,2,8.203,ACTIVE,219.84,369.40,59.944,1498067104,"201051344000900","219011344069620",28.03,39.30,0,333.63,422.90,232.8,222.7,1.061,757669.3,757669.3,10802,0,0,0,L,1122011218,0,124.72,124.94,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498067137,2131159.00
06/21/2017 13:45,2,8.291,ACTIVE,219.84,366.70,59.975,1498067104,"201051344000648","219011344069620",26.56,42.50,0,334.54,418.39,222.9,213.2,1.025,745921.7,745921.7,10789,0,0,0,L,1122011218,0,124.27,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498067138,2131160.00
06/21/2017 13:45,2,8.354,ACTIVE,220.06,367.30,59.975,1498067104,"201051344000569","219011344069620",27.19,40.40,0,333.93,422.60,230.0,220.1,1.061,759802.7,759802.7,10771,0,0,0,L,1122011218,0,124.27,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498067139,2131161.00
06/21/2017 13:45,2,8.385,ACTIVE,220.29,366.10,59.986,1498067104,"201051344000983","219011344069620",26.96,41.00,0,333.93,421.40,228.8,218.9,1.056,750360.7,750360.7,10795,0,0,0,L,1122011218,0,124.94,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498067140,2131162.00
06/21/2017 13:45,2,8.369,ACTIVE,220.29,367.60,59.981,1498067104,"201051344001158","219011344069620",26.36,44.80,0,334.84,420.20,223.2,213.5,1.030,735363.5,735363.5,10797,0,0,0,L,1122011218,0,124.72,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498067141,2131163.00
06/21/2017 13:45,2,8.268,ACTIVE,220.29,367.90,59.986,1498067104,"201051344000576","219011344069620",27.19,39.80,0,334.84,423.50,227.6,217.8,1.056,749909.8,749909.8,10799,0,0,0,L,1122011218,0,124.94,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498067141,2131164.00
06/21/2017 13:45,2,7.934,ACTIVE,213.74,367.90,59.970,1498067104,"274151322000087","219011344069620",25.92,73.00,0,330.33,393.75,208.3,199.2,0.782,940321.8,940321.8,10888,0,0,0,L,1151911521,0,122.91,123.14,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498067142,2131165.00
06/21/2017 14:00,2,8.631,ACTIVE,220.74,368.50,59.954,1498068003,"201051344000645","219011344069620",26.38,42.30,0,335.14,421.40,230.5,220.5,1.065,748913.4,748913.4,10786,0,0,0,L,1122011218,0,125.40,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498068004,2131166.00
06/21/2017 14:00,2,8.131,ACTIVE,214.64,352.87,59.981,1498068003,"274151322000085","219011344069620",23.74,58.50,0,330.63,389.84,195.3,186.6,0.769,962565.6,962565.6,10726,0,0,0,L,1151911521,0,123.59,123.59,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498068005,2131167.00
06/21/2017 14:00,2,8.514,ACTIVE,219.84,367.90,59.959,1498068003,"201051344000633","219011344069620",26.62,49.00,0,333.33,416.29,229.4,219.5,1.069,735615.5,735615.5,10829,0,0,0,L,1122011218,0,124.94,125.17,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498068006,2131168.00
06/21/2017 14:00,2,8.506,ACTIVE,221.42,370.00,59.991,1498068003,"201051344000469","219011344069620",27.25,37.80,0,333.33,424.11,234.7,224.6,1.083,738890.6,738890.6,10798,0,0,0,L,1122011218,0,125.17,126.07,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498068007,2131169.00
06/21/2017 14:00,2,8.426,ACTIVE,218.03,365.49,60.007,1498068003,"201051344000646","219011344069620",26.64,50.00,0,334.84,418.09,227.1,217.2,1.069,734266.6,734266.6,10799,0,0,0,L,1122011218,0,125.17,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498068008,2131170.00
06/21/2017 14:00,2,8.139,ACTIVE,214.64,367.60,59.996,1498068003,"274151322000052","219011344069620",26.18,69.30,0,329.13,394.65,215.6,206.2,0.849,1000375.7,1000375.7,10727,0,0,0,L,1151911521,0,122.91,123.81,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498068009,2131171.00
06/21/2017 14:00,2,8.604,ACTIVE,219.39,362.79,60.007,1498068003,"201051344000585","219011344069620",26.74,47.30,0,334.24,417.79,233.0,223.0,1.078,746706.5,746706.5,10798,0,0,0,L,1122011218,0,124.94,124.49,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498068009,2131172.00
06/21/2017 14:00,2,8.303,ACTIVE,217.35,364.59,59.944,1498068003,"201051344001230","219011344069620",27.12,47.80,0,329.13,416.29,228.0,218.1,1.069,738921.9,738921.9,10807,0,0,0,L,1122011218,0,124.49,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498068010,2131173.00
06/21/2017 14:00,2,8.428,ACTIVE,219.39,365.49,60.002,1498068003,"201051344000582","219011344069620",26.50,44.30,0,334.24,417.79,226.2,216.4,1.030,728342.9,728342.9,10789,0,0,0,L,1122011218,0,125.40,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498068011,2131174.00
06/21/2017 14:00,2,8.297,ACTIVE,218.03,364.59,60.002,1498068003,"201051344000955","219011344069620",26.88,47.80,0,336.04,416.59,225.9,216.1,1.065,747675.0,747675.0,10810,0,0,0,L,1122011218,0,124.49,123.81,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498068012,2131175.00
06/21/2017 14:00,2,5.504,ACTIVE,214.41,408.48,59.996,1498068003,"274151322000094","219011344069620",37.01,60.00,0,375.41,449.35,206.4,197.3,0.813,822121.3,822121.3,11000,0,0,0,L,1151911521,0,122.91,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498068013,2131176.00
06/21/2017 14:00,2,8.488,ACTIVE,221.19,368.50,60.007,1498068003,"201051344000579","219011344069620",26.60,48.50,0,335.44,422.30,228.5,218.7,1.047,757058.0,757058.0,10793,0,0,0,L,1122011218,0,125.40,125.40,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498068014,2131177.00
06/21/2017 14:00,2,8.375,ACTIVE,217.58,364.59,59.954,1498068003,"201051344000890","219011344069620",26.76,51.50,0,329.73,417.49,226.8,217.0,1.039,741677.6,741677.6,10802,0,0,0,L,1122011218,0,124.94,122.91,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498068015,2131178.00
06/21/2017 14:00,2,8.340,ACTIVE,218.48,365.49,60.007,1498068003,"201051344000438","219011344069620",26.60,47.80,0,335.74,417.49,224.7,214.9,1.052,744310.2,744310.2,10794,0,0,0,L,1122011218,0,125.17,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498068016,2131179.00
06/21/2017 14:00,2,7.854,ACTIVE,218.03,356.78,59.991,1498068003,"201051344000417","219011344069620",17.91,49.00,0,336.64,391.64,142.5,135.6,0.672,679143.4,679143.4,10824,0,0,0,L,1122011218,0,124.49,123.59,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498068017,2131180.00
06/21/2017 14:00,2,8.205,ACTIVE,213.74,371.21,59.981,1498068003,"274151322000083","219011344069620",25.84,67.00,0,330.63,394.95,214.6,205.2,0.840,990261.3,990261.3,10735,0,0,0,L,1151911521,0,122.46,123.36,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498068018,2131181.00
06/21/2017 14:00,2,8.602,ACTIVE,215.54,374.81,59.975,1498068003,"274151322000076","219011344069620",26.58,68.70,0,328.82,397.05,231.4,221.4,0.906,1056412.5,1056412.5,10730,0,0,0,L,1151911521,0,123.36,124.04,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498068018,2131182.00
06/21/2017 14:00,2,8.607,ACTIVE,219.61,368.80,59.965,1498068003,"201051344000868","219011344069620",26.88,40.40,0,334.54,419.60,234.3,224.2,1.052,737351.8,737351.8,10802,0,0,0,L,1122011218,0,124.49,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498068019,2131183.00
06/21/2017 14:00,2,8.492,ACTIVE,214.41,380.22,59.970,1498068003,"274151322000095","219011344069620",26.90,66.70,0,328.82,399.16,231.2,221.3,0.871,1046198.2,1046198.2,10744,0,0,0,L,1151911521,0,123.59,123.36,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498068020,2131184.00
06/21/2017 14:00,2,8.172,ACTIVE,221.19,363.69,60.018,1498068003,"201051344000988","219011344069620",17.91,39.00,0,338.44,397.96,148.2,141.1,0.685,651300.9,651300.9,10797,0,0,0,L,1122011218,0,125.40,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498068021,2131185.00
06/21/2017 14:00,2,8.523,ACTIVE,218.93,367.60,59.991,1498068003,"201051344001025","219011344069620",26.94,48.30,0,334.54,418.70,232.4,222.4,1.047,744150.7,744150.7,10809,0,0,0,L,1122011218,0,124.94,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498068022,2131186.00
06/21/2017 14:00,2,8.504,ACTIVE,221.19,370.60,60.002,1498068003,"201051344000458","219011344069620",26.78,43.20,0,335.44,422.90,230.5,220.6,1.087,749086.9,749086.9,10782,0,0,0,L,1122011218,0,125.40,125.85,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498068023,2131187.00
06/21/2017 14:00,2,8.527,ACTIVE,221.64,373.91,59.986,1498068003,"201051344000853","219011344069620",27.15,40.40,0,339.34,424.11,234.5,224.4,1.078,749948.0,749948.0,10795,0,0,0,L,1122011218,0,125.85,125.85,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498068024,2131188.00
06/21/2017 14:00,2,8.412,ACTIVE,217.58,367.00,59.954,1498068003,"201051344000685","219011344069620",26.72,45.50,0,336.04,416.89,227.5,217.6,1.096,744288.6,744288.6,10819,0,0,0,L,1122011218,0,125.17,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498068025,2131189.00
06/21/2017 14:00,2,8.387,ACTIVE,218.93,365.19,59.954,1498068003,"201051344000917","219011344069620",26.90,44.80,0,334.54,416.89,228.4,218.5,1.092,740908.2,740908.2,10808,0,0,0,L,1122011218,0,124.94,124.49,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498068026,2131190.00
06/21/2017 14:00,2,8.367,ACTIVE,217.80,366.10,60.034,1498068003,"201051344001145","219011344069620",26.80,43.60,0,336.34,417.19,227.1,217.3,1.061,748924.0,748924.0,10796,0,0,0,L,1122011218,0,124.72,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498068026,2131191.00
06/21/2017 14:00,2,8.451,ACTIVE,219.84,367.30,60.007,1498068003,"201051344000651","219011344069620",26.68,44.80,0,334.54,417.19,228.2,218.3,1.021,737515.1,737515.1,10801,0,0,0,L,1122011218,0,126.07,124.04,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498068027,2131192.00
06/21/2017 14:00,2,8.182,ACTIVE,214.64,373.61,59.944,1498068003,"274151322000088","219011344069620",25.33,60.80,0,329.73,393.15,209.6,200.4,0.800,949680.1,949680.1,10734,0,0,0,L,1151911521,0,123.59,123.59,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498068028,2131193.00
06/21/2017 14:00,2,5.482,ACTIVE,215.32,402.46,59.965,1498068003,"274151322000068","219011344069620",36.98,62.30,0,372.41,446.05,204.7,195.6,0.791,822629.5,822629.5,11015,0,0,0,L,1151911521,0,123.59,124.04,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498068029,2131194.00
06/21/2017 14:00,2,8.529,ACTIVE,218.93,365.19,59.996,1498068003,"201051344001135","219011344069620",26.28,45.50,0,335.74,417.19,227.1,217.3,1.047,732948.6,732948.6,10788,0,0,0,L,1122011218,0,125.17,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498068030,2131195.00
06/21/2017 14:00,2,8.527,ACTIVE,218.48,366.10,59.991,1498068003,"201051344000594","219011344069620",26.58,53.30,0,335.14,419.00,229.6,219.7,1.061,751998.2,751998.2,10795,0,0,0,L,1122011218,0,124.27,124.27,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498068031,2131196.00
06/21/2017 14:00,2,8.488,ACTIVE,219.16,365.80,60.002,1498068003,"201051344001203","219011344069620",26.98,47.50,0,335.74,418.70,232.0,222.0,1.074,742390.5,742390.5,10828,0,0,0,L,1122011218,0,125.85,123.81,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498068032,2131197.00
06/21/2017 14:00,2,8.088,ACTIVE,214.64,345.36,59.996,1498068003,"274151322000054","219011344069620",24.47,60.50,0,330.33,391.64,200.4,191.5,0.760,966708.2,966708.2,10717,0,0,0,L,1151911521,0,123.14,123.59,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498068033,2131198.00
06/21/2017 14:00,2,8.557,ACTIVE,219.61,366.70,59.991,1498068003,"201051344000867","219011344069620",26.72,45.50,0,334.84,417.79,231.6,221.6,1.034,736194.8,736194.8,10823,0,0,0,L,1122011218,0,124.94,124.72,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498068034,2131199.00
06/21/2017 14:00,2,8.398,ACTIVE,219.39,369.10,60.002,1498068003,"201051344001093","219011344069620",26.90,45.50,0,334.24,417.49,228.8,218.9,1.056,740786.9,740786.9,10815,0,0,0,L,1122011218,0,125.40,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498068035,2131200.00
06/21/2017 14:00,2,8.438,ACTIVE,220.52,368.80,59.954,1498068003,"201051344000900","219011344069620",27.83,40.00,0,333.63,424.41,237.7,227.5,1.069,757725.5,757725.5,10803,0,0,0,L,1122011218,0,125.40,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498068036,2131201.00
06/21/2017 14:00,2,8.322,ACTIVE,220.29,369.10,59.954,1498068003,"201051344000648","219011344069620",26.92,43.40,0,334.84,422.00,226.8,216.9,1.043,745975.3,745975.3,10790,0,0,0,L,1122011218,0,124.49,125.40,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498068037,2131202.00
06/21/2017 14:00,2,8.438,ACTIVE,220.97,369.40,60.007,1498068003,"201051344000569","219011344069620",27.41,40.60,0,333.93,423.50,234.0,223.9,1.078,759858.0,759858.0,10772,0,0,0,L,1122011218,0,124.72,125.85,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498068038,2131203.00
06/21/2017 14:00,2,8.445,ACTIVE,221.19,371.51,59.986,1498068003,"201051344000983","219011344069620",27.25,41.80,0,334.54,422.90,233.1,223.0,1.087,750415.7,750415.7,10796,0,0,0,L,1122011218,0,125.40,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498068039,2131204.00
06/21/2017 14:00,2,8.547,ACTIVE,220.97,369.10,59.996,1498068003,"201051344001158","219011344069620",26.26,45.50,0,335.14,421.70,227.3,217.5,1.047,735417.2,735417.2,10798,0,0,0,L,1122011218,0,125.17,125.40,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498068040,2131205.00
06/21/2017 14:00,2,8.449,ACTIVE,220.97,370.00,60.007,1498068003,"201051344000576","219011344069620",27.14,39.80,0,334.54,423.81,232.1,222.0,1.065,749964.6,749964.6,10800,0,0,0,L,1122011218,0,125.40,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498068041,2131206.00
06/21/2017 14:00,2,8.004,ACTIVE,214.41,357.38,59.965,1498068003,"274151322000087","219011344069620",26.14,74.00,0,329.43,394.05,211.8,202.5,0.800,940371.8,940371.8,10889,0,0,0,L,1151911521,0,123.14,123.59,0000,62,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498068042,2131207.00
06/21/2017 14:15,2,8.303,ACTIVE,220.29,365.19,59.954,1498068903,"201051344000645","219011344069620",26.90,42.80,0,334.84,421.70,225.9,216.1,1.030,748967.2,748967.2,10787,0,0,0,L,1122011218,0,125.17,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498068904,2131208.00
06/21/2017 14:15,2,7.910,ACTIVE,214.41,376.31,59.959,1498068903,"274151322000085","219011344069620",23.93,59.30,0,330.63,389.24,191.5,182.9,0.738,962611.1,962611.1,10727,0,0,0,L,1151911521,0,123.36,123.36,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498068905,2131209.00
06/21/2017 14:15,2,8.383,ACTIVE,218.71,365.80,59.938,1498068903,"201051344000633","219011344069620",26.42,49.50,0,334.24,416.59,224.3,214.6,1.074,735669.0,735669.0,10830,0,0,0,L,1122011218,0,124.49,124.49,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498068906,2131210.00
06/21/2017 14:15,2,8.389,ACTIVE,220.74,369.10,59.959,1498068903,"201051344000469","219011344069620",27.06,37.80,0,334.24,424.11,229.8,219.9,1.074,738945.4,738945.4,10799,0,0,0,L,1122011218,0,124.72,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498068907,2131211.00
06/21/2017 14:15,2,8.268,ACTIVE,217.13,365.19,59.949,1498068903,"201051344000646","219011344069620",26.48,50.00,0,330.93,418.09,221.6,211.9,1.039,734319.5,734319.5,10800,0,0,0,L,1122011218,0,124.72,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498068908,2131212.00
06/21/2017 14:15,2,8.002,ACTIVE,214.41,371.21,59.949,1498068903,"274151322000052","219011344069620",26.06,68.30,0,329.13,394.05,211.1,201.8,0.853,1000426.0,1000426.0,10728,0,0,0,L,1151911521,0,122.68,123.59,0000,58,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498068909,2131213.00
06/21/2017 14:15,2,8.416,ACTIVE,218.71,365.49,59.991,1498068903,"201051344000585","219011344069620",26.78,47.30,0,334.54,416.89,228.2,218.3,1.065,746760.8,746760.8,10799,0,0,0,L,1122011218,0,124.49,124.27,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498068910,2131214.00
06/21/2017 14:15,2,8.227,ACTIVE,217.13,363.09,59.922,1498068903,"201051344001230","219011344069620",26.84,48.50,0,329.43,415.99,223.4,213.7,1.047,738975.0,738975.0,10808,0,0,0,L,1122011218,0,124.49,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498068911,2131215.00
06/21/2017 14:15,2,8.154,ACTIVE,218.93,362.79,59.891,1498068903,"201051344000582","219011344069620",26.84,44.00,0,334.84,417.79,221.5,211.8,1.008,728395.7,728395.7,10790,0,0,0,L,1122011218,0,124.94,124.27,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498068911,2131216.00
06/21/2017 14:15,2,8.268,ACTIVE,217.58,363.99,59.891,1498068903,"201051344000955","219011344069620",26.34,48.50,0,336.04,417.19,220.5,210.9,1.043,747727.5,747727.5,10811,0,0,0,L,1122011218,0,124.27,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498068912,2131217.00
06/21/2017 14:15,2,5.430,ACTIVE,214.19,418.39,59.922,1498068903,"274151322000094","219011344069620",36.84,59.50,0,373.01,446.95,203.9,194.9,0.795,822169.3,822169.3,11001,0,0,0,L,1151911521,0,122.68,123.81,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498068913,2131218.00
06/21/2017 14:15,2,8.227,ACTIVE,220.74,366.40,59.896,1498068903,"201051344000579","219011344069620",26.88,49.00,0,335.74,422.00,223.8,214.1,1.034,757111.4,757111.4,10794,0,0,0,L,1122011218,0,125.17,125.17,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498068914,2131219.00
06/21/2017 14:15,2,8.201,ACTIVE,217.13,363.39,59.954,1498068903,"201051344000890","219011344069620",26.80,51.80,0,333.03,417.19,222.6,213.0,1.016,741730.5,741730.5,10803,0,0,0,L,1122011218,0,124.49,122.91,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498068915,2131220.00
06/21/2017 14:15,2,8.229,ACTIVE,218.26,364.29,59.954,1498068903,"201051344000438","219011344069620",26.42,48.80,0,336.34,416.89,220.1,210.5,1.021,744362.6,744362.6,10795,0,0,0,L,1122011218,0,124.94,124.04,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498068916,2131221.00
06/21/2017 14:15,2,7.734,ACTIVE,217.35,356.48,59.891,1498068903,"201051344000417","219011344069620",17.89,49.00,0,337.54,391.64,140.0,133.2,0.663,679176.4,679176.4,10825,0,0,0,L,1122011218,0,124.04,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498068917,2131222.00
06/21/2017 14:15,2,8.006,ACTIVE,213.74,352.87,59.933,1498068903,"274151322000083","219011344069620",26.06,68.70,0,330.03,394.65,211.2,202.0,0.849,990311.5,990311.5,10736,0,0,0,L,1151911521,0,122.46,123.14,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498068918,2131223.00
06/21/2017 14:15,2,8.340,ACTIVE,215.54,352.27,59.928,1498068903,"274151322000076","219011344069620",26.92,69.30,0,329.13,397.05,227.0,217.2,0.884,1056466.6,1056466.6,10731,0,0,0,L,1151911521,0,123.59,124.04,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498068919,2131224.00
06/21/2017 14:15,2,8.359,ACTIVE,218.93,364.29,59.922,1498068903,"201051344000868","219011344069620",27.17,40.00,0,333.93,418.39,230.1,220.2,1.025,737406.5,737406.5,10803,0,0,0,L,1122011218,0,124.27,124.72,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498068920,2131225.00
06/21/2017 14:15,2,8.363,ACTIVE,213.96,360.99,59.912,1498068903,"274151322000095","219011344069620",26.90,67.30,0,329.13,398.56,227.4,217.6,0.862,1046252.3,1046252.3,10745,0,0,0,L,1151911521,0,123.14,123.14,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498068920,2131226.00
06/21/2017 14:15,2,8.088,ACTIVE,220.74,360.99,59.944,1498068903,"201051344000988","219011344069620",17.89,38.80,0,338.14,398.26,147.1,140.0,0.672,651335.4,651335.4,10798,0,0,0,L,1122011218,0,125.17,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498068921,2131227.00
06/21/2017 14:15,2,8.410,ACTIVE,218.48,367.00,59.959,1498068903,"201051344001025","219011344069620",26.78,48.50,0,335.74,418.70,228.1,218.2,1.016,744205.0,744205.0,10810,0,0,0,L,1122011218,0,124.72,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498068922,2131228.00
06/21/2017 14:15,2,8.285,ACTIVE,220.52,367.30,59.917,1498068903,"201051344000458","219011344069620",27.04,43.40,0,335.44,422.00,227.0,217.1,1.065,749140.8,749140.8,10783,0,0,0,L,1122011218,0,125.17,125.40,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498068923,2131229.00
06/21/2017 14:15,2,8.355,ACTIVE,221.19,369.40,59.944,1498068903,"201051344000853","219011344069620",27.27,41.30,0,336.34,424.41,230.7,220.7,1.069,750002.9,750002.9,10796,0,0,0,L,1122011218,0,125.85,125.62,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498068924,2131230.00
06/21/2017 14:15,2,8.346,ACTIVE,216.90,363.39,59.970,1498068903,"201051344000685","219011344069620",26.48,45.30,0,336.04,416.89,223.8,214.1,1.083,744341.7,744341.7,10820,0,0,0,L,1122011218,0,124.94,122.91,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498068925,2131231.00
06/21/2017 14:15,2,8.305,ACTIVE,218.48,367.90,59.896,1498068903,"201051344000917","219011344069620",26.78,45.00,0,334.84,416.59,225.1,215.4,1.061,740961.5,740961.5,10809,0,0,0,L,1122011218,0,124.72,124.27,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498068926,2131232.00
06/21/2017 14:15,2,8.209,ACTIVE,217.35,364.29,59.954,1498068903,"201051344001145","219011344069620",26.92,44.30,0,335.44,417.19,223.9,214.2,1.025,748977.0,748977.0,10797,0,0,0,L,1122011218,0,124.27,123.36,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498068927,2131233.00
06/21/2017 14:15,2,8.422,ACTIVE,219.16,362.19,59.907,1498068903,"201051344000651","219011344069620",26.26,45.50,0,333.93,417.19,224.0,214.3,1.021,737568.4,737568.4,10802,0,0,0,L,1122011218,0,125.40,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498068928,2131234.00
06/21/2017 14:15,2,7.891,ACTIVE,214.19,370.00,59.965,1498068903,"274151322000088","219011344069620",25.78,62.30,0,329.73,393.45,205.9,196.8,0.765,949729.0,949729.0,10735,0,0,0,L,1151911521,0,123.59,123.36,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498068928,2131235.00
06/21/2017 14:15,2,5.348,ACTIVE,215.09,406.67,59.933,1498068903,"274151322000068","219011344069620",37.13,62.80,0,373.31,445.15,200.7,191.7,0.773,822677.0,822677.0,11016,0,0,0,L,1151911521,0,123.14,123.81,0000,54,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498068930,2131236.00
06/21/2017 14:15,2,8.301,ACTIVE,218.71,365.49,59.928,1498068903,"201051344001135","219011344069620",26.54,46.20,0,335.74,416.89,223.1,213.4,1.030,733001.6,733001.6,10789,0,0,0,L,1122011218,0,124.94,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498068931,2131237.00
06/21/2017 14:15,2,8.371,ACTIVE,218.03,363.99,59.959,1498068903,"201051344000594","219011344069620",26.62,53.00,0,335.14,418.70,225.7,216.0,1.034,752051.8,752051.8,10796,0,0,0,L,1122011218,0,124.04,124.04,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498068931,2131238.00
06/21/2017 14:15,2,8.369,ACTIVE,219.16,365.19,59.917,1498068903,"201051344001203","219011344069620",26.94,47.80,0,335.44,418.39,228.2,218.3,1.061,742444.6,742444.6,10829,0,0,0,L,1122011218,0,125.62,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498068932,2131239.00
06/21/2017 14:15,2,7.920,ACTIVE,214.19,357.38,59.922,1498068903,"274151322000054","219011344069620",24.59,60.00,0,328.82,391.64,197.1,188.3,0.751,966754.9,966754.9,10718,0,0,0,L,1151911521,0,122.91,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498068933,2131240.00
06/21/2017 14:15,2,8.273,ACTIVE,218.93,365.49,59.938,1498068903,"201051344000867","219011344069620",27.19,44.80,0,334.54,417.79,227.8,217.9,1.034,736248.9,736248.9,10824,0,0,0,L,1122011218,0,124.72,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498068934,2131241.00
06/21/2017 14:15,2,8.203,ACTIVE,218.93,365.19,59.928,1498068903,"201051344001093","219011344069620",27.10,45.00,0,334.54,417.49,225.1,215.3,1.016,740840.4,740840.4,10816,0,0,0,L,1122011218,0,125.17,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498068935,2131242.00
06/21/2017 14:15,2,8.369,ACTIVE,220.06,366.70,59.933,1498068903,"201051344000900","219011344069620",27.61,39.30,0,333.93,423.50,234.0,223.9,1.052,757781.1,757781.1,10804,0,0,0,L,1122011218,0,124.94,125.17,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498068936,2131243.00
06/21/2017 14:15,2,8.258,ACTIVE,219.84,364.89,59.917,1498068903,"201051344000648","219011344069620",26.72,43.60,0,335.44,422.00,223.3,213.6,1.034,746028.3,746028.3,10791,0,0,0,L,1122011218,0,124.27,125.17,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498068937,2131244.00
06/21/2017 14:15,2,8.291,ACTIVE,220.52,367.90,59.907,1498068903,"201051344000569","219011344069620",27.47,40.40,0,333.93,422.90,230.5,220.6,1.065,759912.7,759912.7,10773,0,0,0,L,1122011218,0,124.49,125.62,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498068938,2131245.00
