ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/21/2017 14:15,2,8.328,ACTIVE,220.52,366.70,59.954,1498068903,"201051344000983","219011344069620",27.23,41.30,0,334.54,422.90,229.8,219.8,1.043,750470.3,750470.3,10797,0,0,0,L,1122011218,0,125.17,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498068939,2131246.00
06/21/2017 14:15,2,8.432,ACTIVE,220.52,368.80,59.986,1498068903,"201051344001158","219011344069620",26.22,45.30,0,334.24,421.10,223.9,214.2,1.025,735470.3,735470.3,10799,0,0,0,L,1122011218,0,124.94,124.94,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498068940,2131247.00
06/21/2017 14:15,2,8.289,ACTIVE,220.52,368.80,59.938,1498068903,"201051344000576","219011344069620",27.25,40.60,0,335.14,423.20,228.8,218.9,1.021,750018.8,750018.8,10801,0,0,0,L,1122011218,0,125.17,124.94,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498068941,2131248.00
06/21/2017 14:15,2,7.955,ACTIVE,214.19,351.97,59.928,1498068903,"274151322000087","219011344069620",25.96,74.30,0,328.82,393.45,208.9,199.8,0.782,940421.3,940421.3,10890,0,0,0,L,1151911521,0,122.91,123.36,0000,62,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498068942,2131249.00
06/21/2017 14:30,2,9.287,ACTIVE,220.74,369.70,59.938,1498069803,"201051344000645","219011344069620",26.84,41.30,0,318.91,427.11,252.3,241.6,1.145,749019.3,749019.3,10788,0,0,0,L,1122011218,0,125.40,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498069804,2131250.00
06/21/2017 14:30,2,7.332,ACTIVE,214.19,366.70,59.928,1498069803,"274151322000085","219011344069620",24.33,58.00,0,328.52,394.05,180.6,172.4,0.698,962654.6,962654.6,10728,0,0,0,L,1151911521,0,123.59,123.36,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498069805,2131251.00
06/21/2017 14:30,2,8.525,ACTIVE,219.16,368.50,59.970,1498069803,"201051344000633","219011344069620",26.72,48.00,0,316.50,423.20,230.2,220.3,1.069,735720.5,735720.5,10831,0,0,0,L,1122011218,0,124.49,124.94,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498069806,2131252.00
06/21/2017 14:30,2,7.555,ACTIVE,219.84,365.80,59.928,1498069803,"201051344000469","219011344069620",27.91,37.30,0,334.24,428.91,212.9,203.5,0.968,738998.2,738998.2,10800,0,0,0,L,1122011218,0,124.27,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498069807,2131253.00
06/21/2017 14:30,2,6.346,ACTIVE,216.22,356.78,59.949,1498069803,"201051344000646","219011344069620",26.68,49.30,0,316.50,424.11,171.3,163.4,0.809,734370.0,734370.0,10801,0,0,0,L,1122011218,0,124.27,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498069808,2131254.00
06/21/2017 14:30,2,6.643,ACTIVE,213.74,350.47,59.944,1498069803,"274151322000052","219011344069620",26.16,67.30,0,326.72,399.76,176.1,168.0,0.707,1000473.9,1000473.9,10729,0,0,0,L,1151911521,0,122.23,123.14,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498069809,2131255.00
06/21/2017 14:30,2,6.734,ACTIVE,217.58,359.78,59.975,1498069803,"201051344000585","219011344069620",26.84,46.40,0,317.70,422.60,183.0,174.7,0.857,746812.8,746812.8,10800,0,0,0,L,1122011218,0,124.04,123.81,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498069810,2131256.00
06/21/2017 14:30,2,6.049,ACTIVE,215.54,354.97,59.917,1498069803,"201051344001230","219011344069620",27.27,47.80,0,316.20,422.60,167.1,159.4,0.787,739025.9,739025.9,10809,0,0,0,L,1122011218,0,123.81,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498069811,2131257.00
06/21/2017 14:30,2,6.174,ACTIVE,217.35,359.48,59.907,1498069803,"201051344000582","219011344069620",26.74,44.00,0,316.80,424.11,167.1,159.4,0.773,728446.2,728446.2,10791,0,0,0,L,1122011218,0,124.27,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498069811,2131258.00
06/21/2017 14:30,2,6.150,ACTIVE,216.22,357.08,59.954,1498069803,"201051344000955","219011344069620",26.66,47.00,0,317.40,423.50,166.2,158.5,0.795,747777.6,747777.6,10812,0,0,0,L,1122011218,0,123.36,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498069812,2131259.00
06/21/2017 14:30,2,4.359,ACTIVE,213.51,402.46,59.912,1498069803,"274151322000094","219011344069620",37.13,58.00,0,370.90,451.46,163.4,155.8,0.636,822215.0,822215.0,11002,0,0,0,L,1151911521,0,122.46,123.36,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498069813,2131260.00
06/21/2017 14:30,2,7.586,ACTIVE,219.84,365.19,59.912,1498069803,"201051344000579","219011344069620",26.98,48.50,0,334.54,427.41,207.2,198.1,0.941,757162.7,757162.7,10795,0,0,0,L,1122011218,0,124.49,124.72,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498069814,2131261.00
06/21/2017 14:30,2,6.166,ACTIVE,216.22,358.28,59.965,1498069803,"201051344000890","219011344069620",26.94,51.00,0,319.21,424.11,168.1,160.3,0.795,741781.1,741781.1,10804,0,0,0,L,1122011218,0,124.04,122.23,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498069815,2131262.00
06/21/2017 14:30,2,6.172,ACTIVE,216.90,357.68,59.912,1498069803,"201051344000438","219011344069620",26.82,47.30,0,317.40,422.90,167.7,159.9,0.800,744412.6,744412.6,10796,0,0,0,L,1122011218,0,124.49,123.36,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498069816,2131263.00
06/21/2017 14:30,2,5.777,ACTIVE,216.22,350.77,59.959,1498069803,"201051344000417","219011344069620",17.89,48.50,0,318.61,395.55,104.6,99.1,0.499,679208.0,679208.0,10826,0,0,0,L,1122011218,0,123.59,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498069817,2131264.00
06/21/2017 14:30,2,6.820,ACTIVE,213.06,360.99,59.949,1498069803,"274151322000083","219011344069620",26.52,65.70,0,326.42,400.36,182.9,174.6,0.738,990359.3,990359.3,10737,0,0,0,L,1151911521,0,122.23,122.68,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498069818,2131265.00
06/21/2017 14:30,2,7.273,ACTIVE,214.41,372.41,59.938,1498069803,"274151322000076","219011344069620",27.17,65.70,0,328.22,401.86,200.0,191.1,0.787,1056518.0,1056518.0,10732,0,0,0,L,1151911521,0,122.68,123.36,0000,55,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498069819,2131266.00
06/21/2017 14:30,2,6.371,ACTIVE,217.13,358.58,59.912,1498069803,"201051344000868","219011344069620",27.49,39.50,0,332.13,424.71,177.4,169.3,0.818,737459.1,737459.1,10804,0,0,0,L,1122011218,0,123.36,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498069820,2131267.00
06/21/2017 14:30,2,4.623,ACTIVE,213.06,363.99,59.965,1498069803,"274151322000095","219011344069620",27.04,66.00,0,327.02,403.07,126.0,119.7,0.477,1046303.8,1046303.8,10746,0,0,0,L,1151911521,0,122.68,122.68,0000,53,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498069821,2131268.00
06/21/2017 14:30,2,6.570,ACTIVE,218.71,356.18,59.965,1498069803,"201051344000988","219011344069620",17.93,39.00,0,317.70,403.07,119.4,113.3,0.544,651368.8,651368.8,10799,0,0,0,L,1122011218,0,124.04,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498069822,2131269.00
06/21/2017 14:30,2,5.463,ACTIVE,216.00,355.58,59.965,1498069803,"201051344001025","219011344069620",27.23,48.30,0,318.61,424.11,150.8,143.6,0.694,744256.7,744256.7,10811,0,0,0,L,1122011218,0,123.59,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498069823,2131270.00
06/21/2017 14:30,2,5.621,ACTIVE,217.80,358.88,59.917,1498069803,"201051344000458","219011344069620",27.35,42.50,0,334.84,427.71,155.7,148.3,0.725,749192.7,749192.7,10784,0,0,0,L,1122011218,0,123.81,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498069824,2131271.00
06/21/2017 14:30,2,5.068,ACTIVE,217.80,357.98,59.965,1498069803,"201051344000853","219011344069620",27.43,40.00,0,334.54,428.61,140.8,134.0,0.667,750055.6,750055.6,10797,0,0,0,L,1122011218,0,124.04,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498069825,2131272.00
06/21/2017 14:30,2,4.279,ACTIVE,214.87,351.97,59.954,1498069803,"201051344000685","219011344069620",26.68,45.80,0,315.60,423.50,115.5,109.6,0.570,744392.3,744392.3,10821,0,0,0,L,1122011218,0,123.81,122.01,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498069826,2131273.00
06/21/2017 14:30,2,4.688,ACTIVE,215.77,353.47,59.965,1498069803,"201051344000917","219011344069620",27.41,44.00,0,319.21,423.50,130.3,123.9,0.619,741012.4,741012.4,10810,0,0,0,L,1122011218,0,123.36,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498069827,2131274.00
06/21/2017 14:30,2,5.039,ACTIVE,215.54,352.57,59.907,1498069803,"201051344001145","219011344069620",27.17,43.40,0,320.11,424.71,138.7,131.9,0.645,749027.6,749027.6,10798,0,0,0,L,1122011218,0,123.36,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498069828,2131275.00
06/21/2017 14:30,2,5.660,ACTIVE,216.90,356.78,59.917,1498069803,"201051344000651","219011344069620",26.52,44.80,0,318.30,422.60,152.1,144.9,0.712,737619.1,737619.1,10803,0,0,0,L,1122011218,0,124.49,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498069828,2131276.00
06/21/2017 14:30,2,4.900,ACTIVE,212.61,343.55,59.922,1498069803,"274151322000088","219011344069620",26.24,60.50,0,326.72,397.96,130.2,123.7,0.499,949775.3,949775.3,10736,0,0,0,L,1151911521,0,122.91,122.46,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498069829,2131277.00
06/21/2017 14:30,2,3.504,ACTIVE,213.74,393.75,59.949,1498069803,"274151322000068","219011344069620",36.16,61.00,0,371.81,448.75,128.2,121.8,0.495,822722.0,822722.0,11017,0,0,0,L,1151911521,0,123.14,122.91,0000,52,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498069830,2131278.00
06/21/2017 14:30,2,6.055,ACTIVE,216.67,355.88,59.896,1498069803,"201051344001135","219011344069620",26.68,45.80,0,318.30,422.90,163.7,156.1,0.756,733052.1,733052.1,10790,0,0,0,L,1122011218,0,124.04,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498069831,2131279.00
06/21/2017 14:30,2,4.859,ACTIVE,215.54,353.47,59.922,1498069803,"201051344000594","219011344069620",26.78,52.00,0,315.60,424.71,131.6,125.0,0.628,752103.1,752103.1,10797,0,0,0,L,1122011218,0,122.68,122.91,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498069832,2131280.00
06/21/2017 14:30,2,4.779,ACTIVE,216.22,353.17,59.944,1498069803,"201051344001203","219011344069620",26.98,47.30,0,319.21,423.50,130.5,124.1,0.610,742496.1,742496.1,10830,0,0,0,L,1122011218,0,124.27,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498069833,2131281.00
06/21/2017 14:30,2,5.107,ACTIVE,213.06,345.36,59.912,1498069803,"274151322000054","219011344069620",24.97,58.30,0,326.72,396.45,129.2,122.7,0.495,966799.1,966799.1,10719,0,0,0,L,1151911521,0,122.91,122.46,0000,50,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498069834,2131282.00
06/21/2017 14:30,2,4.869,ACTIVE,216.45,352.87,59.933,1498069803,"201051344000867","219011344069620",26.76,44.80,0,333.63,422.60,132.2,125.7,0.619,736300.7,736300.7,10825,0,0,0,L,1122011218,0,123.36,123.36,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498069835,2131283.00
06/21/2017 14:30,2,6.918,ACTIVE,218.26,361.89,59.886,1498069803,"201051344001093","219011344069620",28.21,44.50,0,319.51,423.50,198.3,189.4,0.932,740891.1,740891.1,10817,0,0,0,L,1122011218,0,124.72,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498069836,2131284.00
06/21/2017 14:30,2,5.533,ACTIVE,218.48,358.28,59.944,1498069803,"201051344000900","219011344069620",28.05,38.60,0,333.03,428.01,157.2,149.8,0.734,757834.2,757834.2,10805,0,0,0,L,1122011218,0,124.04,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498069837,2131285.00
06/21/2017 14:30,2,6.990,ACTIVE,219.16,360.08,59.975,1498069803,"201051344000648","219011344069620",26.84,42.50,0,317.10,427.11,190.0,181.5,0.897,746079.0,746079.0,10792,0,0,0,L,1122011218,0,123.81,125.17,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498069838,2131286.00
06/21/2017 14:30,2,6.594,ACTIVE,219.84,363.39,59.901,1498069803,"201051344000569","219011344069620",27.67,40.60,0,333.03,428.31,185.0,176.6,0.866,759965.1,759965.1,10774,0,0,0,L,1122011218,0,124.04,125.40,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498069839,2131287.00
06/21/2017 14:30,2,7.273,ACTIVE,220.29,365.80,59.944,1498069803,"201051344000983","219011344069620",27.47,41.30,0,333.63,427.41,202.2,193.3,0.932,750522.4,750522.4,10798,0,0,0,L,1122011218,0,124.94,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498069840,2131288.00
06/21/2017 14:30,2,7.910,ACTIVE,219.61,367.60,59.944,1498069803,"201051344001158","219011344069620",26.36,44.80,0,317.40,425.91,211.2,202.0,0.968,735521.0,735521.0,10800,0,0,0,L,1122011218,0,124.27,124.94,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498069841,2131289.00
06/21/2017 14:30,2,7.076,ACTIVE,219.84,364.89,59.912,1498069803,"201051344000576","219011344069620",27.91,40.20,0,333.33,428.91,200.1,191.2,0.932,750070.7,750070.7,10802,0,0,0,L,1122011218,0,124.49,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498069842,2131290.00
06/21/2017 14:30,2,7.439,ACTIVE,213.96,355.58,59.933,1498069803,"274151322000087","219011344069620",26.02,72.30,0,327.92,398.86,196.0,187.3,0.756,940468.2,940468.2,10891,0,0,0,L,1151911521,0,122.91,123.14,0000,61,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498069842,2131291.00
06/21/2017 14:45,2,2.684,ACTIVE,214.87,358.88,59.975,1498070704,"201051344000645","219011344069620",27.49,38.20,0,318.61,428.31,74.8,70.2,0.628,749049.2,749049.2,10789,0,0,0,L,1122011218,0,122.68,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498070705,2131292.00
06/21/2017 14:45,2,2.566,ACTIVE,211.70,360.08,59.965,1498070704,"274151322000085","219011344069620",26.04,53.50,0,327.32,403.07,67.7,63.4,0.464,962681.1,962681.1,10729,0,0,0,L,1151911521,0,122.01,122.01,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498070706,2131293.00
06/21/2017 14:45,2,2.670,ACTIVE,214.64,360.38,59.944,1498070704,"201051344000633","219011344069620",27.73,43.80,0,317.10,425.61,75.0,70.4,0.636,735750.5,735750.5,10832,0,0,0,L,1122011218,0,122.68,122.68,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498070707,2131294.00
06/21/2017 14:45,2,2.668,ACTIVE,214.64,359.78,59.938,1498070704,"201051344000469","219011344069620",28.15,33.80,0,314.10,428.91,76.0,71.4,0.654,739028.5,739028.5,10801,0,0,0,L,1122011218,0,122.01,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498070707,2131295.00
06/21/2017 14:45,2,2.674,ACTIVE,213.06,357.98,60.002,1498070704,"201051344000646","219011344069620",27.47,45.30,0,316.20,425.31,74.4,69.9,0.645,734399.5,734399.5,10802,0,0,0,L,1122011218,0,122.46,121.55,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498070708,2131296.00
06/21/2017 14:45,2,2.617,ACTIVE,211.93,351.37,59.944,1498070704,"274151322000052","219011344069620",27.35,61.00,0,325.82,403.07,72.5,68.0,0.513,1000502.8,1000502.8,10730,0,0,0,L,1151911521,0,121.55,122.23,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498070709,2131297.00
06/21/2017 14:45,2,2.756,ACTIVE,213.51,358.58,60.012,1498070704,"201051344000585","219011344069620",27.63,43.00,0,316.80,425.31,77.2,72.6,0.650,746843.2,746843.2,10801,0,0,0,L,1122011218,0,122.01,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498070710,2131298.00
06/21/2017 14:45,2,2.605,ACTIVE,212.61,354.97,59.896,1498070704,"201051344001230","219011344069620",27.85,43.20,0,317.10,423.81,73.6,69.1,0.628,739055.3,739055.3,10810,0,0,0,L,1122011218,0,122.01,120.88,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498070711,2131299.00
06/21/2017 14:45,2,2.588,ACTIVE,213.96,357.68,59.959,1498070704,"201051344000582","219011344069620",27.95,40.20,0,315.00,424.71,73.3,68.8,0.610,728475.5,728475.5,10792,0,0,0,L,1122011218,0,122.46,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498070712,2131300.00
06/21/2017 14:45,2,2.658,ACTIVE,213.06,356.78,59.912,1498070704,"201051344000955","219011344069620",27.71,43.60,0,316.20,424.71,74.7,70.1,0.645,747807.0,747807.0,10813,0,0,0,L,1122011218,0,121.78,121.55,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498070713,2131301.00
06/21/2017 14:45,2,1.678,ALERT,212.38,422.30,59.975,1498070704,"274151322000094","219011344069620",38.39,53.00,0,297.57,516.68,64.5,60.3,0.464,822240.8,822240.8,11003,0,0,0,L,1151911521,0,121.55,122.68,0001,48,0,0,0,0,0,0,255,1698,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498070715,2131302.00
06/21/2017 14:45,2,2.697,ACTIVE,214.87,359.78,59.975,1498070704,"201051344000579","219011344069620",27.79,44.00,0,318.00,428.91,75.9,71.3,0.636,757192.6,757192.6,10796,0,0,0,L,1122011218,0,122.46,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498070715,2131303.00
06/21/2017 14:45,2,2.688,ACTIVE,212.83,357.08,59.991,1498070704,"201051344000890","219011344069620",27.47,46.60,0,318.91,427.11,74.8,70.3,0.623,741810.5,741810.5,10805,0,0,0,L,1122011218,0,122.46,120.88,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498070716,2131304.00
06/21/2017 14:45,2,2.652,ACTIVE,213.51,357.98,59.864,1498070704,"201051344000438","219011344069620",27.65,43.60,0,316.80,425.31,74.3,69.8,0.641,744441.8,744441.8,10797,0,0,0,L,1122011218,0,122.46,121.78,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498070717,2131305.00
06/21/2017 14:45,2,2.596,ACTIVE,213.29,351.37,59.970,1498070704,"201051344000417","219011344069620",18.29,44.50,0,318.00,404.87,48.1,44.5,0.402,679226.8,679226.8,10827,0,0,0,L,1122011218,0,122.01,121.55,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498070718,2131306.00
06/21/2017 14:45,2,2.607,ACTIVE,211.48,353.77,59.965,1498070704,"274151322000083","219011344069620",27.39,59.50,0,326.42,402.77,72.3,67.9,0.530,990387.9,990387.9,10738,0,0,0,L,1151911521,0,121.33,122.23,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498070719,2131307.00
06/21/2017 14:45,2,2.781,ACTIVE,211.93,350.17,59.981,1498070704,"274151322000076","219011344069620",27.69,59.80,0,327.02,401.56,78.0,73.3,0.552,1056548.4,1056548.4,10733,0,0,0,L,1151911521,0,121.55,122.23,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498070720,2131308.00
06/21/2017 14:45,2,2.729,ACTIVE,214.19,357.08,59.928,1498070704,"201051344000868","219011344069620",27.73,35.80,0,316.80,424.71,76.6,72.0,0.632,737488.9,737488.9,10805,0,0,0,L,1122011218,0,122.01,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498070721,2131309.00
06/21/2017 14:45,2,2.760,ACTIVE,212.16,352.87,59.928,1498070704,"274151322000095","219011344069620",27.75,59.30,0,327.02,403.37,77.6,73.0,0.544,1046334.0,1046334.0,10747,0,0,0,L,1151911521,0,122.46,122.01,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498070722,2131310.00
06/21/2017 14:45,2,2.707,ACTIVE,214.87,354.97,59.981,1498070704,"201051344000988","219011344069620",18.23,35.40,0,317.40,409.68,50.1,46.4,0.424,651388.2,651388.2,10800,0,0,0,L,1122011218,0,122.46,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498070723,2131311.00
06/21/2017 14:45,2,2.758,ALERT,213.74,357.98,59.933,1498070704,"201051344001025","219011344069620",27.59,43.60,0,306.28,516.98,77.0,72.4,0.636,744286.2,744286.2,10812,0,0,0,L,1122011218,0,122.23,122.01,0400,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498070725,2131312.00
06/21/2017 14:45,2,2.721,ACTIVE,214.87,360.69,59.944,1498070704,"201051344000458","219011344069620",27.91,38.60,0,316.80,428.31,76.9,72.3,0.667,749222.3,749222.3,10785,0,0,0,L,1122011218,0,122.46,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498070726,2131313.00
06/21/2017 14:45,2,2.750,ACTIVE,215.32,360.99,59.986,1498070704,"201051344000853","219011344069620",28.03,36.80,0,318.91,429.22,78.1,73.5,0.672,750085.4,750085.4,10798,0,0,0,L,1122011218,0,122.91,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498070726,2131314.00
06/21/2017 14:45,2,2.727,ACTIVE,213.51,358.28,59.975,1498070704,"201051344000685","219011344069620",27.53,41.30,0,314.10,424.11,76.0,71.5,0.667,744421.4,744421.4,10822,0,0,0,L,1122011218,0,122.91,121.33,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498070727,2131315.00
06/21/2017 14:45,2,2.697,ACTIVE,213.74,358.58,59.886,1498070704,"201051344000917","219011344069620",28.01,40.20,0,318.91,423.50,76.6,72.0,0.654,741041.6,741041.6,10811,0,0,0,L,1122011218,0,122.01,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498070728,2131316.00
06/21/2017 14:45,2,2.754,ACTIVE,213.29,357.98,59.965,1498070704,"201051344001145","219011344069620",27.61,39.50,0,317.70,424.11,77.0,72.4,0.641,749056.7,749056.7,10799,0,0,0,L,1122011218,0,122.23,121.55,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498070729,2131317.00
06/21/2017 14:45,2,2.787,ACTIVE,213.96,359.78,59.944,1498070704,"201051344000651","219011344069620",27.73,40.40,0,318.00,422.30,78.3,73.6,0.645,737648.3,737648.3,10804,0,0,0,L,1122011218,0,122.91,121.55,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498070730,2131318.00
06/21/2017 14:45,2,2.674,ACTIVE,211.70,359.78,59.938,1498070704,"274151322000088","219011344069620",27.25,54.80,0,326.12,401.56,73.8,69.3,0.517,949802.8,949802.8,10737,0,0,0,L,1151911521,0,122.01,122.23,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498070731,2131319.00
06/21/2017 14:45,2,1.852,ALERT,212.61,406.07,59.922,1498070704,"274151322000068","219011344069620",37.45,55.30,0,332.73,515.18,69.6,65.3,0.482,822748.2,822748.2,11018,0,0,0,L,1151911521,0,122.01,122.68,0001,49,0,0,0,0,0,0,141,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498070733,2131320.00
06/21/2017 14:45,2,2.924,ACTIVE,213.74,345.66,59.875,1498070704,"201051344001135","219011344069620",27.65,42.00,0,317.70,423.81,81.9,77.1,0.376,733081.4,733081.4,10791,0,0,0,L,1122011218,0,122.68,121.78,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498070734,2131321.00
06/21/2017 14:45,2,2.924,ACTIVE,214.19,345.66,59.949,1498070704,"201051344000594","219011344069620",27.85,47.80,0,317.10,426.81,82.5,77.7,0.389,752132.5,752132.5,10798,0,0,0,L,1122011218,0,122.23,122.23,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498070735,2131322.00
06/21/2017 14:45,2,2.949,ACTIVE,214.41,346.56,59.922,1498070704,"201051344001203","219011344069620",27.99,43.20,0,317.10,424.41,83.6,78.8,0.398,742525.6,742525.6,10831,0,0,0,L,1122011218,0,123.36,121.78,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498070736,2131323.00
06/21/2017 14:45,2,2.875,ACTIVE,212.16,346.86,59.938,1498070704,"274151322000054","219011344069620",26.42,53.30,0,325.52,403.37,77.0,72.3,0.544,966825.6,966825.6,10720,0,0,0,L,1151911521,0,122.01,122.23,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498070737,2131324.00
06/21/2017 14:45,2,3.381,ACTIVE,215.54,349.86,59.949,1498070704,"201051344000867","219011344069620",27.91,40.20,0,317.10,422.60,95.7,90.5,0.446,736330.3,736330.3,10826,0,0,0,L,1122011218,0,122.91,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498070738,2131325.00
06/21/2017 14:45,2,4.426,ACTIVE,215.32,350.17,59.917,1498070704,"201051344001093","219011344069620",26.22,40.00,0,316.50,425.91,117.8,111.7,0.561,740920.0,740920.0,10818,0,0,0,L,1122011218,0,123.59,122.46,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498070739,2131326.00
06/21/2017 14:45,2,4.811,ACTIVE,217.80,356.48,59.986,1498070704,"201051344000900","219011344069620",29.38,35.40,0,317.10,428.31,143.1,136.1,0.667,757864.1,757864.1,10806,0,0,0,L,1122011218,0,124.04,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498070740,2131327.00
06/21/2017 14:45,2,6.004,ACTIVE,218.71,361.59,59.949,1498070704,"201051344000648","219011344069620",28.11,38.60,0,315.90,429.22,171.0,163.1,0.804,746108.1,746108.1,10793,0,0,0,L,1122011218,0,124.04,124.72,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498070741,2131328.00
06/21/2017 14:45,2,5.627,ACTIVE,219.39,359.78,59.917,1498070704,"201051344000569","219011344069620",28.43,36.80,0,316.20,429.52,162.0,154.5,0.756,759994.6,759994.6,10775,0,0,0,L,1122011218,0,124.27,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498070742,2131329.00
06/21/2017 14:45,2,6.023,ACTIVE,219.61,362.79,59.917,1498070704,"201051344000983","219011344069620",28.63,37.50,0,316.20,428.61,174.6,166.6,0.813,750552.2,750552.2,10799,0,0,0,L,1122011218,0,124.72,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498070743,2131330.00
06/21/2017 14:45,2,7.410,ACTIVE,219.39,365.80,59.959,1498070704,"201051344001158","219011344069620",27.87,40.20,0,317.10,428.91,208.9,199.8,0.955,735550.1,735550.1,10801,0,0,0,L,1122011218,0,124.49,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498070743,2131331.00
06/21/2017 14:45,2,4.814,ACTIVE,218.93,358.58,59.965,1498070704,"201051344000576","219011344069620",28.49,36.00,0,317.10,428.91,138.8,132.1,0.636,750100.0,750100.0,10803,0,0,0,L,1122011218,0,124.27,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498070744,2131332.00
06/21/2017 14:45,2,8.615,ACTIVE,214.87,382.33,59.944,1498070704,"274151322000087","219011344069620",29.18,65.70,0,322.51,401.56,253.8,243.1,0.955,940495.9,940495.9,10892,0,0,0,L,1151911521,0,123.14,123.81,0000,56,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498070745,2131333.00
06/21/2017 15:00,2,2.383,ACTIVE,214.87,357.08,60.023,1498071603,"201051344000645","219011344069620",28.13,34.50,0,318.00,426.51,67.9,63.6,0.566,749070.6,749070.6,10790,0,0,0,L,1122011218,0,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498071604,2131334.00
06/21/2017 15:00,2,2.234,ACTIVE,212.16,344.15,59.970,1498071603,"274151322000085","219011344069620",26.94,48.80,0,324.32,402.16,60.9,56.8,0.429,962700.6,962700.6,10730,0,0,0,L,1151911521,0,122.23,122.23,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498071605,2131335.00
06/21/2017 15:00,2,2.359,ACTIVE,214.64,357.68,59.981,1498071603,"201051344000633","219011344069620",28.49,39.80,0,318.00,423.50,68.1,63.8,0.579,735772.0,735772.0,10833,0,0,0,L,1122011218,0,122.68,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498071606,2131336.00
06/21/2017 15:00,2,2.379,ACTIVE,214.87,357.98,59.996,1498071603,"201051344000469","219011344069620",28.67,30.80,0,314.10,429.22,69.1,64.8,0.597,739050.3,739050.3,10802,0,0,0,L,1122011218,0,122.01,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498071607,2131337.00
06/21/2017 15:00,2,2.373,ACTIVE,213.51,356.18,59.981,1498071603,"201051344000646","219011344069620",28.07,40.60,0,315.60,427.41,67.5,63.2,0.570,734421.0,734421.0,10803,0,0,0,L,1122011218,0,122.68,121.55,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498071608,2131338.00
06/21/2017 15:00,2,2.312,ACTIVE,212.16,351.07,59.975,1498071603,"274151322000052","219011344069620",27.79,54.30,0,324.62,401.86,65.1,60.9,0.464,1000523.5,1000523.5,10731,0,0,0,L,1151911521,0,121.10,122.68,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498071609,2131339.00
06/21/2017 15:00,2,2.475,ACTIVE,214.19,357.98,59.981,1498071603,"201051344000585","219011344069620",27.87,38.80,0,316.20,422.60,69.9,65.5,0.575,746865.3,746865.3,10802,0,0,0,L,1122011218,0,122.23,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498071609,2131340.00
06/21/2017 15:00,2,2.326,ACTIVE,213.29,353.17,59.970,1498071603,"201051344001230","219011344069620",28.11,39.30,0,315.90,422.90,66.2,62.0,0.561,739076.5,739076.5,10811,0,0,0,L,1122011218,0,122.46,121.33,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498071610,2131341.00
06/21/2017 15:00,2,2.359,ACTIVE,214.41,357.68,59.912,1498071603,"201051344000582","219011344069620",27.81,36.80,0,316.80,426.81,66.5,62.2,0.561,728496.7,728496.7,10793,0,0,0,L,1122011218,0,122.68,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498071611,2131342.00
06/21/2017 15:00,2,2.404,ACTIVE,213.29,354.37,59.970,1498071603,"201051344000955","219011344069620",27.87,39.50,0,317.70,426.21,67.9,63.6,0.579,747828.4,747828.4,10814,0,0,0,L,1122011218,0,122.01,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498071612,2131343.00
06/21/2017 15:00,2,1.475,ACTIVE,212.61,416.59,59.986,1498071603,"274151322000094","219011344069620",38.86,48.50,0,330.03,483.92,59.0,55.0,0.411,822259.8,822259.8,11005,0,0,0,L,1151911521,0,121.78,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498071613,2131344.00
06/21/2017 15:00,2,2.436,ACTIVE,214.87,357.08,60.018,1498071603,"201051344000579","219011344069620",28.27,40.00,0,318.61,429.22,69.8,65.4,0.575,757214.4,757214.4,10797,0,0,0,L,1122011218,0,122.23,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498071614,2131345.00
06/21/2017 15:00,2,2.422,ACTIVE,213.51,354.37,59.981,1498071603,"201051344000890","219011344069620",27.73,42.30,0,318.00,425.31,68.0,63.7,0.566,741832.0,741832.0,10806,0,0,0,L,1122011218,0,122.68,121.10,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498071615,2131346.00
06/21/2017 15:00,2,2.381,ACTIVE,213.96,356.78,59.975,1498071603,"201051344000438","219011344069620",28.11,39.80,0,317.40,427.11,67.8,63.5,0.583,744463.1,744463.1,10798,0,0,0,L,1122011218,0,122.91,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498071616,2131347.00
06/21/2017 15:00,2,2.379,ACTIVE,213.51,350.47,59.986,1498071603,"201051344000417","219011344069620",18.35,41.30,0,318.61,403.67,44.2,40.7,0.371,679240.7,679240.7,10828,0,0,0,L,1122011218,0,122.23,121.78,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498071617,2131348.00
06/21/2017 15:00,2,2.312,ACTIVE,212.16,348.06,59.981,1498071603,"274151322000083","219011344069620",27.85,53.30,0,322.51,403.97,65.2,61.0,0.477,990408.5,990408.5,10739,0,0,0,L,1151911521,0,121.55,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498071618,2131349.00
06/21/2017 15:00,2,2.445,ACTIVE,212.61,360.08,59.981,1498071603,"274151322000076","219011344069620",28.45,53.00,0,325.22,401.26,70.4,66.0,0.491,1056570.2,1056570.2,10734,0,0,0,L,1151911521,0,122.01,122.68,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498071618,2131350.00
06/21/2017 15:00,2,2.455,ACTIVE,214.19,357.38,60.007,1498071603,"201051344000868","219011344069620",28.29,32.60,0,317.10,423.20,70.4,66.0,0.579,737510.7,737510.7,10806,0,0,0,L,1122011218,0,122.01,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498071619,2131351.00
06/21/2017 15:00,2,2.420,ACTIVE,211.70,347.76,59.981,1498071603,"274151322000095","219011344069620",28.43,52.80,0,322.81,402.77,69.6,65.2,0.482,1046355.7,1046355.7,10748,0,0,0,L,1151911521,0,122.01,122.01,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498071620,2131352.00
06/21/2017 15:00,2,2.455,ACTIVE,215.09,353.77,59.965,1498071603,"201051344000988","219011344069620",18.49,32.60,0,317.40,409.08,46.0,42.5,0.384,651402.4,651402.4,10801,0,0,0,L,1122011218,0,122.46,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498071621,2131353.00
06/21/2017 15:00,2,2.471,ACTIVE,213.96,355.88,59.996,1498071603,"201051344001025","219011344069620",28.01,39.50,0,316.80,424.11,70.1,65.8,0.575,744308.0,744308.0,10814,0,0,0,L,1122011218,0,122.46,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498071622,2131354.00
06/21/2017 15:00,2,2.438,ACTIVE,214.87,358.28,60.028,1498071603,"201051344000458","219011344069620",28.45,35.00,0,318.00,428.61,70.3,65.9,0.610,749243.7,749243.7,10786,0,0,0,L,1122011218,0,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498071623,2131355.00
06/21/2017 15:00,2,2.490,ACTIVE,215.54,360.08,59.986,1498071603,"201051344000853","219011344069620",28.21,33.30,0,317.10,428.31,71.2,66.8,0.605,750107.0,750107.0,10799,0,0,0,L,1122011218,0,122.91,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498071624,2131356.00
06/21/2017 15:00,2,2.398,ACTIVE,213.74,355.88,59.991,1498071603,"201051344000685","219011344069620",28.03,37.80,0,315.00,425.01,68.1,63.8,0.601,744442.6,744442.6,10823,0,0,0,L,1122011218,0,123.14,121.55,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498071625,2131357.00
06/21/2017 15:00,2,2.365,ACTIVE,213.96,355.88,60.034,1498071603,"201051344000917","219011344069620",28.43,36.80,0,319.81,424.11,68.1,63.8,0.570,741062.8,741062.8,10812,0,0,0,L,1122011218,0,122.46,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498071626,2131358.00
06/21/2017 15:00,2,2.379,ACTIVE,213.96,356.78,60.002,1498071603,"201051344001145","219011344069620",28.25,36.00,0,318.30,424.71,68.1,63.8,0.561,749077.9,749077.9,10800,0,0,0,L,1122011218,0,122.68,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498071627,2131359.00
06/21/2017 15:00,2,2.430,ACTIVE,214.19,356.78,60.039,1498071603,"201051344000651","219011344069620",28.29,36.80,0,318.61,423.50,69.6,65.3,0.579,737669.8,737669.8,10805,0,0,0,L,1122011218,0,123.14,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498071628,2131360.00
06/21/2017 15:00,2,2.305,ACTIVE,211.93,345.36,59.986,1498071603,"274151322000088","219011344069620",27.71,49.50,0,322.81,401.86,64.7,60.5,0.451,949822.9,949822.9,10738,0,0,0,L,1151911521,0,122.23,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498071628,2131361.00
06/21/2017 15:00,2,1.543,ACTIVE,212.61,428.61,59.981,1498071603,"274151322000068","219011344069620",38.82,50.60,0,378.72,479.41,61.9,57.8,0.420,822767.3,822767.3,11020,0,0,0,L,1151911521,0,122.23,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498071629,2131362.00
06/21/2017 15:00,2,2.486,ACTIVE,213.96,355.58,60.018,1498071603,"201051344001135","219011344069620",28.15,38.00,0,318.00,424.11,70.9,66.5,0.583,733103.0,733103.0,10792,0,0,0,L,1122011218,0,122.68,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498071630,2131363.00
06/21/2017 15:00,2,2.480,ACTIVE,213.96,357.38,59.996,1498071603,"201051344000594","219011344069620",28.47,43.60,0,317.70,425.31,71.5,67.1,0.605,752154.1,752154.1,10799,0,0,0,L,1122011218,0,122.23,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498071631,2131364.00
06/21/2017 15:00,2,2.490,ACTIVE,214.19,356.48,59.996,1498071603,"201051344001203","219011344069620",28.25,38.80,0,317.70,424.71,71.2,66.8,0.597,742547.3,742547.3,10832,0,0,0,L,1122011218,0,123.14,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498071632,2131365.00
06/21/2017 15:00,2,2.352,ACTIVE,212.16,357.38,59.991,1498071603,"274151322000054","219011344069620",27.06,48.30,0,325.22,403.97,64.4,60.2,0.455,966845.3,966845.3,10721,0,0,0,L,1151911521,0,122.01,122.23,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498071633,2131366.00
06/21/2017 15:00,2,2.523,ACTIVE,214.64,356.78,59.996,1498071603,"201051344000867","219011344069620",28.43,36.80,0,317.10,422.90,72.7,68.3,0.601,736351.9,736351.9,10827,0,0,0,L,1122011218,0,122.46,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498071634,2131367.00
06/21/2017 15:00,2,2.396,ACTIVE,214.19,356.78,60.002,1498071603,"201051344001093","219011344069620",28.57,36.80,0,318.91,423.50,69.3,65.0,0.575,740941.1,740941.1,10819,0,0,0,L,1122011218,0,122.68,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498071635,2131368.00
06/21/2017 15:00,2,2.533,ACTIVE,214.87,359.78,59.986,1498071603,"201051344000900","219011344069620",28.78,32.20,0,315.90,428.31,73.8,69.3,0.601,757885.7,757885.7,10807,0,0,0,L,1122011218,0,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498071636,2131369.00
06/21/2017 15:00,2,2.508,ACTIVE,215.09,358.88,59.996,1498071603,"201051344000648","219011344069620",28.21,35.20,0,316.80,428.91,71.6,67.2,0.614,746129.2,746129.2,10794,0,0,0,L,1122011218,0,122.23,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498071637,2131370.00
06/21/2017 15:00,2,2.531,ACTIVE,215.09,359.18,60.002,1498071603,"201051344000569","219011344069620",28.67,33.50,0,316.50,426.51,73.5,69.0,0.619,760016.0,760016.0,10776,0,0,0,L,1122011218,0,122.23,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498071638,2131371.00
06/21/2017 15:00,2,2.535,ACTIVE,215.09,358.88,60.023,1498071603,"201051344000983","219011344069620",28.94,34.00,0,317.40,429.52,74.3,69.8,0.632,750573.8,750573.8,10800,0,0,0,L,1122011218,0,122.68,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498071639,2131372.00
06/21/2017 15:00,2,2.545,ACTIVE,214.87,358.28,59.970,1498071603,"201051344001158","219011344069620",27.97,37.00,0,318.00,428.91,72.1,67.7,0.614,735571.4,735571.4,10802,0,0,0,L,1122011218,0,122.23,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498071640,2131373.00
06/21/2017 15:00,2,2.514,ACTIVE,215.32,360.08,59.991,1498071603,"201051344000576","219011344069620",28.59,32.80,0,316.80,429.82,72.8,68.3,0.610,750121.1,750121.1,10804,0,0,0,L,1122011218,0,122.68,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498071641,2131374.00
06/21/2017 15:00,2,2.367,ACTIVE,212.16,356.18,59.975,1498071603,"274151322000087","219011344069620",27.75,59.00,0,320.11,402.16,66.5,62.3,0.442,940515.9,940515.9,10893,0,0,0,L,1151911521,0,121.55,122.46,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498071642,2131375.00
06/21/2017 15:15,2,3.016,ACTIVE,216.22,348.06,59.959,1498072503,"201051344000645","219011344069620",27.10,36.80,0,335.14,428.01,82.8,78.0,0.384,749104.4,749104.4,10791,0,0,0,L,1122011218,0,123.14,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498072504,2131376.00
06/21/2017 15:15,2,2.752,ACTIVE,212.61,346.56,59.944,1498072503,"274151322000085","219011344069620",25.88,50.00,0,328.82,402.16,72.0,67.6,0.495,962730.5,962730.5,10731,0,0,0,L,1151911521,0,122.68,122.46,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498072505,2131377.00
06/21/2017 15:15,2,2.986,ACTIVE,215.77,349.86,59.933,1498072503,"201051344000633","219011344069620",27.57,40.80,0,333.63,428.91,83.4,78.6,0.411,735805.8,735805.8,10834,0,0,0,L,1122011218,0,123.14,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498072506,2131378.00
06/21/2017 15:15,2,3.057,ACTIVE,216.00,349.56,59.954,1498072503,"201051344000469","219011344069620",27.55,33.00,0,333.93,429.82,85.3,80.4,0.415,739084.4,739084.4,10803,0,0,0,L,1122011218,0,122.46,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498072507,2131379.00
06/21/2017 15:15,2,2.908,ACTIVE,214.19,346.26,59.938,1498072503,"201051344000646","219011344069620",27.29,42.00,0,332.13,425.91,80.4,75.7,0.384,734454.2,734454.2,10804,0,0,0,L,1122011218,0,123.14,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498072507,2131380.00
06/21/2017 15:15,2,2.828,ACTIVE,212.61,345.06,59.938,1498072503,"274151322000052","219011344069620",27.08,56.00,0,327.32,401.86,77.5,72.9,0.544,1000555.4,1000555.4,10732,0,0,0,L,1151911521,0,122.01,122.68,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498072508,2131381.00
06/21/2017 15:15,2,3.041,ACTIVE,215.09,346.26,59.954,1498072503,"201051344000585","219011344069620",27.25,39.80,0,329.43,422.60,84.1,79.2,0.393,746899.3,746899.3,10803,0,0,0,L,1122011218,0,123.14,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498072509,2131382.00
06/21/2017 15:15,2,2.869,ACTIVE,214.19,344.15,59.959,1498072503,"201051344001230","219011344069620",27.37,40.40,0,317.70,424.71,79.6,74.9,0.380,739109.6,739109.6,10812,0,0,0,L,1122011218,0,123.14,121.78,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498072510,2131383.00
06/21/2017 15:15,2,2.926,ACTIVE,215.32,347.16,59.928,1498072503,"201051344000582","219011344069620",26.98,38.20,0,331.53,425.01,80.0,75.3,0.376,728529.8,728529.8,10794,0,0,0,L,1122011218,0,123.59,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498072511,2131384.00
06/21/2017 15:15,2,2.916,ACTIVE,214.41,344.45,59.928,1498072503,"201051344000955","219011344069620",27.23,41.00,0,331.83,423.50,80.5,75.8,0.389,747861.5,747861.5,10815,0,0,0,L,1122011218,0,122.68,122.23,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498072512,2131385.00
06/21/2017 15:15,2,1.943,ALERT,212.38,388.34,59.944,1498072503,"274151322000094","219011344069620",35.66,50.00,0,373.61,510.37,69.8,65.5,0.495,822288.6,822288.6,11006,0,0,0,L,1151911521,0,122.01,122.91,0001,43,0,0,0,0,0,0,1,1698,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498072514,2131386.00
06/21/2017 15:15,2,2.971,ACTIVE,215.77,348.96,59.959,1498072503,"201051344000579","219011344069620",27.57,41.50,0,334.84,429.82,83.0,78.2,0.384,757248.3,757248.3,10798,0,0,0,L,1122011218,0,122.68,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498072515,2131387.00
