ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/21/2017 15:15,2,2.955,ACTIVE,214.41,345.06,59.954,1498072503,"201051344000890","219011344069620",27.27,43.20,0,332.13,424.71,81.7,76.9,0.376,741865.3,741865.3,10807,0,0,0,L,1122011218,0,123.36,121.55,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498072516,2131388.00
06/21/2017 15:15,2,2.963,ACTIVE,214.87,346.26,59.975,1498072503,"201051344000438","219011344069620",27.23,40.20,0,332.43,424.41,81.7,76.9,0.393,744496.2,744496.2,10799,0,0,0,L,1122011218,0,123.36,122.23,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498072517,2131389.00
06/21/2017 15:15,2,2.922,ACTIVE,214.64,350.47,59.949,1498072503,"201051344000417","219011344069620",17.99,40.80,0,316.80,403.37,53.3,49.5,0.460,679262.2,679262.2,10829,0,0,0,L,1122011218,0,122.91,122.23,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498072518,2131390.00
06/21/2017 15:15,2,3.014,ACTIVE,212.61,349.56,59.954,1498072503,"274151322000083","219011344069620",27.04,53.80,0,327.02,401.86,82.5,77.7,0.327,990440.3,990440.3,10740,0,0,0,L,1151911521,0,122.23,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498072518,2131391.00
06/21/2017 15:15,2,3.170,ACTIVE,213.06,346.26,59.954,1498072503,"274151322000076","219011344069620",27.65,55.30,0,328.82,401.86,88.8,83.8,0.349,1056604.1,1056604.1,10735,0,0,0,L,1151911521,0,122.23,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498072519,2131392.00
06/21/2017 15:15,2,3.068,ACTIVE,215.32,348.66,59.954,1498072503,"201051344000868","219011344069620",27.41,35.00,0,331.53,426.51,85.2,80.3,0.393,737544.7,737544.7,10807,0,0,0,L,1122011218,0,122.46,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498072520,2131393.00
06/21/2017 15:15,2,3.246,ACTIVE,212.83,351.07,59.954,1498072503,"274151322000095","219011344069620",27.51,55.80,0,327.02,401.56,90.4,85.3,0.340,1046389.4,1046389.4,10749,0,0,0,L,1151911521,0,122.46,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498072521,2131394.00
06/21/2017 15:15,2,3.109,ACTIVE,216.00,354.97,59.949,1498072503,"201051344000988","219011344069620",17.91,34.30,0,317.70,409.38,56.5,52.6,0.477,651424.7,651424.7,10802,0,0,0,L,1122011218,0,122.68,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498072522,2131395.00
06/21/2017 15:15,2,3.199,ACTIVE,215.54,347.46,59.938,1498072503,"201051344001025","219011344069620",27.39,40.60,0,331.83,423.50,88.8,83.8,0.411,744342.0,744342.0,10815,0,0,0,L,1122011218,0,123.36,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498072523,2131396.00
06/21/2017 15:15,2,3.201,ACTIVE,216.22,349.56,59.949,1498072503,"201051344000458","219011344069620",27.45,37.30,0,334.84,429.22,89.1,84.0,0.429,749277.7,749277.7,10787,0,0,0,L,1122011218,0,123.14,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498072524,2131397.00
06/21/2017 15:15,2,3.268,ACTIVE,216.90,351.07,59.954,1498072503,"201051344000853","219011344069620",27.71,35.60,0,334.24,428.91,91.8,86.7,0.446,750141.3,750141.3,10800,0,0,0,L,1122011218,0,123.59,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498072525,2131398.00
06/21/2017 15:15,2,3.379,ACTIVE,215.54,350.17,59.949,1498072503,"201051344000685","219011344069620",27.43,38.80,0,317.70,424.11,94.0,88.8,0.464,744475.8,744475.8,10824,0,0,0,L,1122011218,0,124.04,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498072526,2131399.00
06/21/2017 15:15,2,3.498,ACTIVE,215.77,350.17,59.949,1498072503,"201051344000917","219011344069620",27.73,38.60,0,332.43,423.50,98.3,93.0,0.455,741096.2,741096.2,10813,0,0,0,L,1122011218,0,123.59,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498072527,2131400.00
06/21/2017 15:15,2,3.686,ACTIVE,215.32,348.66,59.912,1498072503,"201051344001145","219011344069620",27.55,37.50,0,320.41,423.81,102.9,97.4,0.473,749111.1,749111.1,10801,0,0,0,L,1122011218,0,123.36,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498072527,2131401.00
06/21/2017 15:15,2,3.758,ACTIVE,216.22,350.17,59.949,1498072503,"201051344000651","219011344069620",27.43,38.40,0,332.73,422.30,104.5,99.0,0.486,737703.4,737703.4,10806,0,0,0,L,1122011218,0,124.27,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498072528,2131402.00
06/21/2017 15:15,2,3.418,ACTIVE,212.38,350.17,59.954,1498072503,"274151322000088","219011344069620",27.14,50.40,0,328.52,401.86,93.8,88.6,0.358,949854.0,949854.0,10739,0,0,0,L,1151911521,0,122.91,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498072529,2131403.00
06/21/2017 15:15,2,2.281,ACTIVE,213.74,406.67,59.949,1498072503,"274151322000068","219011344069620",37.33,51.80,0,379.92,479.11,85.8,80.8,0.318,822797.1,822797.1,11021,0,0,0,L,1151911521,0,122.91,123.14,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498072530,2131404.00
06/21/2017 15:15,2,3.625,ACTIVE,215.32,347.76,59.944,1498072503,"201051344001135","219011344069620",27.37,39.50,0,332.43,423.50,100.5,95.1,0.468,733136.6,733136.6,10793,0,0,0,L,1122011218,0,123.59,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498072531,2131405.00
06/21/2017 15:15,2,3.590,ACTIVE,215.54,349.86,59.965,1498072503,"201051344000594","219011344069620",27.45,44.80,0,330.63,424.41,99.8,94.4,0.460,752188.1,752188.1,10800,0,0,0,L,1122011218,0,122.68,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498072532,2131406.00
06/21/2017 15:15,2,3.467,ACTIVE,215.32,348.36,59.954,1498072503,"201051344001203","219011344069620",27.67,40.00,0,331.53,423.50,97.2,91.8,0.468,742581.2,742581.2,10833,0,0,0,L,1122011218,0,124.04,122.01,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498072533,2131407.00
06/21/2017 15:15,2,3.338,ACTIVE,212.83,353.47,59.954,1498072503,"274151322000054","219011344069620",26.22,49.50,0,327.92,402.16,88.6,83.6,0.331,966876.0,966876.0,10722,0,0,0,L,1151911521,0,122.46,122.46,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498072534,2131408.00
06/21/2017 15:15,2,3.857,ACTIVE,216.67,351.97,59.954,1498072503,"201051344000867","219011344069620",27.41,38.20,0,332.43,426.51,107.2,101.5,0.504,736386.1,736386.1,10828,0,0,0,L,1122011218,0,123.36,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498072535,2131409.00
06/21/2017 15:15,2,3.639,ACTIVE,215.54,348.96,59.949,1498072503,"201051344001093","219011344069620",27.87,37.80,0,333.03,423.50,102.7,97.2,0.473,740974.4,740974.4,10820,0,0,0,L,1122011218,0,123.81,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498072536,2131410.00
06/21/2017 15:15,2,3.986,ACTIVE,216.67,352.27,59.949,1498072503,"201051344000900","219011344069620",27.83,34.80,0,333.63,428.91,112.3,106.5,0.521,757920.3,757920.3,10808,0,0,0,L,1122011218,0,123.36,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498072537,2131411.00
06/21/2017 15:15,2,3.955,ACTIVE,216.90,351.97,59.944,1498072503,"201051344000648","219011344069620",27.79,36.80,0,334.84,429.52,111.5,105.7,0.530,746162.9,746162.9,10795,0,0,0,L,1122011218,0,123.14,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498072538,2131412.00
06/21/2017 15:15,2,4.400,ACTIVE,217.35,353.47,59.944,1498072503,"201051344000569","219011344069620",27.29,35.60,0,334.84,429.82,121.7,115.5,0.570,760050.4,760050.4,10777,0,0,0,L,1122011218,0,122.91,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498072539,2131413.00
06/21/2017 15:15,2,4.852,ACTIVE,217.80,354.97,59.970,1498072503,"201051344000983","219011344069620",27.31,36.50,0,333.63,430.42,134.5,127.9,0.641,750608.3,750608.3,10801,0,0,0,L,1122011218,0,123.81,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498072539,2131414.00
06/21/2017 15:15,2,4.879,ACTIVE,218.03,355.28,59.938,1498072503,"201051344001158","219011344069620",27.37,38.60,0,334.54,428.91,135.3,128.7,0.628,735605.2,735605.2,10803,0,0,0,L,1122011218,0,123.59,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498072540,2131415.00
06/21/2017 15:15,2,5.195,ACTIVE,218.26,356.78,59.959,1498072503,"201051344000576","219011344069620",27.77,35.20,0,334.54,429.52,146.1,139.1,0.672,750155.2,750155.2,10805,0,0,0,L,1122011218,0,124.04,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498072541,2131416.00
06/21/2017 15:15,2,3.777,ACTIVE,213.29,353.77,59.970,1498072503,"274151322000087","219011344069620",27.06,60.00,0,327.02,401.56,103.5,98.0,0.384,940547.4,940547.4,10894,0,0,0,L,1151911521,0,122.68,122.91,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498072542,2131417.00
06/21/2017 15:30,2,2.414,ACTIVE,215.32,357.38,59.933,1498073404,"201051344000645","219011344069620",27.71,35.60,0,316.50,425.61,67.7,63.5,0.561,749124.9,749124.9,10792,0,0,0,L,1122011218,0,122.91,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498073405,2131418.00
06/21/2017 15:30,2,2.289,ACTIVE,213.29,351.97,59.938,1498073404,"274151322000085","219011344069620",26.72,47.00,0,328.22,392.25,61.9,57.9,0.424,962748.2,962748.2,10732,0,0,0,L,1151911521,0,122.91,122.68,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498073406,2131419.00
06/21/2017 15:30,2,2.430,ACTIVE,215.09,357.68,59.928,1498073404,"201051344000633","219011344069620",27.63,38.60,0,317.40,425.31,68.0,63.7,0.579,735826.2,735826.2,10835,0,0,0,L,1122011218,0,122.91,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498073407,2131420.00
06/21/2017 15:30,2,2.406,ACTIVE,215.54,357.98,59.907,1498073404,"201051344000469","219011344069620",28.11,32.00,0,315.90,427.11,68.5,64.2,0.583,739105.1,739105.1,10804,0,0,0,L,1122011218,0,122.01,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498073408,2131421.00
06/21/2017 15:30,2,2.406,ACTIVE,213.74,356.18,59.938,1498073404,"201051344000646","219011344069620",27.73,39.50,0,316.50,420.80,67.6,63.3,0.575,734474.1,734474.1,10805,0,0,0,L,1122011218,0,122.91,121.78,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498073409,2131422.00
06/21/2017 15:30,2,2.328,ACTIVE,211.93,353.47,59.933,1498073404,"274151322000052","219011344069620",27.77,51.50,0,327.02,396.45,65.4,61.2,0.468,1000574.3,1000574.3,10733,0,0,0,L,1151911521,0,121.33,122.46,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498073410,2131423.00
06/21/2017 15:30,2,2.459,ACTIVE,214.64,356.18,60.023,1498073404,"201051344000585","219011344069620",27.91,38.00,0,315.30,419.90,69.5,65.2,0.583,746920.0,746920.0,10804,0,0,0,L,1122011218,0,122.68,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498073411,2131424.00
06/21/2017 15:30,2,2.299,ACTIVE,213.74,354.37,59.896,1498073404,"201051344001230","219011344069620",28.27,38.00,0,317.70,420.20,65.8,61.6,0.557,739129.2,739129.2,10813,0,0,0,L,1122011218,0,122.68,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498073411,2131425.00
06/21/2017 15:30,2,2.340,ACTIVE,214.87,355.58,59.912,1498073404,"201051344000582","219011344069620",27.71,35.80,0,315.30,421.40,65.7,61.5,0.544,728549.5,728549.5,10795,0,0,0,L,1122011218,0,122.91,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498073412,2131426.00
06/21/2017 15:30,2,2.340,ACTIVE,213.74,355.28,59.954,1498073404,"201051344000955","219011344069620",28.15,38.40,0,317.40,418.70,66.7,62.5,0.575,747881.3,747881.3,10816,0,0,0,L,1122011218,0,122.23,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498073413,2131427.00
06/21/2017 15:30,2,1.494,ACTIVE,212.61,417.19,59.938,1498073404,"274151322000094","219011344069620",38.21,47.00,0,372.11,464.98,57.9,54.0,0.407,822305.7,822305.7,11008,0,0,0,L,1151911521,0,122.23,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498073414,2131428.00
06/21/2017 15:30,2,2.381,ACTIVE,215.32,357.68,59.928,1498073404,"201051344000579","219011344069620",27.99,39.80,0,318.61,425.61,67.5,63.3,0.561,757268.8,757268.8,10799,0,0,0,L,1122011218,0,122.68,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498073415,2131429.00
06/21/2017 15:30,2,2.346,ACTIVE,213.96,354.37,59.949,1498073404,"201051344000890","219011344069620",27.97,40.40,0,319.21,420.80,66.4,62.2,0.544,741885.2,741885.2,10808,0,0,0,L,1122011218,0,122.91,121.55,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498073416,2131430.00
06/21/2017 15:30,2,2.324,ACTIVE,214.41,356.18,59.996,1498073404,"201051344000438","219011344069620",28.05,38.20,0,316.50,420.20,66.0,61.8,0.566,744515.9,744515.9,10800,0,0,0,L,1122011218,0,123.14,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498073417,2131431.00
06/21/2017 15:30,2,2.334,ACTIVE,214.41,350.47,59.959,1498073404,"201051344000417","219011344069620",18.11,38.80,0,316.80,394.65,42.9,39.5,0.362,679274.9,679274.9,10830,0,0,0,L,1122011218,0,122.68,122.01,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498073418,2131432.00
06/21/2017 15:30,2,2.277,ACTIVE,212.16,357.98,59.954,1498073404,"274151322000083","219011344069620",27.67,50.20,0,326.12,396.75,63.8,59.6,0.460,990459.1,990459.1,10741,0,0,0,L,1151911521,0,121.33,122.68,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498073419,2131433.00
06/21/2017 15:30,2,2.391,ACTIVE,212.83,345.96,59.949,1498073404,"274151322000076","219011344069620",28.29,50.40,0,328.52,400.06,68.6,64.3,0.491,1056624.3,1056624.3,10736,0,0,0,L,1151911521,0,122.01,122.91,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498073420,2131434.00
06/21/2017 15:30,2,2.340,ACTIVE,214.87,356.18,59.944,1498073404,"201051344000868","219011344069620",28.11,33.50,0,316.50,421.10,66.7,62.4,0.548,737565.4,737565.4,10808,0,0,0,L,1122011218,0,122.46,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498073420,2131435.00
06/21/2017 15:30,2,2.396,ACTIVE,212.38,345.06,59.944,1498073404,"274151322000095","219011344069620",27.81,50.60,0,327.32,400.36,67.4,63.1,0.464,1046409.5,1046409.5,10750,0,0,0,L,1151911521,0,122.23,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498073421,2131436.00
06/21/2017 15:30,2,2.363,ACTIVE,215.09,352.27,59.922,1498073404,"201051344000988","219011344069620",18.09,33.50,0,319.81,402.16,43.3,39.9,0.358,651437.9,651437.9,10803,0,0,0,L,1122011218,0,122.46,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498073422,2131437.00
06/21/2017 15:30,2,2.371,ACTIVE,214.41,356.48,59.907,1498073404,"201051344001025","219011344069620",27.85,38.20,0,316.20,421.10,66.9,62.6,0.552,744362.3,744362.3,10816,0,0,0,L,1122011218,0,122.68,122.23,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498073423,2131438.00
06/21/2017 15:30,2,2.281,ACTIVE,215.09,356.48,59.954,1498073404,"201051344000458","219011344069620",28.29,36.00,0,318.00,425.61,65.3,61.2,0.566,749298.1,749298.1,10788,0,0,0,L,1122011218,0,122.68,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498073424,2131439.00
06/21/2017 15:30,2,2.334,ACTIVE,215.77,358.28,59.938,1498073404,"201051344000853","219011344069620",27.99,34.50,0,320.41,426.51,66.2,62.0,0.566,750162.0,750162.0,10801,0,0,0,L,1122011218,0,123.14,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498073425,2131440.00
06/21/2017 15:30,2,2.295,ACTIVE,214.41,356.18,59.891,1498073404,"201051344000685","219011344069620",27.81,36.50,0,315.30,420.80,64.6,60.5,0.575,744495.4,744495.4,10825,0,0,0,L,1122011218,0,123.59,121.78,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498073426,2131441.00
06/21/2017 15:30,2,2.283,ACTIVE,214.41,354.97,60.007,1498073404,"201051344000917","219011344069620",27.89,36.30,0,319.21,419.60,64.6,60.4,0.544,741115.9,741115.9,10814,0,0,0,L,1122011218,0,122.68,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498073427,2131442.00
06/21/2017 15:30,2,2.266,ACTIVE,214.41,355.88,59.996,1498073404,"201051344001145","219011344069620",28.15,35.40,0,319.21,421.10,64.7,60.5,0.535,749130.7,749130.7,10802,0,0,0,L,1122011218,0,122.91,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498073428,2131443.00
06/21/2017 15:30,2,2.303,ACTIVE,214.64,356.78,59.938,1498073404,"201051344000651","219011344069620",28.07,36.30,0,317.40,419.30,65.5,61.3,0.544,737723.3,737723.3,10807,0,0,0,L,1122011218,0,123.36,122.01,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498073429,2131444.00
06/21/2017 15:30,2,2.207,ACTIVE,212.38,345.36,59.975,1498073404,"274151322000088","219011344069620",27.45,46.80,0,326.72,394.65,61.4,57.3,0.429,949872.2,949872.2,10740,0,0,0,L,1151911521,0,122.68,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498073429,2131445.00
06/21/2017 15:30,2,1.533,ACTIVE,213.29,406.07,59.949,1498073404,"274151322000068","219011344069620",37.53,48.80,0,370.90,458.67,57.8,53.9,0.398,822814.2,822814.2,11022,0,0,0,L,1151911521,0,122.46,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498073430,2131446.00
06/21/2017 15:30,2,2.379,ACTIVE,214.19,354.67,59.949,1498073404,"201051344001135","219011344069620",27.73,37.00,0,318.61,419.90,66.8,62.6,0.548,733156.6,733156.6,10794,0,0,0,L,1122011218,0,122.91,122.01,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498073431,2131447.00
06/21/2017 15:30,2,2.330,ACTIVE,214.64,356.78,59.954,1498073404,"201051344000594","219011344069620",28.17,42.30,0,318.00,421.70,66.4,62.2,0.544,752208.5,752208.5,10801,0,0,0,L,1122011218,0,122.46,122.46,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498073432,2131448.00
06/21/2017 15:30,2,2.371,ACTIVE,214.41,355.88,59.896,1498073404,"201051344001203","219011344069620",27.79,37.50,0,317.40,421.10,66.8,62.5,0.557,742601.4,742601.4,10834,0,0,0,L,1122011218,0,123.36,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498073433,2131449.00
06/21/2017 15:30,2,2.242,ACTIVE,212.83,344.15,59.975,1498073404,"274151322000054","219011344069620",26.92,46.40,0,326.72,395.25,61.1,57.0,0.415,966893.8,966893.8,10723,0,0,0,L,1151911521,0,122.23,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498073434,2131450.00
06/21/2017 15:30,2,2.369,ACTIVE,215.32,356.78,59.933,1498073404,"201051344000867","219011344069620",27.97,37.00,0,316.80,420.50,67.1,62.9,0.552,736406.6,736406.6,10829,0,0,0,L,1122011218,0,122.91,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498073435,2131451.00
06/21/2017 15:30,2,2.266,ACTIVE,214.87,356.18,59.938,1498073404,"201051344001093","219011344069620",28.35,35.60,0,317.10,419.30,65.0,60.9,0.530,740993.9,740993.9,10821,0,0,0,L,1122011218,0,123.14,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498073437,2131452.00
06/21/2017 15:30,2,2.373,ACTIVE,215.54,357.38,59.896,1498073404,"201051344000900","219011344069620",28.21,33.00,0,317.40,426.81,67.8,63.5,0.561,757941.2,757941.2,10809,0,0,0,L,1122011218,0,122.91,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498073438,2131453.00
06/21/2017 15:30,2,2.348,ACTIVE,215.32,357.08,59.933,1498073404,"201051344000648","219011344069620",27.71,35.60,0,315.30,425.61,66.0,61.8,0.561,746182.9,746182.9,10796,0,0,0,L,1122011218,0,122.46,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498073439,2131454.00
06/21/2017 15:30,2,2.365,ACTIVE,215.32,358.28,59.959,1498073404,"201051344000569","219011344069620",28.23,34.00,0,316.50,425.91,67.7,63.4,0.575,760071.0,760071.0,10778,0,0,0,L,1122011218,0,122.23,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498073440,2131455.00
06/21/2017 15:30,2,2.402,ACTIVE,215.54,358.28,59.907,1498073404,"201051344000983","219011344069620",28.25,35.20,0,317.40,426.51,68.8,64.4,0.583,750629.0,750629.0,10802,0,0,0,L,1122011218,0,122.91,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498073440,2131456.00
06/21/2017 15:30,2,2.402,ACTIVE,215.54,357.68,59.901,1498073404,"201051344001158","219011344069620",27.65,37.50,0,318.30,425.91,67.3,63.0,0.566,735625.3,735625.3,10804,0,0,0,L,1122011218,0,122.68,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498073441,2131457.00
06/21/2017 15:30,2,2.344,ACTIVE,215.54,358.88,59.944,1498073404,"201051344000576","219011344069620",28.27,34.30,0,318.61,426.81,67.2,62.9,0.561,750175.5,750175.5,10806,0,0,0,L,1122011218,0,122.91,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498073442,2131458.00
06/21/2017 15:30,2,2.283,ACTIVE,212.83,346.56,59.944,1498073404,"274151322000087","219011344069620",27.73,56.30,0,327.02,394.05,64.0,59.9,0.429,940565.6,940565.6,10895,0,0,0,L,1151911521,0,122.46,122.68,0000,48,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498073443,2131459.00
06/21/2017 15:45,2,8.406,ACTIVE,221.64,368.80,59.965,1498074303,"201051344000645","219011344069620",27.55,36.50,0,318.61,427.71,234.6,224.5,1.052,749156.9,749156.9,10793,0,0,0,L,1122011218,0,126.07,125.85,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498074305,2131460.00
06/21/2017 15:45,2,7.604,ACTIVE,215.54,358.88,59.938,1498074303,"274151322000085","219011344069620",25.78,48.50,0,328.52,394.65,198.4,189.6,0.765,962776.1,962776.1,10733,0,0,0,L,1151911521,0,124.04,124.04,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498074306,2131461.00
06/21/2017 15:45,2,7.627,ACTIVE,220.06,366.40,59.975,1498074303,"201051344000633","219011344069620",27.53,40.20,0,318.91,427.11,212.5,203.2,0.990,735858.5,735858.5,10836,0,0,0,L,1122011218,0,125.17,125.40,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498074306,2131462.00
06/21/2017 15:45,2,7.586,ACTIVE,221.19,368.20,59.965,1498074303,"201051344000469","219011344069620",27.77,33.80,0,316.80,428.61,213.2,203.9,0.990,739137.7,739137.7,10805,0,0,0,L,1122011218,0,125.17,125.85,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498074307,2131463.00
06/21/2017 15:45,2,8.082,ACTIVE,218.48,365.19,59.959,1498074303,"201051344000646","219011344069620",27.55,40.20,0,317.70,424.11,225.6,215.8,1.065,734505.7,734505.7,10806,0,0,0,L,1122011218,0,125.40,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498074308,2131464.00
06/21/2017 15:45,2,8.061,ACTIVE,215.54,360.08,59.959,1498074303,"274151322000052","219011344069620",27.25,52.80,0,328.22,398.86,222.4,212.7,0.866,1000604.2,1000604.2,10734,0,0,0,L,1151911521,0,123.36,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498074309,2131465.00
06/21/2017 15:45,2,8.564,ACTIVE,220.06,367.90,59.996,1498074303,"201051344000585","219011344069620",27.51,39.00,0,317.70,421.10,238.5,228.3,1.092,746952.8,746952.8,10805,0,0,0,L,1122011218,0,125.40,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498074310,2131466.00
06/21/2017 15:45,2,7.752,ACTIVE,218.03,365.19,59.975,1498074303,"201051344001230","219011344069620",28.09,38.60,0,319.21,424.11,220.5,210.9,1.021,739160.7,739160.7,10814,0,0,0,L,1122011218,0,125.17,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498074311,2131467.00
06/21/2017 15:45,2,7.557,ACTIVE,219.39,365.49,59.970,1498074303,"201051344000582","219011344069620",27.49,37.80,0,318.61,423.81,210.6,201.3,0.968,728581.1,728581.1,10796,0,0,0,L,1122011218,0,125.40,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498074312,2131468.00
06/21/2017 15:45,2,7.670,ACTIVE,217.80,362.49,59.965,1498074303,"201051344000955","219011344069620",28.01,39.50,0,318.00,422.90,217.5,208.0,1.021,747912.7,747912.7,10817,0,0,0,L,1122011218,0,124.27,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498074313,2131469.00
06/21/2017 15:45,2,4.418,ACTIVE,215.09,421.70,59.996,1498074303,"274151322000094","219011344069620",38.33,49.50,0,387.74,463.48,172.6,164.6,0.658,822333.4,822333.4,11009,0,0,0,L,1151911521,0,123.14,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498074314,2131470.00
06/21/2017 15:45,2,5.932,ACTIVE,218.93,360.08,59.986,1498074303,"201051344000579","219011344069620",27.63,41.50,0,318.61,428.61,165.8,158.1,0.765,757301.4,757301.4,10800,0,0,0,L,1122011218,0,124.49,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498074314,2131471.00
06/21/2017 15:45,2,5.543,ACTIVE,216.45,355.28,59.986,1498074303,"201051344000890","219011344069620",27.63,41.00,0,319.81,423.50,155.0,147.6,0.712,741917.0,741917.0,10809,0,0,0,L,1122011218,0,124.27,122.46,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498074315,2131472.00
06/21/2017 15:45,2,5.395,ACTIVE,217.35,357.08,59.986,1498074303,"201051344000438","219011344069620",27.87,39.30,0,317.70,422.90,152.4,145.2,0.720,744547.6,744547.6,10801,0,0,0,L,1122011218,0,124.72,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498074316,2131473.00
06/21/2017 15:45,2,5.838,ACTIVE,216.67,352.27,59.991,1498074303,"201051344000417","219011344069620",18.01,40.00,0,317.10,397.66,106.8,101.1,0.508,679295.2,679295.2,10831,0,0,0,L,1122011218,0,124.04,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498074317,2131474.00
06/21/2017 15:45,2,4.695,ACTIVE,213.74,355.28,59.944,1498074303,"274151322000083","219011344069620",27.47,52.00,0,327.32,399.16,130.5,124.0,0.517,990489.3,990489.3,10742,0,0,0,L,1151911521,0,122.46,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498074318,2131475.00
06/21/2017 15:45,2,4.879,ACTIVE,214.87,360.99,59.975,1498074303,"274151322000076","219011344069620",27.97,52.30,0,328.52,401.56,138.3,131.6,0.544,1056656.7,1056656.7,10737,0,0,0,L,1151911521,0,123.36,124.04,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498074319,2131476.00
06/21/2017 15:45,2,5.162,ACTIVE,217.35,356.18,59.970,1498074303,"201051344000868","219011344069620",27.59,35.80,0,316.20,423.20,144.2,137.3,0.658,737598.4,737598.4,10809,0,0,0,L,1122011218,0,123.59,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498074320,2131477.00
06/21/2017 15:45,2,4.492,ACTIVE,213.51,345.06,59.965,1498074303,"274151322000095","219011344069620",27.99,52.50,0,326.72,400.96,127.3,121.0,0.482,1046441.9,1046441.9,10751,0,0,0,L,1151911521,0,122.68,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498074321,2131478.00
06/21/2017 15:45,2,5.254,ACTIVE,218.48,353.77,59.975,1498074303,"201051344000988","219011344069620",18.15,35.20,0,318.00,403.37,96.5,91.2,0.460,651459.2,651459.2,10804,0,0,0,L,1122011218,0,124.27,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498074322,2131479.00
06/21/2017 15:45,2,4.766,ACTIVE,216.22,352.57,59.970,1498074303,"201051344001025","219011344069620",27.85,39.50,0,317.10,422.60,134.4,127.8,0.614,744395.2,744395.2,10817,0,0,0,L,1122011218,0,123.59,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498074323,2131480.00
06/21/2017 15:45,2,5.207,ACTIVE,218.48,357.68,59.970,1498074303,"201051344000458","219011344069620",28.15,37.80,0,319.81,427.71,148.4,141.3,0.716,749330.8,749330.8,10789,0,0,0,L,1122011218,0,124.49,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498074323,2131481.00
06/21/2017 15:45,2,5.811,ACTIVE,219.61,362.79,59.975,1498074303,"201051344000853","219011344069620",28.43,35.60,0,321.61,428.01,167.6,159.8,0.813,750195.2,750195.2,10802,0,0,0,L,1122011218,0,125.17,124.94,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498074324,2131482.00
06/21/2017 15:45,2,4.584,ACTIVE,216.00,353.17,59.949,1498074303,"201051344000685","219011344069620",28.09,37.80,0,314.40,422.90,130.5,124.0,0.654,744527.4,744527.4,10826,0,0,0,L,1122011218,0,124.27,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498074325,2131483.00
06/21/2017 15:45,2,5.842,ACTIVE,217.13,357.38,59.975,1498074303,"201051344000917","219011344069620",27.65,38.00,0,319.81,421.40,164.0,156.4,0.791,741148.1,741148.1,10815,0,0,0,L,1122011218,0,124.27,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498074326,2131484.00
06/21/2017 15:45,2,6.160,ACTIVE,217.13,358.28,59.996,1498074303,"201051344001145","219011344069620",27.87,36.80,0,319.81,423.50,174.1,166.1,0.809,749162.7,749162.7,10803,0,0,0,L,1122011218,0,124.27,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498074327,2131485.00
06/21/2017 15:45,2,7.217,ACTIVE,219.16,364.29,59.970,1498074303,"201051344000651","219011344069620",27.17,37.80,0,317.40,422.00,198.7,189.8,0.919,737755.7,737755.7,10808,0,0,0,L,1122011218,0,125.62,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498074328,2131486.00
06/21/2017 15:45,2,6.375,ACTIVE,214.64,352.57,59.975,1498074303,"274151322000088","219011344069620",26.90,49.00,0,327.92,397.35,173.6,165.6,0.663,949901.6,949901.6,10741,0,0,0,L,1151911521,0,123.81,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498074329,2131487.00
06/21/2017 15:45,2,4.568,ACTIVE,216.00,406.97,59.959,1498074303,"274151322000068","219011344069620",37.29,50.60,0,377.82,460.47,172.2,164.3,0.663,822842.3,822842.3,11023,0,0,0,L,1151911521,0,123.81,124.49,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498074330,2131488.00
06/21/2017 15:45,2,8.090,ACTIVE,219.16,365.19,59.970,1498074303,"201051344001135","219011344069620",27.23,38.20,0,317.40,422.60,223.3,213.7,1.021,733189.1,733189.1,10795,0,0,0,L,1122011218,0,125.40,124.27,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498074331,2131489.00
06/21/2017 15:45,2,8.291,ACTIVE,219.39,369.10,59.959,1498074303,"201051344000594","219011344069620",27.51,43.40,0,318.00,423.50,230.9,221.0,1.078,752241.6,752241.6,10802,0,0,0,L,1122011218,0,124.72,124.49,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498074332,2131490.00
06/21/2017 15:45,2,7.924,ACTIVE,219.61,366.70,59.975,1498074303,"201051344001203","219011344069620",28.01,38.80,0,318.00,422.90,224.7,214.9,1.043,742634.3,742634.3,10835,0,0,0,L,1122011218,0,125.85,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498074332,2131491.00
06/21/2017 15:45,2,7.307,ACTIVE,215.32,372.71,59.965,1498074303,"274151322000054","219011344069620",26.32,49.30,0,327.92,396.75,194.7,186.0,0.742,966923.0,966923.0,10724,0,0,0,L,1151911521,0,123.81,123.81,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498074333,2131492.00
06/21/2017 15:45,2,8.357,ACTIVE,220.06,367.00,59.975,1498074303,"201051344000867","219011344069620",27.65,38.00,0,319.21,422.90,233.8,223.7,1.052,736440.0,736440.0,10830,0,0,0,L,1122011218,0,125.17,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498074334,2131493.00
06/21/2017 15:45,2,7.498,ACTIVE,219.16,363.99,59.959,1498074303,"201051344001093","219011344069620",27.99,37.80,0,318.61,422.00,212.4,203.1,0.963,741026.3,741026.3,10822,0,0,0,L,1122011218,0,125.40,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498074336,2131494.00
06/21/2017 15:45,2,8.467,ACTIVE,220.97,369.40,59.970,1498074303,"201051344000900","219011344069620",27.65,35.40,0,317.70,429.22,236.9,226.8,1.065,757975.2,757975.2,10810,0,0,0,L,1122011218,0,125.62,125.40,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498074336,2131495.00
06/21/2017 15:45,2,8.123,ACTIVE,220.74,367.60,59.970,1498074303,"201051344000648","219011344069620",27.17,37.00,0,317.70,428.31,223.4,213.7,1.012,746215.7,746215.7,10797,0,0,0,L,1122011218,0,124.94,125.62,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498074337,2131496.00
06/21/2017 15:45,2,7.939,ACTIVE,220.74,367.00,60.002,1498074303,"201051344000569","219011344069620",27.57,36.00,0,317.70,428.61,221.6,212.0,1.016,760104.6,760104.6,10779,0,0,0,L,1122011218,0,124.94,125.62,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498074338,2131497.00
06/21/2017 15:45,2,7.502,ACTIVE,220.97,367.30,59.965,1498074303,"201051344000983","219011344069620",27.63,37.00,0,317.10,428.91,209.8,200.6,0.968,750662.8,750662.8,10803,0,0,0,L,1122011218,0,125.62,125.40,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498074339,2131498.00
06/21/2017 15:45,2,7.324,ACTIVE,220.52,366.70,59.965,1498074303,"201051344001158","219011344069620",27.12,39.50,0,317.70,428.01,201.1,192.1,0.928,735658.4,735658.4,10805,0,0,0,L,1122011218,0,125.17,125.17,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498074340,2131499.00
06/21/2017 15:45,2,7.254,ACTIVE,220.29,366.10,59.965,1498074303,"201051344000576","219011344069620",27.81,36.30,0,318.61,428.31,204.2,195.2,0.968,750208.8,750208.8,10807,0,0,0,L,1122011218,0,125.17,124.94,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498074341,2131500.00
06/21/2017 15:45,2,6.465,ACTIVE,214.64,355.58,59.965,1498074303,"274151322000087","219011344069620",27.10,58.50,0,327.32,395.85,177.5,169.4,0.658,940595.8,940595.8,10896,0,0,0,L,1151911521,0,123.14,124.04,0000,49,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498074342,2131501.00
06/21/2017 16:00,2,6.328,ACTIVE,219.39,360.99,59.954,1498075204,"201051344000645","219011344069620",26.84,40.40,0,318.30,423.20,171.9,164.0,0.787,749197.3,749197.3,10794,0,0,0,L,1122011218,0,124.72,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498075205,2131502.00
06/21/2017 16:00,2,6.002,ACTIVE,214.19,346.56,59.970,1498075204,"274151322000085","219011344069620",25.19,51.80,0,327.92,391.04,153.1,145.8,0.588,962812.0,962812.0,10734,0,0,0,L,1151911521,0,123.14,123.36,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498075206,2131503.00
06/21/2017 16:00,2,6.178,ACTIVE,218.26,360.38,59.944,1498075204,"201051344000633","219011344069620",27.57,42.50,0,319.81,417.49,172.4,164.5,0.804,735899.3,735899.3,10837,0,0,0,L,1122011218,0,124.27,124.49,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498075206,2131504.00
06/21/2017 16:00,2,6.234,ACTIVE,219.61,360.69,59.965,1498075204,"201051344000469","219011344069620",27.15,38.20,0,317.40,423.81,171.4,163.5,0.787,739178.7,739178.7,10806,0,0,0,L,1122011218,0,124.27,125.17,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498075207,2131505.00
06/21/2017 16:00,2,6.152,ACTIVE,216.67,359.18,59.965,1498075204,"201051344000646","219011344069620",27.08,43.60,0,317.70,420.20,168.8,161.0,0.795,734546.1,734546.1,10807,0,0,0,L,1122011218,0,124.49,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498075208,2131506.00
06/21/2017 16:00,2,6.020,ACTIVE,213.74,365.19,59.954,1498075204,"274151322000052","219011344069620",26.78,55.00,0,327.32,394.65,163.1,155.5,0.641,1000642.9,1000642.9,10735,0,0,0,L,1151911521,0,122.23,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498075209,2131507.00
06/21/2017 16:00,2,6.225,ACTIVE,217.80,360.08,59.970,1498075204,"201051344000585","219011344069620",27.08,42.30,0,318.00,417.19,170.7,162.8,0.795,746994.3,746994.3,10806,0,0,0,L,1122011218,0,124.27,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498075210,2131508.00
06/21/2017 16:00,2,5.961,ACTIVE,216.22,355.88,59.975,1498075204,"201051344001230","219011344069620",27.67,41.00,0,318.30,417.19,167.1,159.4,0.787,739201.1,739201.1,10815,0,0,0,L,1122011218,0,124.27,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498075211,2131509.00
06/21/2017 16:00,2,6.057,ACTIVE,217.58,358.88,59.970,1498075204,"201051344000582","219011344069620",27.06,40.60,0,320.11,417.49,166.0,158.3,0.760,728621.3,728621.3,10797,0,0,0,L,1122011218,0,124.49,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498075212,2131510.00
06/21/2017 16:00,2,5.949,ACTIVE,216.45,356.78,59.949,1498075204,"201051344000955","219011344069620",27.12,42.80,0,318.00,416.59,163.3,155.7,0.773,747952.8,747952.8,10818,0,0,0,L,1122011218,0,123.81,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498075213,2131511.00
06/21/2017 16:00,2,3.875,ACTIVE,213.96,404.87,59.954,1498075204,"274151322000094","219011344069620",36.94,51.50,0,371.21,453.26,145.1,138.1,0.566,822369.5,822369.5,11010,0,0,0,L,1151911521,0,122.68,123.81,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498075214,2131512.00
06/21/2017 16:00,2,5.996,ACTIVE,218.93,360.99,59.959,1498075204,"201051344000579","219011344069620",27.39,44.30,0,318.30,422.30,166.4,158.7,0.778,757342.4,757342.4,10801,0,0,0,L,1122011218,0,124.27,124.49,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498075215,2131513.00
06/21/2017 16:00,2,6.004,ACTIVE,216.45,356.48,59.965,1498075204,"201051344000890","219011344069620",27.33,43.20,0,319.21,417.79,166.2,158.5,0.765,741957.4,741957.4,10810,0,0,0,L,1122011218,0,124.49,122.46,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498075216,2131514.00
06/21/2017 16:00,2,6.062,ACTIVE,217.35,359.18,59.965,1498075204,"201051344000438","219011344069620",27.29,42.00,0,318.91,417.19,167.4,159.7,0.787,744587.9,744587.9,10802,0,0,0,L,1122011218,0,124.72,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498075217,2131515.00
06/21/2017 16:00,2,5.916,ACTIVE,216.67,352.87,60.002,1498075204,"201051344000417","219011344069620",17.91,41.50,0,317.70,392.55,107.3,101.7,0.504,679320.9,679320.9,10832,0,0,0,L,1122011218,0,124.04,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498075218,2131516.00
06/21/2017 16:00,2,5.924,ACTIVE,213.51,353.77,59.949,1498075204,"274151322000083","219011344069620",27.00,54.50,0,327.62,394.95,162.0,154.4,0.654,990528.2,990528.2,10743,0,0,0,L,1151911521,0,122.46,123.36,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498075219,2131517.00
06/21/2017 16:00,2,6.133,ACTIVE,214.64,372.41,59.954,1498075204,"274151322000076","219011344069620",27.65,54.80,0,328.82,397.96,171.6,163.7,0.667,1056698.3,1056698.3,10738,0,0,0,L,1151911521,0,123.14,123.81,0000,46,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498075220,2131518.00
06/21/2017 16:00,2,6.031,ACTIVE,217.80,357.68,59.954,1498075204,"201051344000868","219011344069620",27.19,38.60,0,319.51,418.09,166.2,158.5,0.760,737639.3,737639.3,10810,0,0,0,L,1122011218,0,123.59,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498075221,2131519.00
06/21/2017 16:00,2,6.119,ACTIVE,213.96,348.36,59.954,1498075204,"274151322000095","219011344069620",27.39,56.00,0,327.32,398.26,169.8,162.0,0.645,1046483.6,1046483.6,10752,0,0,0,L,1151911521,0,123.14,123.14,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498075222,2131520.00
06/21/2017 16:00,2,5.879,ACTIVE,219.16,356.48,59.954,1498075204,"201051344000988","219011344069620",17.93,39.00,0,319.81,398.56,106.8,101.2,0.491,651485.4,651485.4,10805,0,0,0,L,1122011218,0,124.27,124.94,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498075223,2131521.00
06/21/2017 16:00,2,6.029,ACTIVE,217.35,357.98,59.912,1498075204,"201051344001025","219011344069620",27.15,42.50,0,319.51,418.09,166.0,158.3,0.760,744436.5,744436.5,10818,0,0,0,L,1122011218,0,124.27,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498075223,2131522.00
06/21/2017 16:00,2,5.955,ACTIVE,219.16,359.78,59.944,1498075204,"201051344000458","219011344069620",27.00,41.50,0,317.70,423.20,162.8,155.2,0.769,749371.5,749371.5,10790,0,0,0,L,1122011218,0,124.49,124.72,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498075224,2131523.00
06/21/2017 16:00,2,5.830,ACTIVE,219.61,361.59,59.954,1498075204,"201051344000853","219011344069620",27.31,40.40,0,320.11,424.11,161.3,153.8,0.760,750236.0,750236.0,10803,0,0,0,L,1122011218,0,124.94,124.94,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498075225,2131524.00
06/21/2017 16:00,2,5.752,ACTIVE,216.22,357.38,59.954,1498075204,"201051344000685","219011344069620",27.37,40.60,0,318.30,417.49,159.6,152.1,0.782,744568.2,744568.2,10827,0,0,0,L,1122011218,0,124.72,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498075226,2131525.00
06/21/2017 16:00,2,5.684,ACTIVE,217.35,357.68,59.944,1498075204,"201051344000917","219011344069620",27.15,41.00,0,320.71,417.19,156.3,149.0,0.738,741188.8,741188.8,10816,0,0,0,L,1122011218,0,124.27,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498075227,2131526.00
06/21/2017 16:00,2,5.557,ACTIVE,216.45,356.48,59.965,1498075204,"201051344001145","219011344069620",27.57,40.60,0,319.51,419.60,155.2,147.9,0.707,749203.6,749203.6,10804,0,0,0,L,1122011218,0,124.04,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498075228,2131527.00
06/21/2017 16:00,2,5.320,ACTIVE,217.35,357.38,59.928,1498075204,"201051344000651","219011344069620",27.65,41.50,0,318.91,416.89,149.1,142.0,0.685,737796.5,737796.5,10809,0,0,0,L,1122011218,0,124.94,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498075229,2131528.00
06/21/2017 16:00,2,5.100,ACTIVE,213.51,357.38,59.954,1498075204,"274151322000088","219011344069620",26.60,51.30,0,327.92,393.15,137.3,130.6,0.521,949939.2,949939.2,10742,0,0,0,L,1151911521,0,123.14,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498075230,2131529.00
