ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/21/2017 16:00,2,3.457,ACTIVE,214.41,411.78,59.954,1498075204,"274151322000068","219011344069620",37.05,53.00,0,373.01,451.16,129.6,123.1,0.495,822878.5,822878.5,11024,0,0,0,L,1151911521,0,123.14,123.59,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498075231,2131530.00
06/21/2017 16:00,2,5.219,ACTIVE,216.45,354.37,59.954,1498075204,"201051344001135","219011344069620",27.02,42.30,0,319.21,416.59,142.8,135.9,0.654,733229.5,733229.5,10796,0,0,0,L,1122011218,0,124.04,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498075232,2131531.00
06/21/2017 16:00,2,5.098,ACTIVE,216.67,355.28,59.938,1498075204,"201051344000594","219011344069620",27.39,46.40,0,318.61,419.00,141.5,134.7,0.658,752282.7,752282.7,10803,0,0,0,L,1122011218,0,123.36,123.59,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498075232,2131532.00
06/21/2017 16:00,2,4.996,ACTIVE,216.90,354.37,59.954,1498075204,"201051344001203","219011344069620",27.27,41.80,0,318.91,416.89,138.0,131.2,0.645,742675.2,742675.2,10836,0,0,0,L,1122011218,0,124.72,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498075233,2131533.00
06/21/2017 16:00,2,4.777,ACTIVE,213.29,359.48,59.949,1498075204,"274151322000054","219011344069620",25.52,51.30,0,325.52,393.15,123.5,117.2,0.473,966959.6,966959.6,10725,0,0,0,L,1151911521,0,122.68,122.91,0000,45,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498075234,2131534.00
06/21/2017 16:00,2,4.799,ACTIVE,217.13,353.47,59.944,1498075204,"201051344000867","219011344069620",27.21,41.80,0,320.11,416.29,132.2,125.6,0.601,736480.8,736480.8,10831,0,0,0,L,1122011218,0,123.59,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498075235,2131535.00
06/21/2017 16:00,2,4.561,ACTIVE,216.45,353.47,59.970,1498075204,"201051344001093","219011344069620",27.43,40.40,0,319.81,416.89,126.7,120.4,0.588,741066.2,741066.2,10823,0,0,0,L,1122011218,0,124.04,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498075237,2131536.00
06/21/2017 16:00,2,4.773,ACTIVE,217.58,355.28,59.965,1498075204,"201051344000900","219011344069620",27.21,39.00,0,317.40,422.60,131.6,125.1,0.601,758016.3,758016.3,10811,0,0,0,L,1122011218,0,124.04,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498075238,2131537.00
06/21/2017 16:00,2,4.637,ACTIVE,217.58,354.37,59.949,1498075204,"201051344000648","219011344069620",27.47,40.20,0,316.80,420.80,129.1,122.7,0.614,746255.5,746255.5,10798,0,0,0,L,1122011218,0,123.36,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498075238,2131538.00
06/21/2017 16:00,2,4.814,ACTIVE,217.58,354.37,59.965,1498075204,"201051344000569","219011344069620",27.12,40.00,0,319.81,422.30,132.3,125.7,0.628,760145.1,760145.1,10780,0,0,0,L,1122011218,0,123.36,124.27,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498075239,2131539.00
06/21/2017 16:00,2,4.959,ACTIVE,218.03,356.18,59.922,1498075204,"201051344000983","219011344069620",27.04,41.00,0,319.21,422.00,135.8,129.1,0.645,750703.5,750703.5,10804,0,0,0,L,1122011218,0,124.04,124.04,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498075240,2131540.00
06/21/2017 16:00,2,4.891,ACTIVE,217.80,355.28,59.949,1498075204,"201051344001158","219011344069620",26.96,42.50,0,318.30,421.70,133.5,126.9,0.614,735698.5,735698.5,10806,0,0,0,L,1122011218,0,123.59,123.81,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498075241,2131541.00
06/21/2017 16:00,2,4.760,ACTIVE,217.80,355.88,59.965,1498075204,"201051344000576","219011344069620",27.19,39.30,0,315.90,423.20,131.0,124.5,0.614,750248.9,750248.9,10808,0,0,0,L,1122011218,0,123.81,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498075242,2131542.00
06/21/2017 16:00,2,4.605,ACTIVE,213.74,356.78,59.954,1498075204,"274151322000087","219011344069620",26.64,62.00,0,329.13,392.25,124.2,117.9,0.464,940633.7,940633.7,10897,0,0,0,L,1151911521,0,122.68,123.14,0000,51,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498075243,2131543.00
06/21/2017 16:15,2,4.268,ACTIVE,218.03,354.37,59.938,1498076104,"201051344000645","219011344069620",28.09,39.30,0,319.21,400.66,121.5,115.3,0.566,749220.1,749220.1,10795,0,0,0,L,1122011218,0,124.04,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498076105,2131544.00
06/21/2017 16:15,2,4.096,ACTIVE,213.74,357.08,59.917,1498076104,"274151322000085","219011344069620",26.64,47.80,0,328.22,377.82,110.4,104.7,0.424,962832.4,962832.4,10735,0,0,0,L,1151911521,0,123.36,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498076106,2131545.00
06/21/2017 16:15,2,4.195,ACTIVE,217.35,354.97,59.949,1498076104,"201051344000633","219011344069620",28.55,40.20,0,319.81,400.66,121.2,115.1,0.583,735922.3,735922.3,10838,0,0,0,L,1122011218,0,123.59,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498076106,2131546.00
06/21/2017 16:15,2,4.154,ACTIVE,217.80,354.37,59.954,1498076104,"201051344000469","219011344069620",28.25,35.80,0,316.80,401.26,118.9,112.8,0.575,739201.6,739201.6,10807,0,0,0,L,1122011218,0,123.36,124.72,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498076107,2131547.00
06/21/2017 16:15,2,4.127,ACTIVE,216.00,351.67,59.907,1498076104,"201051344000646","219011344069620",28.55,39.00,0,316.80,394.65,119.2,113.1,0.570,734569.0,734569.0,10808,0,0,0,L,1122011218,0,124.27,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498076108,2131548.00
06/21/2017 16:15,2,3.949,ACTIVE,213.51,345.36,59.922,1498076104,"274151322000052","219011344069620",28.59,50.00,0,326.12,381.42,114.2,108.3,0.451,1000665.2,1000665.2,10736,0,0,0,L,1151911521,0,122.46,123.14,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498076109,2131549.00
06/21/2017 16:15,2,4.160,ACTIVE,216.45,352.57,59.949,1498076104,"201051344000585","219011344069620",28.03,39.00,0,318.00,398.56,118.1,112.1,0.552,747017.9,747017.9,10807,0,0,0,L,1122011218,0,123.81,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498076110,2131550.00
06/21/2017 16:15,2,3.863,ACTIVE,215.54,348.96,59.949,1498076104,"201051344001230","219011344069620",28.71,37.50,0,318.00,393.15,112.2,106.4,0.526,739223.8,739223.8,10816,0,0,0,L,1122011218,0,123.81,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498076111,2131551.00
06/21/2017 16:15,2,3.799,ACTIVE,216.45,352.57,59.917,1498076104,"201051344000582","219011344069620",28.65,39.50,0,315.30,399.16,110.2,104.5,0.521,728643.8,728643.8,10798,0,0,0,L,1122011218,0,124.04,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498076112,2131552.00
06/21/2017 16:15,2,3.844,ACTIVE,215.54,349.86,59.944,1498076104,"201051344000955","219011344069620",28.78,39.30,0,317.10,392.55,112.0,106.2,0.544,747975.6,747975.6,10819,0,0,0,L,1122011218,0,123.36,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498076113,2131553.00
06/21/2017 16:15,2,2.508,ACTIVE,213.51,424.11,59.949,1498076104,"274151322000094","219011344069620",38.80,47.80,0,375.11,440.04,97.5,92.2,0.376,822389.5,822389.5,11011,0,0,0,L,1151911521,0,122.46,123.59,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498076114,2131554.00
06/21/2017 16:15,2,3.971,ACTIVE,217.35,352.27,59.949,1498076104,"201051344000579","219011344069620",28.63,40.20,0,318.00,399.46,115.2,109.2,0.535,757365.7,757365.7,10802,0,0,0,L,1122011218,0,123.36,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498076115,2131555.00
06/21/2017 16:15,2,3.973,ACTIVE,215.54,350.47,59.954,1498076104,"201051344000890","219011344069620",28.31,40.00,0,318.61,394.05,114.0,108.1,0.530,741980.2,741980.2,10811,0,0,0,L,1122011218,0,123.81,122.01,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498076116,2131556.00
06/21/2017 16:15,2,3.949,ACTIVE,216.45,351.67,59.954,1498076104,"201051344000438","219011344069620",29.00,39.30,0,315.90,396.45,116.0,110.1,0.552,744610.6,744610.6,10803,0,0,0,L,1122011218,0,124.27,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498076116,2131557.00
06/21/2017 16:15,2,3.979,ACTIVE,216.00,358.88,59.944,1498076104,"201051344000417","219011344069620",18.73,38.20,0,318.30,391.04,75.4,70.9,0.645,679335.4,679335.4,10833,0,0,0,L,1122011218,0,123.59,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498076117,2131558.00
06/21/2017 16:15,2,4.010,ACTIVE,213.06,343.55,59.938,1498076104,"274151322000083","219011344069620",28.27,48.50,0,326.42,378.72,114.7,108.8,0.460,990550.3,990550.3,10744,0,0,0,L,1151911521,0,122.23,122.91,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498076118,2131559.00
06/21/2017 16:15,2,4.158,ACTIVE,214.19,357.38,59.944,1498076104,"274151322000076","219011344069620",29.22,49.50,0,327.02,382.93,122.9,116.7,0.482,1056722.0,1056722.0,10739,0,0,0,L,1151911521,0,122.91,123.36,0000,41,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498076119,2131560.00
06/21/2017 16:15,2,4.152,ACTIVE,216.67,353.77,59.944,1498076104,"201051344000868","219011344069620",28.11,36.80,0,316.80,402.16,118.2,112.2,0.535,737662.1,737662.1,10811,0,0,0,L,1122011218,0,122.91,124.27,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498076120,2131561.00
06/21/2017 16:15,2,4.197,ACTIVE,213.29,351.07,59.949,1498076104,"274151322000095","219011344069620",28.94,50.40,0,326.12,381.12,123.0,116.8,0.464,1046507.1,1046507.1,10753,0,0,0,L,1151911521,0,122.91,122.91,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498076121,2131562.00
06/21/2017 16:15,2,4.162,ACTIVE,217.80,363.39,59.975,1498076104,"201051344000988","219011344069620",18.55,37.30,0,319.21,398.56,78.1,73.5,0.663,651500.0,651500.0,10806,0,0,0,L,1122011218,0,123.59,124.49,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498076122,2131563.00
06/21/2017 16:15,2,4.262,ACTIVE,216.67,352.87,59.949,1498076104,"201051344001025","219011344069620",28.15,39.50,0,318.00,395.25,121.6,115.4,0.548,744459.5,744459.5,10819,0,0,0,L,1122011218,0,123.81,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498076123,2131564.00
06/21/2017 16:15,2,4.176,ACTIVE,217.80,354.97,59.944,1498076104,"201051344000458","219011344069620",28.33,40.00,0,318.00,397.35,119.8,113.7,0.583,749394.2,749394.2,10791,0,0,0,L,1122011218,0,123.81,124.49,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498076124,2131565.00
06/21/2017 16:15,2,4.197,ACTIVE,218.26,355.58,59.959,1498076104,"201051344000853","219011344069620",28.21,38.60,0,319.51,396.45,119.9,113.8,0.557,750258.7,750258.7,10804,0,0,0,L,1122011218,0,124.27,124.49,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498076125,2131566.00
06/21/2017 16:15,2,4.145,ACTIVE,216.00,354.07,59.954,1498076104,"201051344000685","219011344069620",28.71,37.80,0,314.40,392.55,120.5,114.4,0.597,744590.9,744590.9,10828,0,0,0,L,1122011218,0,124.49,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498076125,2131567.00
06/21/2017 16:15,2,4.121,ACTIVE,216.45,352.87,59.917,1498076104,"201051344000917","219011344069620",28.49,39.00,0,318.00,396.45,118.9,112.8,0.557,741211.4,741211.4,10817,0,0,0,L,1122011218,0,123.81,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498076126,2131568.00
06/21/2017 16:15,2,3.980,ACTIVE,216.00,352.27,59.944,1498076104,"201051344001145","219011344069620",29.24,37.30,0,318.00,393.15,117.8,111.8,0.544,749226.4,749226.4,10805,0,0,0,L,1122011218,0,124.04,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498076127,2131569.00
06/21/2017 16:15,2,4.012,ACTIVE,216.67,353.17,59.928,1498076104,"201051344000651","219011344069620",28.53,39.80,0,318.00,396.75,115.9,109.9,0.535,737819.1,737819.1,10810,0,0,0,L,1122011218,0,124.49,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498076128,2131570.00
06/21/2017 16:15,2,3.748,ACTIVE,212.83,354.07,59.949,1498076104,"274151322000088","219011344069620",28.09,46.80,0,327.32,377.82,106.7,101.0,0.407,949960.2,949960.2,10743,0,0,0,L,1151911521,0,123.14,122.68,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498076129,2131571.00
06/21/2017 16:15,2,2.549,ACTIVE,213.96,421.40,59.938,1498076104,"274151322000068","219011344069620",38.86,48.50,0,374.51,442.74,99.6,94.2,0.380,822898.5,822898.5,11025,0,0,0,L,1151911521,0,122.91,123.36,0000,44,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498076130,2131572.00
06/21/2017 16:15,2,3.869,ACTIVE,216.00,350.47,59.959,1498076104,"201051344001135","219011344069620",28.51,39.50,0,318.91,392.25,111.7,105.9,0.521,733252.3,733252.3,10797,0,0,0,L,1122011218,0,124.04,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498076131,2131573.00
06/21/2017 16:15,2,3.803,ACTIVE,216.00,351.37,59.954,1498076104,"201051344000594","219011344069620",28.73,41.80,0,316.20,393.75,110.6,104.9,0.513,752305.7,752305.7,10804,0,0,0,L,1122011218,0,122.91,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498076132,2131574.00
06/21/2017 16:15,2,3.773,ACTIVE,216.45,351.67,59.949,1498076104,"201051344001203","219011344069620",28.23,39.50,0,316.50,396.15,107.8,102.2,0.504,742697.9,742697.9,10837,0,0,0,L,1122011218,0,124.72,122.68,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498076133,2131575.00
06/21/2017 16:15,2,3.543,ACTIVE,212.83,353.47,59.944,1498076104,"274151322000054","219011344069620",27.10,47.50,0,326.42,377.52,97.2,91.9,0.371,966980.0,966980.0,10726,0,0,0,L,1151911521,0,122.68,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498076133,2131576.00
06/21/2017 16:15,2,3.533,ACTIVE,216.67,351.07,59.949,1498076104,"201051344000867","219011344069620",28.53,40.00,0,318.91,395.25,102.2,96.7,0.468,736503.6,736503.6,10832,0,0,0,L,1122011218,0,123.36,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498076135,2131577.00
06/21/2017 16:15,2,3.355,ACTIVE,216.22,351.07,59.944,1498076104,"201051344001093","219011344069620",28.75,37.80,0,316.50,395.55,97.7,92.4,0.451,741088.2,741088.2,10824,0,0,0,L,1122011218,0,124.04,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498076136,2131578.00
06/21/2017 16:15,2,3.441,ACTIVE,216.45,351.37,59.944,1498076104,"201051344000900","219011344069620",28.39,38.40,0,318.91,397.35,98.9,93.5,0.455,758039.1,758039.1,10812,0,0,0,L,1122011218,0,123.14,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498076137,2131579.00
06/21/2017 16:15,2,3.328,ACTIVE,216.67,349.86,59.928,1498076104,"201051344000648","219011344069620",28.45,38.40,0,316.80,397.66,95.9,90.7,0.455,746277.7,746277.7,10799,0,0,0,L,1122011218,0,122.68,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498076138,2131580.00
06/21/2017 16:15,2,3.412,ACTIVE,216.67,351.37,59.954,1498076104,"201051344000569","219011344069620",27.75,38.80,0,317.10,397.05,95.9,90.6,0.455,760167.5,760167.5,10781,0,0,0,L,1122011218,0,122.68,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498076139,2131581.00
06/21/2017 16:15,2,3.398,ACTIVE,216.90,351.07,59.965,1498076104,"201051344000983","219011344069620",28.13,39.80,0,320.41,404.57,96.9,91.6,0.455,750726.3,750726.3,10805,0,0,0,L,1122011218,0,123.36,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498076140,2131582.00
06/21/2017 16:15,2,3.334,ACTIVE,216.67,350.47,59.949,1498076104,"201051344001158","219011344069620",28.29,39.50,0,317.10,396.75,95.5,90.2,0.455,735721.0,735721.0,10807,0,0,0,L,1122011218,0,122.91,123.59,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498076141,2131583.00
06/21/2017 16:15,2,3.320,ACTIVE,216.90,351.97,59.928,1498076104,"201051344000576","219011344069620",27.87,38.60,0,317.40,397.05,93.8,88.6,0.442,750271.0,750271.0,10809,0,0,0,L,1122011218,0,123.36,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498076142,2131584.00
06/21/2017 16:15,2,3.225,ACTIVE,213.29,340.55,59.928,1498076104,"274151322000087","219011344069620",27.73,56.80,0,326.42,377.82,90.5,85.5,0.331,940654.9,940654.9,10898,0,0,0,L,1151911521,0,122.91,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498076143,2131585.00
06/21/2017 16:30,2,3.215,ACTIVE,217.13,350.77,59.970,1498077003,"201051344000645","219011344069620",27.14,41.50,0,339.04,393.15,88.4,83.4,0.415,749248.6,749248.6,10796,0,0,0,L,1122011218,0,123.81,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498077004,2131586.00
06/21/2017 16:30,2,2.967,ACTIVE,213.74,348.66,59.970,1498077003,"274151322000085","219011344069620",26.14,49.50,0,328.52,376.62,78.5,73.8,0.530,962858.2,962858.2,10736,0,0,0,L,1151911521,0,123.36,123.14,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498077005,2131587.00
06/21/2017 16:30,2,3.324,ACTIVE,216.67,353.17,59.965,1498077003,"201051344000633","219011344069620",27.91,40.60,0,337.24,394.95,94.0,88.8,0.455,735951.3,735951.3,10839,0,0,0,L,1122011218,0,123.59,123.81,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498077006,2131588.00
06/21/2017 16:30,2,3.367,ACTIVE,217.35,352.27,59.975,1498077003,"201051344000469","219011344069620",27.71,38.20,0,337.24,394.35,94.5,89.3,0.455,739230.4,739230.4,10808,0,0,0,L,1122011218,0,123.14,124.49,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498077007,2131589.00
06/21/2017 16:30,2,3.205,ACTIVE,215.32,349.26,59.970,1498077003,"201051344000646","219011344069620",27.73,39.00,0,332.73,390.74,90.0,85.0,0.433,734597.9,734597.9,10809,0,0,0,L,1122011218,0,123.81,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498077008,2131590.00
06/21/2017 16:30,2,2.986,ACTIVE,213.29,342.05,59.928,1498077003,"274151322000052","219011344069620",27.75,49.50,0,333.03,378.42,83.9,79.1,0.327,1000693.2,1000693.2,10737,0,0,0,L,1151911521,0,122.01,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498077009,2131591.00
06/21/2017 16:30,2,3.307,ACTIVE,216.00,350.47,59.970,1498077003,"201051344000585","219011344069620",27.71,39.00,0,333.63,395.25,92.8,87.7,0.433,747047.5,747047.5,10808,0,0,0,L,1122011218,0,123.59,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498077010,2131592.00
06/21/2017 16:30,2,3.033,ACTIVE,215.09,346.86,59.981,1498077003,"201051344001230","219011344069620",28.27,38.00,0,332.73,389.24,86.9,81.9,0.407,739252.3,739252.3,10817,0,0,0,L,1122011218,0,123.59,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498077011,2131593.00
06/21/2017 16:30,2,3.014,ACTIVE,216.00,348.36,59.928,1498077003,"201051344000582","219011344069620",28.15,40.00,0,334.24,394.65,86.0,81.1,0.402,728672.2,728672.2,10799,0,0,0,L,1122011218,0,123.81,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498077012,2131594.00
06/21/2017 16:30,2,3.064,ACTIVE,215.54,348.96,59.970,1498077003,"201051344000955","219011344069620",27.87,40.00,0,333.03,389.84,86.5,81.6,0.415,748004.3,748004.3,10820,0,0,0,L,1122011218,0,123.36,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498077013,2131595.00
06/21/2017 16:30,2,1.930,ACTIVE,213.74,422.00,59.965,1498077003,"274151322000094","219011344069620",38.05,48.50,0,390.14,443.94,74.0,69.5,0.499,822414.8,822414.8,11012,0,0,0,L,1151911521,0,122.46,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498077014,2131596.00
06/21/2017 16:30,2,3.186,ACTIVE,216.90,350.77,59.991,1498077003,"201051344000579","219011344069620",28.25,40.60,0,337.54,395.25,91.2,86.1,0.420,757395.1,757395.1,10803,0,0,0,L,1122011218,0,123.36,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498077014,2131597.00
06/21/2017 16:30,2,3.039,ACTIVE,215.54,348.66,59.959,1498077003,"201051344000890","219011344069620",28.31,39.50,0,333.33,390.44,87.2,82.2,0.411,742009.0,742009.0,10812,0,0,0,L,1122011218,0,123.81,122.01,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498077015,2131598.00
06/21/2017 16:30,2,3.047,ACTIVE,215.77,348.66,59.959,1498077003,"201051344000438","219011344069620",28.05,39.80,0,334.24,393.75,86.5,81.5,0.411,744639.4,744639.4,10804,0,0,0,L,1122011218,0,124.04,122.68,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498077016,2131599.00
06/21/2017 16:30,2,3.059,ACTIVE,215.54,353.17,59.975,1498077003,"201051344000417","219011344069620",18.07,37.50,0,317.70,391.94,56.0,52.1,0.486,679353.8,679353.8,10834,0,0,0,L,1122011218,0,123.36,122.46,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498077017,2131600.00
06/21/2017 16:30,2,2.920,ACTIVE,213.29,351.07,59.965,1498077003,"274151322000083","219011344069620",27.63,49.00,0,332.13,378.72,81.8,77.0,0.323,990578.2,990578.2,10745,0,0,0,L,1151911521,0,122.46,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498077018,2131601.00
06/21/2017 16:30,2,3.080,ACTIVE,213.96,345.66,59.970,1498077003,"274151322000076","219011344069620",28.25,50.80,0,332.73,379.62,88.2,83.2,0.340,1056751.9,1056751.9,10740,0,0,0,L,1151911521,0,122.91,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498077019,2131602.00
06/21/2017 16:30,2,3.363,ACTIVE,216.22,350.47,59.959,1498077003,"201051344000868","219011344069620",27.73,38.40,0,335.14,394.95,94.5,89.3,0.429,737690.9,737690.9,10812,0,0,0,L,1122011218,0,122.91,124.04,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498077020,2131603.00
06/21/2017 16:30,2,3.172,ACTIVE,213.29,351.97,59.959,1498077003,"274151322000095","219011344069620",27.95,51.30,0,332.73,380.82,89.8,84.7,0.340,1046536.8,1046536.8,10754,0,0,0,L,1151911521,0,122.91,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498077021,2131604.00
06/21/2017 16:30,2,3.408,ACTIVE,217.13,358.58,59.954,1498077003,"201051344000988","219011344069620",18.09,38.00,0,318.30,398.26,62.5,58.4,0.535,651518.7,651518.7,10807,0,0,0,L,1122011218,0,123.36,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498077022,2131605.00
06/21/2017 16:30,2,3.342,ACTIVE,216.22,350.17,59.975,1498077003,"201051344001025","219011344069620",28.15,40.00,0,334.84,392.85,95.2,89.9,0.442,744488.6,744488.6,10820,0,0,0,L,1122011218,0,123.81,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498077023,2131606.00
06/21/2017 16:30,2,3.623,ACTIVE,216.90,351.07,59.959,1498077003,"201051344000458","219011344069620",28.25,41.00,0,338.44,394.35,103.9,98.3,0.504,749422.9,749422.9,10792,0,0,0,L,1122011218,0,123.81,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498077024,2131607.00
06/21/2017 16:30,2,4.006,ACTIVE,218.03,356.18,59.965,1498077003,"201051344000853","219011344069620",27.77,40.60,0,339.04,393.45,112.7,106.9,0.544,750287.3,750287.3,10805,0,0,0,L,1122011218,0,124.27,124.27,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498077025,2131608.00
06/21/2017 16:30,2,3.451,ACTIVE,216.00,351.07,59.970,1498077003,"201051344000685","219011344069620",28.33,38.20,0,333.63,390.74,99.2,93.8,0.495,744619.6,744619.6,10829,0,0,0,L,1122011218,0,124.49,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498077026,2131609.00
06/21/2017 16:30,2,4.086,ACTIVE,216.45,353.17,59.970,1498077003,"201051344000917","219011344069620",28.13,39.80,0,333.63,394.05,116.4,110.4,0.561,741240.1,741240.1,10818,0,0,0,L,1122011218,0,123.81,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498077026,2131610.00
06/21/2017 16:30,2,4.135,ACTIVE,216.45,352.57,59.933,1498077003,"201051344001145","219011344069620",28.75,37.50,0,333.63,393.15,120.4,114.3,0.570,749255.2,749255.2,10806,0,0,0,L,1122011218,0,124.04,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498077027,2131611.00
06/21/2017 16:30,2,4.668,ACTIVE,217.35,354.37,59.933,1498077003,"201051344000651","219011344069620",28.01,40.80,0,334.84,394.65,132.4,125.9,0.619,737847.8,737847.8,10811,0,0,0,L,1122011218,0,124.72,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498077028,2131612.00
06/21/2017 16:30,2,3.799,ACTIVE,213.51,343.25,59.954,1498077003,"274151322000088","219011344069620",27.59,46.60,0,329.13,377.82,106.2,100.5,0.398,949987.0,949987.0,10744,0,0,0,L,1151911521,0,123.36,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498077029,2131613.00
06/21/2017 16:30,2,2.521,ACTIVE,214.41,411.18,59.954,1498077003,"274151322000068","219011344069620",38.51,48.80,0,386.23,449.95,97.9,92.6,0.367,822923.9,822923.9,11026,0,0,0,L,1151911521,0,123.36,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498077030,2131614.00
06/21/2017 16:30,2,4.441,ACTIVE,216.67,352.27,59.965,1498077003,"201051344001135","219011344069620",27.91,40.80,0,333.33,393.75,125.5,119.2,0.575,733281.1,733281.1,10798,0,0,0,L,1122011218,0,124.27,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498077031,2131615.00
06/21/2017 16:30,2,4.475,ACTIVE,216.67,354.67,59.959,1498077003,"201051344000594","219011344069620",28.55,41.80,0,333.33,391.94,129.4,122.9,0.597,752335.1,752335.1,10805,0,0,0,L,1122011218,0,123.36,123.59,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498077032,2131616.00
06/21/2017 16:30,2,4.150,ACTIVE,216.90,352.87,59.959,1498077003,"201051344001203","219011344069620",27.83,40.00,0,335.14,394.95,117.0,111.0,0.557,742726.8,742726.8,10838,0,0,0,L,1122011218,0,124.72,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498077033,2131617.00
06/21/2017 16:30,2,3.518,ACTIVE,213.96,349.86,59.959,1498077003,"274151322000054","219011344069620",26.68,48.50,0,328.82,378.72,95.0,89.8,0.358,967006.2,967006.2,10727,0,0,0,L,1151911521,0,123.14,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498077034,2131618.00
06/21/2017 16:30,2,4.359,ACTIVE,217.13,353.47,59.959,1498077003,"201051344000867","219011344069620",27.89,41.30,0,334.84,393.45,123.1,116.9,0.566,736532.5,736532.5,10833,0,0,0,L,1122011218,0,123.81,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498077035,2131619.00
06/21/2017 16:30,2,3.746,ACTIVE,216.67,352.27,59.954,1498077003,"201051344001093","219011344069620",28.47,38.40,0,334.24,393.75,108.0,102.4,0.495,741116.4,741116.4,10825,0,0,0,L,1122011218,0,124.04,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498077036,2131620.00
06/21/2017 16:30,2,4.105,ACTIVE,217.58,354.07,59.959,1498077003,"201051344000900","219011344069620",28.23,39.30,0,336.64,394.65,117.3,111.3,0.539,758068.2,758068.2,10813,0,0,0,L,1122011218,0,123.81,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498077036,2131621.00
06/21/2017 16:30,2,3.750,ACTIVE,217.13,351.97,59.959,1498077003,"201051344000648","219011344069620",27.79,39.30,0,338.14,394.65,105.5,99.9,0.495,746306.1,746306.1,10800,0,0,0,L,1122011218,0,123.14,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498077037,2131622.00
06/21/2017 16:30,2,3.664,ACTIVE,216.67,351.67,59.949,1498077003,"201051344000569","219011344069620",27.75,40.40,0,336.94,394.35,102.9,97.4,0.482,760196.1,760196.1,10782,0,0,0,L,1122011218,0,122.91,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498077038,2131623.00
06/21/2017 16:30,2,3.463,ACTIVE,216.90,350.47,59.959,1498077003,"201051344000983","219011344069620",27.93,41.50,0,336.94,394.05,98.0,92.7,0.464,750755.3,750755.3,10806,0,0,0,L,1122011218,0,123.59,123.59,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498077039,2131624.00
06/21/2017 16:30,2,3.221,ACTIVE,216.67,349.26,59.991,1498077003,"201051344001158","219011344069620",27.69,40.20,0,336.34,394.35,90.4,85.3,0.433,735749.7,735749.7,10808,0,0,0,L,1122011218,0,123.14,123.36,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498077040,2131625.00
06/21/2017 16:30,2,3.145,ACTIVE,216.67,350.77,59.975,1498077003,"201051344000576","219011344069620",27.65,40.60,0,338.14,393.15,88.1,83.1,0.420,750299.3,750299.3,10810,0,0,0,L,1122011218,0,123.36,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498077041,2131626.00
06/21/2017 16:30,2,2.898,ACTIVE,213.29,349.86,59.944,1498077003,"274151322000087","219011344069620",27.29,57.00,0,327.62,376.92,80.1,75.4,0.283,940681.8,940681.8,10899,0,0,0,L,1151911521,0,122.91,122.91,0000,47,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498077042,2131627.00
06/21/2017 16:45,2,1.725,ACTIVE,215.32,352.27,59.933,1498077904,"201051344000645","219011344069620",28.19,38.00,0,318.91,392.25,49.3,45.7,0.411,749272.6,749272.6,10797,0,0,0,L,1122011218,0,122.91,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498077905,2131628.00
06/21/2017 16:45,2,1.637,ACTIVE,212.83,351.37,59.933,1498077904,"274151322000085","219011344069620",26.94,45.30,0,328.82,377.52,44.7,41.2,0.301,962879.9,962879.9,10737,0,0,0,L,1151911521,0,122.91,122.46,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498077906,2131629.00
06/21/2017 16:45,2,1.740,ACTIVE,214.87,353.77,59.912,1498077904,"201051344000633","219011344069620",28.55,37.00,0,316.80,393.45,50.3,46.6,0.429,735975.6,735975.6,10840,0,0,0,L,1122011218,0,122.68,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498077907,2131630.00
06/21/2017 16:45,2,1.729,ACTIVE,214.87,352.57,59.933,1498077904,"201051344000469","219011344069620",28.51,34.30,0,316.20,394.65,49.9,46.3,0.424,739254.6,739254.6,10809,0,0,0,L,1122011218,0,122.01,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498077908,2131631.00
06/21/2017 16:45,2,1.760,ACTIVE,213.74,350.77,59.944,1498077904,"201051344000646","219011344069620",28.09,35.40,0,316.80,391.04,50.1,46.4,0.424,734622.0,734622.0,10810,0,0,0,L,1122011218,0,122.91,121.78,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498077909,2131632.00
06/21/2017 16:45,2,1.693,ACTIVE,212.61,351.67,59.949,1498077904,"274151322000052","219011344069620",28.03,45.30,0,327.32,377.82,48.0,44.5,0.331,1000716.4,1000716.4,10738,0,0,0,L,1151911521,0,121.55,122.91,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498077909,2131633.00
06/21/2017 16:45,2,1.805,ACTIVE,214.19,351.97,59.944,1498077904,"201051344000585","219011344069620",28.29,36.00,0,317.40,392.55,51.8,48.1,0.420,747072.4,747072.4,10809,0,0,0,L,1122011218,0,122.46,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498077910,2131634.00
06/21/2017 16:45,2,1.686,ACTIVE,213.96,349.26,59.954,1498077904,"201051344001230","219011344069620",28.55,32.80,0,318.30,389.54,48.8,45.1,0.402,739276.2,739276.2,10818,0,0,0,L,1122011218,0,122.91,121.78,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498077911,2131635.00
06/21/2017 16:45,2,1.682,ACTIVE,214.41,350.77,59.949,1498077904,"201051344000582","219011344069620",28.43,36.80,0,317.70,392.25,48.5,44.9,0.402,728696.0,728696.0,10800,0,0,0,L,1122011218,0,122.91,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498077912,2131636.00
06/21/2017 16:45,2,1.734,ACTIVE,213.51,350.47,59.954,1498077904,"201051344000955","219011344069620",28.49,36.50,0,316.80,390.74,50.1,46.4,0.415,748028.3,748028.3,10821,0,0,0,L,1122011218,0,122.23,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498077913,2131637.00
06/21/2017 16:45,2,1.115,ACTIVE,212.83,402.46,59.949,1498077904,"274151322000094","219011344069620",37.35,43.80,0,333.63,455.67,42.3,38.9,0.292,822435.7,822435.7,11013,0,0,0,L,1151911521,0,122.01,123.14,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498077914,2131638.00
06/21/2017 16:45,2,1.766,ACTIVE,215.09,351.97,59.938,1498077904,"201051344000579","219011344069620",28.77,35.80,0,318.91,393.45,51.5,47.7,0.420,757419.8,757419.8,10804,0,0,0,L,1122011218,0,122.46,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498077915,2131639.00
06/21/2017 16:45,2,1.725,ACTIVE,213.96,349.86,59.949,1498077904,"201051344000890","219011344069620",28.51,35.20,0,318.30,391.04,49.8,46.1,0.407,742033.1,742033.1,10813,0,0,0,L,1122011218,0,122.91,121.55,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498077916,2131640.00
06/21/2017 16:45,2,1.723,ACTIVE,214.41,351.37,59.954,1498077904,"201051344000438","219011344069620",28.33,36.00,0,316.50,392.25,49.5,45.8,0.415,744663.4,744663.4,10805,0,0,0,L,1122011218,0,123.14,122.23,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498077917,2131641.00
06/21/2017 16:45,2,1.725,ACTIVE,214.19,345.96,59.949,1498077904,"201051344000417","219011344069620",18.49,34.00,0,318.00,391.64,32.3,29.3,0.256,679369.1,679369.1,10835,0,0,0,L,1122011218,0,122.46,122.01,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498077918,2131642.00
06/21/2017 16:45,2,1.660,ACTIVE,212.38,342.35,59.938,1498077904,"274151322000083","219011344069620",28.05,44.50,0,326.72,377.22,47.1,43.6,0.336,990601.5,990601.5,10746,0,0,0,L,1151911521,0,122.01,122.46,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498077919,2131643.00
06/21/2017 16:45,2,1.754,ACTIVE,213.06,354.37,59.949,1498077904,"274151322000076","219011344069620",28.53,46.60,0,328.52,378.72,50.6,46.9,0.358,1056776.7,1056776.7,10741,0,0,0,L,1151911521,0,122.23,123.14,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498077920,2131644.00
06/21/2017 16:45,2,1.762,ACTIVE,214.41,351.37,59.912,1498077904,"201051344000868","219011344069620",27.87,35.20,0,316.50,391.64,49.8,46.1,0.407,737715.0,737715.0,10813,0,0,0,L,1122011218,0,122.23,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498077921,2131645.00
06/21/2017 16:45,2,1.719,ACTIVE,212.38,341.45,59.949,1498077904,"274151322000095","219011344069620",28.55,46.40,0,327.32,379.02,49.7,46.1,0.331,1046561.6,1046561.6,10755,0,0,0,L,1151911521,0,122.01,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498077922,2131646.00
06/21/2017 16:45,2,1.732,ACTIVE,215.09,349.26,60.007,1498077904,"201051344000988","219011344069620",18.39,34.30,0,320.11,399.16,32.3,29.3,0.265,651534.3,651534.3,10808,0,0,0,L,1122011218,0,122.46,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498077923,2131647.00
06/21/2017 16:45,2,1.736,ACTIVE,214.19,350.77,59.944,1498077904,"201051344001025","219011344069620",28.33,37.00,0,318.61,391.94,49.8,46.2,0.393,744513.0,744513.0,10821,0,0,0,L,1122011218,0,122.46,122.23,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498077924,2131648.00
06/21/2017 16:45,2,1.684,ACTIVE,215.09,351.97,59.949,1498077904,"201051344000458","219011344069620",28.82,37.80,0,317.70,393.75,49.1,45.5,0.415,749446.9,749446.9,10793,0,0,0,L,1122011218,0,122.68,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498077925,2131649.00
06/21/2017 16:45,2,1.713,ACTIVE,215.77,353.17,59.954,1498077904,"201051344000853","219011344069620",28.27,36.50,0,321.01,397.66,49.1,45.4,0.415,750311.4,750311.4,10806,0,0,0,L,1122011218,0,123.14,123.36,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498077926,2131650.00
06/21/2017 16:45,2,1.666,ACTIVE,213.96,351.67,59.959,1498077904,"201051344000685","219011344069620",28.59,34.30,0,317.10,391.64,48.2,44.6,0.429,744643.5,744643.5,10830,0,0,0,L,1122011218,0,123.36,121.78,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498077927,2131651.00
06/21/2017 16:45,2,1.684,ACTIVE,214.19,351.07,59.944,1498077904,"201051344000917","219011344069620",28.25,36.80,0,318.61,392.25,48.2,44.6,0.402,741264.0,741264.0,10819,0,0,0,L,1122011218,0,122.68,122.46,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498077927,2131652.00
06/21/2017 16:45,2,1.684,ACTIVE,214.41,351.37,59.912,1498077904,"201051344001145","219011344069620",28.45,33.50,0,316.80,391.34,48.5,44.9,0.393,749279.3,749279.3,10807,0,0,0,L,1122011218,0,122.91,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498077928,2131653.00
06/21/2017 16:45,2,1.668,ACTIVE,214.41,351.07,59.949,1498077904,"201051344000651","219011344069620",28.65,38.00,0,317.70,392.55,48.5,44.9,0.402,737871.7,737871.7,10812,0,0,0,L,1122011218,0,123.14,121.78,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498077929,2131654.00
06/21/2017 16:45,2,1.604,ACTIVE,212.16,349.86,59.944,1498077904,"274151322000088","219011344069620",27.59,43.00,0,327.92,377.82,44.8,41.3,0.305,950009.1,950009.1,10745,0,0,0,L,1151911521,0,122.23,122.46,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498077930,2131655.00
06/21/2017 16:45,2,1.146,ACTIVE,213.51,394.05,59.965,1498077904,"274151322000068","219011344069620",36.78,44.00,0,333.03,444.24,43.1,39.6,0.292,822944.8,822944.8,11027,0,0,0,L,1151911521,0,122.68,123.14,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498077931,2131656.00
06/21/2017 16:45,2,1.758,ACTIVE,213.51,350.17,59.938,1498077904,"201051344001135","219011344069620",28.03,37.50,0,318.00,391.04,49.9,46.3,0.407,733305.1,733305.1,10799,0,0,0,L,1122011218,0,122.68,121.78,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498077932,2131657.00
06/21/2017 16:45,2,1.715,ACTIVE,214.41,350.47,59.907,1498077904,"201051344000594","219011344069620",28.84,37.30,0,316.20,390.74,50.1,46.4,0.411,752359.4,752359.4,10806,0,0,0,L,1122011218,0,122.23,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498077933,2131658.00
06/21/2017 16:45,2,1.701,ACTIVE,214.64,349.86,59.938,1498077904,"201051344001203","219011344069620",28.51,36.00,0,316.80,392.85,49.1,45.5,0.407,742750.7,742750.7,10839,0,0,0,L,1122011218,0,123.59,122.01,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498077934,2131659.00
06/21/2017 16:45,2,1.611,ACTIVE,212.38,345.66,59.944,1498077904,"274151322000054","219011344069620",27.17,44.00,0,327.02,378.12,44.4,40.9,0.287,967027.9,967027.9,10728,0,0,0,L,1151911521,0,122.01,122.46,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498077935,2131660.00
06/21/2017 16:45,2,1.814,ACTIVE,214.87,349.56,59.954,1498077904,"201051344000867","219011344069620",24.95,37.50,0,317.10,391.04,46.5,43.0,0.402,736556.5,736556.5,10834,0,0,0,L,1122011218,0,122.68,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498077936,2131661.00
06/21/2017 16:45,2,1.631,ACTIVE,214.41,350.17,59.891,1498077904,"201051344001093","219011344069620",28.59,34.80,0,317.40,392.25,47.2,43.7,0.389,741139.6,741139.6,10826,0,0,0,L,1122011218,0,122.91,122.01,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498077937,2131662.00
06/21/2017 16:45,2,1.693,ACTIVE,214.87,352.57,59.949,1498077904,"201051344000900","219011344069620",28.49,36.30,0,317.10,393.45,48.9,45.3,0.398,758092.2,758092.2,10814,0,0,0,L,1122011218,0,122.68,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498077937,2131663.00
06/21/2017 16:45,2,1.656,ACTIVE,215.09,351.07,59.896,1498077904,"201051344000648","219011344069620",28.67,35.80,0,316.80,392.85,48.1,44.5,0.398,746329.4,746329.4,10801,0,0,0,L,1122011218,0,122.01,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498077938,2131664.00
06/21/2017 16:45,2,1.689,ACTIVE,215.09,352.27,59.938,1498077904,"201051344000569","219011344069620",28.39,36.80,0,317.10,392.55,48.6,45.0,0.407,760219.7,760219.7,10783,0,0,0,L,1122011218,0,122.23,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498077939,2131665.00
06/21/2017 16:45,2,1.713,ACTIVE,215.09,351.67,59.944,1498077904,"201051344000983","219011344069620",28.63,37.30,0,317.10,393.45,49.7,46.0,0.415,750779.3,750779.3,10807,0,0,0,L,1122011218,0,122.68,122.91,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498077940,2131666.00
06/21/2017 16:45,2,1.711,ACTIVE,214.87,350.77,59.959,1498077904,"201051344001158","219011344069620",28.15,35.80,0,317.70,392.85,48.8,45.1,0.407,735773.4,735773.4,10809,0,0,0,L,1122011218,0,122.23,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498077941,2131667.00
06/21/2017 16:45,2,1.664,ACTIVE,215.32,352.57,59.933,1498077904,"201051344000576","219011344069620",28.03,36.30,0,318.61,393.15,47.3,43.7,0.407,750322.6,750322.6,10811,0,0,0,L,1122011218,0,122.68,122.91,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498077942,2131668.00
06/21/2017 16:45,2,1.588,ACTIVE,212.83,341.75,59.949,1498077904,"274151322000087","219011344069620",27.79,53.30,0,327.62,376.92,44.7,41.2,0.296,940704.0,940704.0,10900,0,0,0,L,1151911521,0,122.23,122.91,0000,43,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498077943,2131669.00
06/21/2017 17:00,2,2.984,ACTIVE,216.67,350.77,59.949,1498078803,"201051344000645","219011344069620",28.47,35.80,0,319.81,405.17,86.2,81.2,0.398,749293.8,749293.8,10798,0,0,0,L,1122011218,0,123.36,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498078805,2131670.00
06/21/2017 17:00,2,2.793,ACTIVE,213.29,347.16,59.965,1498078803,"274151322000085","219011344069620",27.08,44.30,0,328.82,383.83,76.5,72.0,0.526,962899.2,962899.2,10738,0,0,0,L,1151911521,0,122.91,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498078805,2131671.00
