ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/21/2017 17:00,2,3.117,ACTIVE,216.67,351.07,59.959,1498078803,"201051344000633","219011344069620",28.65,35.00,0,320.71,406.37,90.5,85.4,0.429,735997.2,735997.2,10841,0,0,0,L,1122011218,0,123.36,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498078806,2131672.00
06/21/2017 17:00,2,3.232,ACTIVE,217.13,351.07,59.975,1498078803,"201051344000469","219011344069620",28.49,32.40,0,318.30,406.67,93.3,88.2,0.451,739276.1,739276.1,10810,0,0,0,L,1122011218,0,122.91,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498078807,2131673.00
06/21/2017 17:00,2,3.146,ACTIVE,215.32,350.17,59.954,1498078803,"201051344000646","219011344069620",28.84,32.80,0,316.80,406.97,92.0,86.9,0.429,734643.5,734643.5,10811,0,0,0,L,1122011218,0,123.81,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498078808,2131674.00
06/21/2017 17:00,2,3.182,ACTIVE,213.29,342.05,59.954,1498078803,"274151322000052","219011344069620",28.47,43.40,0,328.82,386.23,91.8,86.6,0.354,1000737.2,1000737.2,10739,0,0,0,L,1151911521,0,122.46,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498078809,2131675.00
06/21/2017 17:00,2,4.232,ACTIVE,216.90,354.07,59.954,1498078803,"201051344000585","219011344069620",28.78,34.50,0,318.30,407.27,123.5,117.3,0.583,747094.6,747094.6,10810,0,0,0,L,1122011218,0,124.04,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498078810,2131676.00
06/21/2017 17:00,2,4.809,ACTIVE,216.22,354.07,59.954,1498078803,"201051344001230","219011344069620",27.81,31.80,0,318.91,401.86,135.8,129.1,0.654,739297.6,739297.6,10819,0,0,0,L,1122011218,0,124.27,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498078811,2131677.00
06/21/2017 17:00,2,5.217,ACTIVE,217.80,357.98,59.954,1498078803,"201051344000582","219011344069620",28.47,35.20,0,316.80,407.57,150.5,143.3,0.712,728717.2,728717.2,10801,0,0,0,L,1122011218,0,124.72,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498078812,2131678.00
06/21/2017 17:00,2,5.281,ACTIVE,216.90,356.48,59.944,1498078803,"201051344000955","219011344069620",28.90,35.00,0,318.61,406.07,154.7,147.4,0.747,748049.8,748049.8,10822,0,0,0,L,1122011218,0,124.27,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498078813,2131679.00
06/21/2017 17:00,2,3.580,ACTIVE,214.41,424.41,59.949,1498078803,"274151322000094","219011344069620",38.19,42.50,0,388.34,458.67,137.9,131.2,0.530,822454.5,822454.5,11014,0,0,0,L,1151911521,0,122.68,124.04,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498078813,2131680.00
06/21/2017 17:00,2,5.729,ACTIVE,219.61,362.49,59.959,1498078803,"201051344000579","219011344069620",29.22,32.80,0,319.51,407.27,169.5,161.7,0.773,757441.9,757441.9,10805,0,0,0,L,1122011218,0,124.49,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498078814,2131681.00
06/21/2017 17:00,2,5.605,ACTIVE,217.13,358.28,59.944,1498078803,"201051344000890","219011344069620",28.90,33.00,0,319.21,406.37,164.0,156.4,0.747,742054.8,742054.8,10814,0,0,0,L,1122011218,0,124.72,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498078815,2131682.00
06/21/2017 17:00,2,5.656,ACTIVE,218.03,359.18,59.954,1498078803,"201051344000438","219011344069620",29.06,34.50,0,317.70,407.27,166.5,158.8,0.782,744685.1,744685.1,10806,0,0,0,L,1122011218,0,125.17,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498078816,2131683.00
06/21/2017 17:00,2,5.973,ACTIVE,217.58,354.67,59.986,1498078803,"201051344000417","219011344069620",18.87,32.20,0,317.70,390.44,114.3,108.4,0.544,679383.1,679383.1,10836,0,0,0,L,1122011218,0,124.72,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498078817,2131684.00
06/21/2017 17:00,2,5.939,ACTIVE,214.19,364.89,59.949,1498078803,"274151322000083","219011344069620",28.57,44.00,0,327.62,387.74,171.8,163.9,0.689,990622.4,990622.4,10747,0,0,0,L,1151911521,0,122.91,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498078818,2131685.00
06/21/2017 17:00,2,6.186,ACTIVE,215.32,353.77,59.949,1498078803,"274151322000076","219011344069620",29.12,44.80,0,329.43,389.24,182.3,174.0,0.734,1056799.2,1056799.2,10742,0,0,0,L,1151911521,0,123.36,124.27,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498078819,2131686.00
06/21/2017 17:00,2,6.453,ACTIVE,219.16,363.69,59.938,1498078803,"201051344000868","219011344069620",28.86,33.50,0,317.40,406.67,188.5,180.0,0.835,737736.9,737736.9,10814,0,0,0,L,1122011218,0,124.27,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498078820,2131687.00
06/21/2017 17:00,2,6.123,ACTIVE,214.19,347.76,59.922,1498078803,"274151322000095","219011344069620",29.40,45.50,0,328.22,389.84,182.2,173.9,0.685,1046584.1,1046584.1,10756,0,0,0,L,1151911521,0,123.14,123.36,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498078821,2131688.00
06/21/2017 17:00,2,6.355,ACTIVE,220.52,359.48,59.949,1498078803,"201051344000988","219011344069620",18.83,32.20,0,321.31,397.05,121.1,115.0,0.566,651548.5,651548.5,10809,0,0,0,L,1122011218,0,124.94,125.62,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498078822,2131689.00
06/21/2017 17:00,2,6.494,ACTIVE,218.71,361.29,59.959,1498078803,"201051344001025","219011344069620",28.75,35.00,0,318.91,407.27,188.9,180.4,0.853,744535.2,744535.2,10822,0,0,0,L,1122011218,0,125.17,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498078823,2131690.00
06/21/2017 17:00,2,5.795,ACTIVE,219.84,362.19,59.949,1498078803,"201051344000458","219011344069620",29.14,36.00,0,319.21,406.37,170.9,163.0,0.795,749468.9,749468.9,10794,0,0,0,L,1122011218,0,124.72,125.40,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498078824,2131691.00
06/21/2017 17:00,2,5.311,ACTIVE,219.84,360.69,59.949,1498078803,"201051344000853","219011344069620",28.55,35.00,0,322.21,406.97,153.4,146.2,0.716,750333.4,750333.4,10807,0,0,0,L,1122011218,0,124.94,125.17,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498078825,2131692.00
06/21/2017 17:00,2,5.207,ACTIVE,216.90,357.68,59.938,1498078803,"201051344000685","219011344069620",29.06,32.40,0,319.21,406.67,153.1,145.9,0.742,744665.4,744665.4,10831,0,0,0,L,1122011218,0,125.17,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498078826,2131693.00
06/21/2017 17:00,2,5.197,ACTIVE,217.58,357.08,59.959,1498078803,"201051344000917","219011344069620",29.02,36.30,0,318.91,406.67,152.7,145.5,0.716,741286.0,741286.0,10820,0,0,0,L,1122011218,0,124.72,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498078827,2131694.00
06/21/2017 17:00,2,5.338,ACTIVE,216.90,355.88,59.938,1498078803,"201051344001145","219011344069620",29.02,31.80,0,318.91,407.57,156.9,149.5,0.725,749301.5,749301.5,10808,0,0,0,L,1122011218,0,124.49,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498078828,2131695.00
06/21/2017 17:00,2,5.482,ACTIVE,218.48,360.38,59.986,1498078803,"201051344000651","219011344069620",28.88,36.80,0,319.51,406.37,160.5,153.0,0.738,737893.8,737893.8,10813,0,0,0,L,1122011218,0,125.62,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498078829,2131696.00
06/21/2017 17:00,2,5.240,ACTIVE,214.19,363.09,59.944,1498078803,"274151322000088","219011344069620",28.15,41.50,0,327.92,385.03,149.5,142.4,0.566,950029.5,950029.5,10746,0,0,0,L,1151911521,0,123.59,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498078829,2131697.00
06/21/2017 17:00,2,3.695,ACTIVE,215.32,423.81,59.949,1498078803,"274151322000068","219011344069620",39.56,44.80,0,386.53,458.67,148.1,141.0,0.561,822964.2,822964.2,11028,0,0,0,L,1151911521,0,123.59,124.04,0000,38,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498078830,2131698.00
06/21/2017 17:00,2,5.955,ACTIVE,218.71,363.69,59.949,1498078803,"201051344001135","219011344069620",28.98,35.80,0,318.91,406.37,174.8,166.8,0.809,733327.5,733327.5,10800,0,0,0,L,1122011218,0,125.40,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498078831,2131699.00
06/21/2017 17:00,2,6.436,ACTIVE,218.71,361.59,59.954,1498078803,"201051344000594","219011344069620",29.24,35.60,0,316.80,408.48,190.6,182.1,0.840,752382.1,752382.1,10807,0,0,0,L,1122011218,0,124.27,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498078832,2131700.00
06/21/2017 17:00,2,6.584,ACTIVE,218.93,364.29,59.965,1498078803,"201051344001203","219011344069620",28.92,34.30,0,318.91,406.37,192.9,184.2,0.897,742773.1,742773.1,10840,0,0,0,L,1122011218,0,125.85,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498078833,2131701.00
06/21/2017 17:00,2,6.365,ACTIVE,215.09,366.70,59.944,1498078803,"274151322000054","219011344069620",27.57,43.40,0,328.22,385.63,177.7,169.6,0.685,967048.4,967048.4,10729,0,0,0,L,1151911521,0,123.59,123.81,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498078834,2131702.00
06/21/2017 17:00,2,6.695,ACTIVE,219.61,364.59,59.944,1498078803,"201051344000867","219011344069620",29.18,35.40,0,318.00,406.07,197.9,189.1,0.897,736579.1,736579.1,10835,0,0,0,L,1122011218,0,124.72,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498078835,2131703.00
06/21/2017 17:00,2,6.459,ACTIVE,218.93,361.89,59.981,1498078803,"201051344001093","219011344069620",28.88,33.30,0,318.30,405.17,188.8,180.4,0.840,741161.5,741161.5,10827,0,0,0,L,1122011218,0,125.40,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498078836,2131704.00
06/21/2017 17:00,2,6.527,ACTIVE,220.06,363.99,59.938,1498078803,"201051344000900","219011344069620",28.82,34.80,0,318.00,406.67,190.5,181.9,0.857,758114.8,758114.8,10815,0,0,0,L,1122011218,0,125.17,125.40,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498078837,2131705.00
06/21/2017 17:00,2,6.355,ACTIVE,220.29,363.69,59.959,1498078803,"201051344000648","219011344069620",29.06,34.00,0,317.40,406.67,187.1,178.6,0.871,746351.5,746351.5,10802,0,0,0,L,1122011218,0,124.49,125.62,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498078838,2131706.00
06/21/2017 17:00,2,6.557,ACTIVE,220.52,364.29,59.944,1498078803,"201051344000569","219011344069620",28.77,35.00,0,318.61,406.07,190.9,182.3,0.888,760242.2,760242.2,10784,0,0,0,L,1122011218,0,124.49,125.85,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498078839,2131707.00
06/21/2017 17:00,2,6.408,ACTIVE,220.29,362.49,59.944,1498078803,"201051344000983","219011344069620",29.00,35.80,0,321.31,406.97,188.2,179.8,0.866,750802.1,750802.1,10808,0,0,0,L,1122011218,0,124.94,125.40,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498078840,2131708.00
06/21/2017 17:00,2,6.092,ACTIVE,220.06,362.49,59.949,1498078803,"201051344001158","219011344069620",28.86,33.80,0,320.71,407.27,178.0,169.9,0.818,735796.0,735796.0,10810,0,0,0,L,1122011218,0,124.72,125.17,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498078841,2131709.00
06/21/2017 17:00,2,5.430,ACTIVE,219.84,361.59,59.944,1498078803,"201051344000576","219011344069620",28.78,35.00,0,319.21,406.07,158.2,150.7,0.725,750344.8,750344.8,10812,0,0,0,L,1122011218,0,124.72,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498078842,2131710.00
06/21/2017 17:00,2,4.941,ACTIVE,214.19,354.07,59.944,1498078803,"274151322000087","219011344069620",28.11,52.80,0,330.03,384.43,140.3,133.5,0.517,940725.2,940725.2,10901,0,0,0,L,1151911521,0,123.36,123.59,0000,42,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498078843,2131711.00
06/21/2017 17:15,2,5.287,ACTIVE,219.61,359.78,59.970,1498079703,"201051344000645","219011344069620",28.27,34.80,0,318.91,406.07,151.5,144.3,0.694,749318.4,749318.4,10799,0,0,0,L,1122011218,0,124.94,125.17,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498079704,2131712.00
06/21/2017 17:15,2,4.939,ACTIVE,214.87,345.36,59.944,1498079703,"274151322000085","219011344069620",27.47,42.30,0,329.43,382.93,137.4,130.7,0.513,962921.7,962921.7,10739,0,0,0,L,1151911521,0,123.81,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498079705,2131713.00
06/21/2017 17:15,2,5.354,ACTIVE,218.71,360.38,59.975,1498079703,"201051344000633","219011344069620",28.63,33.50,0,318.30,407.27,155.2,147.9,0.738,736022.3,736022.3,10842,0,0,0,L,1122011218,0,124.72,124.94,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498079706,2131714.00
06/21/2017 17:15,2,5.273,ACTIVE,219.84,360.99,59.928,1498079703,"201051344000469","219011344069620",28.86,32.20,0,316.80,407.87,154.2,146.9,0.720,739300.9,739300.9,10811,0,0,0,L,1122011218,0,124.49,125.40,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498079707,2131715.00
06/21/2017 17:15,2,5.293,ACTIVE,217.13,357.38,59.981,1498079703,"201051344000646","219011344069620",28.94,32.00,0,317.70,407.87,155.1,147.8,0.734,734668.6,734668.6,10812,0,0,0,L,1122011218,0,124.94,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498079707,2131716.00
06/21/2017 17:15,2,5.156,ACTIVE,214.64,365.49,59.938,1498079703,"274151322000052","219011344069620",28.67,41.50,0,327.92,385.93,149.8,142.6,0.583,1000761.3,1000761.3,10740,0,0,0,L,1151911521,0,122.68,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498079708,2131717.00
06/21/2017 17:15,2,5.588,ACTIVE,218.03,359.18,59.949,1498079703,"201051344000585","219011344069620",28.57,33.50,0,317.70,407.57,161.7,154.1,0.751,747120.7,747120.7,10811,0,0,0,L,1122011218,0,124.49,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498079709,2131718.00
06/21/2017 17:15,2,5.236,ACTIVE,217.13,356.48,59.922,1498079703,"201051344001230","219011344069620",29.08,30.00,0,318.00,401.56,154.2,146.9,0.720,739322.4,739322.4,10820,0,0,0,L,1122011218,0,124.72,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498079710,2131719.00
06/21/2017 17:15,2,5.232,ACTIVE,218.26,357.38,59.959,1498079703,"201051344000582","219011344069620",28.88,34.50,0,317.10,407.57,152.9,145.6,0.698,728742.0,728742.0,10802,0,0,0,L,1122011218,0,124.94,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498079711,2131720.00
06/21/2017 17:15,2,5.010,ACTIVE,216.90,355.88,59.965,1498079703,"201051344000955","219011344069620",28.84,34.00,0,316.80,405.47,146.1,139.1,0.689,748074.6,748074.6,10823,0,0,0,L,1122011218,0,124.04,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498079712,2131721.00
06/21/2017 17:15,2,2.809,ACTIVE,214.41,428.31,59.949,1498079703,"274151322000094","219011344069620",39.36,41.80,0,332.73,454.76,112.4,106.6,0.433,822476.2,822476.2,11015,0,0,0,L,1151911521,0,122.91,124.04,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498079713,2131722.00
06/21/2017 17:15,2,3.750,ACTIVE,217.80,354.07,59.944,1498079703,"201051344000579","219011344069620",29.18,32.20,0,319.51,407.87,111.0,105.2,0.517,757467.5,757467.5,10806,0,0,0,L,1122011218,0,123.81,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498079714,2131723.00
06/21/2017 17:15,2,3.910,ACTIVE,216.00,351.67,59.970,1498079703,"201051344000890","219011344069620",28.78,31.80,0,318.30,406.37,114.2,108.3,0.530,742079.8,742079.8,10815,0,0,0,L,1122011218,0,124.27,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498079715,2131724.00
06/21/2017 17:15,2,4.119,ACTIVE,217.13,353.47,59.949,1498079703,"201051344000438","219011344069620",28.75,33.30,0,318.61,407.27,120.0,113.9,0.570,744710.0,744710.0,10807,0,0,0,L,1122011218,0,124.72,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498079716,2131725.00
06/21/2017 17:15,2,4.289,ACTIVE,216.67,352.57,59.959,1498079703,"201051344000417","219011344069620",18.75,31.30,0,317.10,391.34,81.5,76.7,0.376,679399.1,679399.1,10837,0,0,0,L,1122011218,0,124.04,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498079716,2131726.00
06/21/2017 17:15,2,4.096,ACTIVE,214.19,345.06,59.938,1498079703,"274151322000083","219011344069620",28.51,41.50,0,326.72,386.83,118.2,112.1,0.473,990646.8,990646.8,10748,0,0,0,L,1151911521,0,122.91,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498079717,2131727.00
06/21/2017 17:15,2,4.086,ACTIVE,214.64,346.86,59.959,1498079703,"274151322000076","219011344069620",28.84,42.80,0,328.82,388.64,119.3,113.2,0.464,1056825.0,1056825.0,10743,0,0,0,L,1151911521,0,123.14,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498079718,2131728.00
06/21/2017 17:15,2,2.844,ACTIVE,216.00,348.66,59.959,1498079703,"201051344000868","219011344069620",28.27,32.40,0,318.00,406.67,81.5,76.7,0.376,737761.8,737761.8,10815,0,0,0,L,1122011218,0,122.91,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498079719,2131729.00
06/21/2017 17:15,2,3.125,ACTIVE,213.74,351.07,59.954,1498079703,"274151322000095","219011344069620",28.96,43.40,0,328.52,391.64,91.6,86.5,0.349,1046610.1,1046610.1,10757,0,0,0,L,1151911521,0,122.91,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498079720,2131730.00
06/21/2017 17:15,2,2.928,ACTIVE,216.90,355.58,59.944,1498079703,"201051344000988","219011344069620",18.51,31.80,0,320.11,399.46,54.9,51.1,0.473,651564.7,651564.7,10810,0,0,0,L,1122011218,0,123.36,124.04,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498079721,2131731.00
06/21/2017 17:15,2,2.918,ACTIVE,215.54,347.76,59.991,1498079703,"201051344001025","219011344069620",28.35,33.50,0,318.91,407.27,83.8,79.0,0.380,744560.5,744560.5,10823,0,0,0,L,1122011218,0,123.59,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498079722,2131732.00
06/21/2017 17:15,2,3.297,ACTIVE,217.35,351.67,60.002,1498079703,"201051344000458","219011344069620",28.82,35.00,0,318.00,406.97,96.3,91.1,0.468,749493.6,749493.6,10795,0,0,0,L,1122011218,0,123.81,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498079723,2131733.00
06/21/2017 17:15,2,3.760,ACTIVE,218.26,354.67,59.959,1498079703,"201051344000853","219011344069620",28.53,33.80,0,321.31,411.18,108.7,103.0,0.526,750358.1,750358.1,10808,0,0,0,L,1122011218,0,124.49,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498079724,2131734.00
06/21/2017 17:15,2,3.469,ACTIVE,216.22,351.97,59.970,1498079703,"201051344000685","219011344069620",29.24,31.50,0,316.50,406.97,102.9,97.4,0.517,744690.2,744690.2,10832,0,0,0,L,1122011218,0,124.72,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498079725,2131735.00
06/21/2017 17:15,2,4.223,ACTIVE,216.90,352.57,59.912,1498079703,"201051344000917","219011344069620",29.20,35.00,0,318.00,408.18,125.0,118.7,0.605,741310.8,741310.8,10821,0,0,0,L,1122011218,0,124.04,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498079726,2131736.00
06/21/2017 17:15,2,4.646,ACTIVE,216.90,354.97,59.970,1498079703,"201051344001145","219011344069620",29.02,31.00,0,318.00,406.97,136.6,130.0,0.641,749326.5,749326.5,10809,0,0,0,L,1122011218,0,124.49,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498079726,2131737.00
06/21/2017 17:15,2,4.996,ACTIVE,218.26,356.78,59.944,1498079703,"201051344000651","219011344069620",28.78,35.20,0,318.91,406.07,145.6,138.6,0.672,737918.7,737918.7,10814,0,0,0,L,1122011218,0,125.40,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498079727,2131738.00
06/21/2017 17:15,2,4.693,ACTIVE,214.19,363.09,59.965,1498079703,"274151322000088","219011344069620",27.49,40.40,0,328.82,384.73,130.7,124.2,0.499,950052.3,950052.3,10747,0,0,0,L,1151911521,0,123.59,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498079728,2131739.00
06/21/2017 17:15,2,3.270,ACTIVE,215.32,422.90,59.938,1498079703,"274151322000068","219011344069620",39.22,42.50,0,334.24,455.97,129.1,122.6,0.486,822985.9,822985.9,11029,0,0,0,L,1151911521,0,123.81,124.04,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498079729,2131740.00
06/21/2017 17:15,2,5.236,ACTIVE,217.80,357.08,59.970,1498079703,"201051344001135","219011344069620",28.63,35.00,0,318.00,406.67,151.8,144.6,0.703,733352.3,733352.3,10801,0,0,0,L,1122011218,0,124.94,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498079730,2131741.00
06/21/2017 17:15,2,4.945,ACTIVE,217.80,357.98,59.970,1498079703,"201051344000594","219011344069620",29.06,33.80,0,316.80,408.78,145.4,138.4,0.658,752407.3,752407.3,10808,0,0,0,L,1122011218,0,123.81,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498079731,2131742.00
06/21/2017 17:15,2,4.527,ACTIVE,217.58,354.37,59.959,1498079703,"201051344001203","219011344069620",28.78,33.00,0,317.70,407.57,131.9,125.4,0.619,742797.9,742797.9,10841,0,0,0,L,1122011218,0,125.17,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498079732,2131743.00
06/21/2017 17:15,2,4.049,ACTIVE,214.64,360.69,59.981,1498079703,"274151322000054","219011344069620",27.73,42.30,0,327.92,385.33,113.7,107.8,0.429,967071.0,967071.0,10730,0,0,0,L,1151911521,0,123.36,123.59,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498079733,2131744.00
06/21/2017 17:15,2,4.178,ACTIVE,218.03,354.07,59.949,1498079703,"201051344000867","219011344069620",29.24,34.30,0,318.30,405.77,123.7,117.4,0.561,736603.8,736603.8,10836,0,0,0,L,1122011218,0,124.27,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498079734,2131745.00
06/21/2017 17:15,2,4.090,ACTIVE,217.35,354.37,59.959,1498079703,"201051344001093","219011344069620",29.02,32.40,0,319.51,404.87,120.2,114.1,0.548,741185.4,741185.4,10828,0,0,0,L,1122011218,0,124.72,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498079735,2131746.00
06/21/2017 17:15,2,3.787,ACTIVE,217.80,354.07,59.965,1498079703,"201051344000900","219011344069620",28.73,33.80,0,317.10,406.07,110.1,104.4,0.508,758139.4,758139.4,10816,0,0,0,L,1122011218,0,124.04,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498079736,2131747.00
06/21/2017 17:15,2,3.840,ACTIVE,218.26,354.07,59.954,1498079703,"201051344000648","219011344069620",28.67,33.00,0,317.70,405.47,111.4,105.6,0.526,746375.6,746375.6,10803,0,0,0,L,1122011218,0,123.59,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498079737,2131748.00
06/21/2017 17:15,2,3.998,ACTIVE,218.03,354.67,59.928,1498079703,"201051344000569","219011344069620",28.63,34.30,0,317.40,404.87,116.1,110.1,0.548,760266.6,760266.6,10785,0,0,0,L,1122011218,0,123.59,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498079738,2131749.00
06/21/2017 17:15,2,4.107,ACTIVE,218.26,354.97,59.965,1498079703,"201051344000983","219011344069620",28.96,34.80,0,320.11,403.97,120.5,114.3,0.566,750826.8,750826.8,10809,0,0,0,L,1122011218,0,124.27,124.49,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498079738,2131750.00
06/21/2017 17:15,2,3.863,ACTIVE,218.03,354.37,59.912,1498079703,"201051344001158","219011344069620",28.78,33.50,0,318.91,402.77,112.6,106.7,0.517,735820.5,735820.5,10811,0,0,0,L,1122011218,0,123.81,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498079739,2131751.00
06/21/2017 17:15,2,2.752,ACTIVE,217.35,350.47,59.965,1498079703,"201051344000576","219011344069620",28.65,34.30,0,320.11,403.07,79.5,74.8,0.362,750368.7,750368.7,10813,0,0,0,L,1122011218,0,123.59,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498079740,2131752.00
06/21/2017 17:15,2,2.729,ACTIVE,213.29,343.85,60.007,1498079703,"274151322000087","219011344069620",28.13,51.30,0,329.43,382.03,77.5,72.8,0.283,940748.2,940748.2,10902,0,0,0,L,1151911521,0,122.68,123.14,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498079741,2131753.00
06/21/2017 17:30,2,4.211,ACTIVE,218.03,354.67,59.996,1498080604,"201051344000645","219011344069620",28.21,35.40,0,319.21,396.15,120.3,114.2,0.548,749346.6,749346.6,10800,0,0,0,L,1122011218,0,124.27,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498080605,2131754.00
06/21/2017 17:30,2,4.045,ACTIVE,214.41,352.87,59.965,1498080604,"274151322000085","219011344069620",27.02,43.00,0,329.73,379.62,110.6,104.8,0.420,962947.4,962947.4,10740,0,0,0,L,1151911521,0,123.59,123.14,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498080606,2131755.00
06/21/2017 17:30,2,4.258,ACTIVE,217.35,356.48,59.975,1498080604,"201051344000633","219011344069620",28.59,32.80,0,317.70,396.45,123.3,117.1,0.592,736051.1,736051.1,10843,0,0,0,L,1122011218,0,124.04,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498080606,2131756.00
06/21/2017 17:30,2,4.217,ACTIVE,218.03,355.28,59.970,1498080604,"201051344000469","219011344069620",28.49,32.20,0,316.50,397.05,121.7,115.6,0.583,739329.5,739329.5,10812,0,0,0,L,1122011218,0,123.81,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498080607,2131757.00
06/21/2017 17:30,2,4.230,ACTIVE,216.00,353.17,59.991,1498080604,"201051344000646","219011344069620",28.69,32.20,0,318.30,392.55,122.9,116.7,0.583,734697.2,734697.2,10813,0,0,0,L,1122011218,0,124.04,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498080608,2131758.00
06/21/2017 17:30,2,4.094,ACTIVE,214.41,349.86,59.981,1498080604,"274151322000052","219011344069620",28.69,41.30,0,327.62,379.32,118.8,112.8,0.477,1000788.8,1000788.8,10741,0,0,0,L,1151911521,0,122.68,123.81,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498080609,2131759.00
06/21/2017 17:30,2,4.416,ACTIVE,217.35,354.97,59.959,1498080604,"201051344000585","219011344069620",28.65,33.80,0,318.30,396.45,128.2,121.8,0.597,747150.5,747150.5,10812,0,0,0,L,1122011218,0,123.81,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498080610,2131760.00
06/21/2017 17:30,2,4.137,ACTIVE,216.22,351.97,59.938,1498080604,"201051344001230","219011344069620",28.96,30.50,0,318.61,389.84,121.3,115.2,0.566,739350.6,739350.6,10821,0,0,0,L,1122011218,0,124.04,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498080611,2131761.00
06/21/2017 17:30,2,4.180,ACTIVE,217.35,353.77,59.965,1498080604,"201051344000582","219011344069620",28.71,34.30,0,316.80,394.35,121.5,115.3,0.557,728770.3,728770.3,10803,0,0,0,L,1122011218,0,124.27,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498080612,2131762.00
06/21/2017 17:30,2,4.072,ACTIVE,216.45,352.27,59.944,1498080604,"201051344000955","219011344069620",29.24,34.50,0,318.91,389.84,120.7,114.5,0.575,748102.7,748102.7,10824,0,0,0,L,1122011218,0,123.59,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498080613,2131763.00
06/21/2017 17:30,2,2.805,ACTIVE,214.41,409.68,59.959,1498080604,"274151322000094","219011344069620",37.81,41.00,0,332.43,452.96,106.9,101.2,0.411,822501.0,822501.0,11016,0,0,0,L,1151911521,0,122.91,123.81,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498080614,2131764.00
06/21/2017 17:30,2,4.270,ACTIVE,218.03,356.48,59.986,1498080604,"201051344000579","219011344069620",28.98,32.00,0,319.51,396.75,125.3,119.0,0.583,757496.9,757496.9,10807,0,0,0,L,1122011218,0,124.04,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498080615,2131765.00
06/21/2017 17:30,2,4.193,ACTIVE,216.22,353.17,59.986,1498080604,"201051344000890","219011344069620",28.80,32.20,0,318.61,390.74,122.3,116.2,0.548,742108.4,742108.4,10816,0,0,0,L,1122011218,0,124.27,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498080615,2131766.00
06/21/2017 17:30,2,4.141,ACTIVE,216.67,353.47,59.959,1498080604,"201051344000438","219011344069620",29.14,33.50,0,318.61,392.85,122.2,116.0,0.579,744738.4,744738.4,10808,0,0,0,L,1122011218,0,124.27,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498080616,2131767.00
06/21/2017 17:30,2,4.191,ACTIVE,216.22,348.06,59.933,1498080604,"201051344000417","219011344069620",18.61,31.30,0,316.80,391.94,79.0,74.4,0.371,679417.3,679417.3,10838,0,0,0,L,1122011218,0,123.59,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498080617,2131768.00
06/21/2017 17:30,2,4.188,ACTIVE,214.41,356.48,59.975,1498080604,"274151322000083","219011344069620",28.41,42.00,0,327.92,378.72,120.5,114.4,0.482,990674.6,990674.6,10749,0,0,0,L,1151911521,0,122.68,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498080618,2131769.00
06/21/2017 17:30,2,4.342,ACTIVE,215.32,347.46,59.965,1498080604,"274151322000076","219011344069620",28.86,43.00,0,329.43,379.02,126.9,120.6,0.482,1056854.5,1056854.5,10744,0,0,0,L,1151911521,0,123.59,124.04,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498080619,2131770.00
06/21/2017 17:30,2,4.227,ACTIVE,216.90,353.47,59.965,1498080604,"201051344000868","219011344069620",28.25,33.50,0,318.30,394.35,120.9,114.8,0.552,737790.2,737790.2,10816,0,0,0,L,1122011218,0,123.59,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498080620,2131771.00
06/21/2017 17:30,2,4.428,ACTIVE,214.19,351.37,59.970,1498080604,"274151322000095","219011344069620",28.77,43.00,0,329.43,379.92,128.9,122.5,0.482,1046640.0,1046640.0,10758,0,0,0,L,1151911521,0,123.36,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498080621,2131772.00
06/21/2017 17:30,2,4.266,ACTIVE,218.03,351.97,59.954,1498080604,"201051344000988","219011344069620",18.55,31.50,0,318.61,398.26,80.2,75.4,0.371,651583.3,651583.3,10811,0,0,0,L,1122011218,0,124.04,124.49,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498080622,2131773.00
06/21/2017 17:30,2,4.271,ACTIVE,216.90,352.87,59.981,1498080604,"201051344001025","219011344069620",28.78,33.80,0,316.80,391.94,124.5,118.3,0.566,744589.7,744589.7,10824,0,0,0,L,1122011218,0,123.81,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498080623,2131774.00
06/21/2017 17:30,2,4.139,ACTIVE,217.58,354.37,59.975,1498080604,"201051344000458","219011344069620",29.06,35.40,0,319.51,396.75,121.9,115.7,0.583,749522.4,749522.4,10796,0,0,0,L,1122011218,0,124.04,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498080624,2131775.00
06/21/2017 17:30,2,4.180,ACTIVE,218.48,356.48,59.933,1498080604,"201051344000853","219011344069620",28.67,33.80,0,323.72,396.45,121.3,115.2,0.575,750386.8,750386.8,10809,0,0,0,L,1122011218,0,124.72,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498080625,2131776.00
06/21/2017 17:30,2,4.182,ACTIVE,216.45,354.37,59.986,1498080604,"201051344000685","219011344069620",28.98,32.20,0,317.70,392.55,122.8,116.6,0.601,744719.0,744719.0,10833,0,0,0,L,1122011218,0,124.49,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498080626,2131777.00
06/21/2017 17:30,2,4.209,ACTIVE,216.90,353.77,59.928,1498080604,"201051344000917","219011344069620",28.86,35.00,0,317.40,392.85,123.0,116.8,0.579,741339.6,741339.6,10822,0,0,0,L,1122011218,0,123.81,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498080627,2131778.00
06/21/2017 17:30,2,4.270,ACTIVE,216.45,352.87,59.949,1498080604,"201051344001145","219011344069620",28.73,31.80,0,319.81,391.04,124.2,117.9,0.575,749355.6,749355.6,10810,0,0,0,L,1122011218,0,124.04,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498080628,2131779.00
06/21/2017 17:30,2,4.230,ACTIVE,217.35,353.77,59.981,1498080604,"201051344000651","219011344069620",28.61,36.50,0,318.61,393.15,122.6,116.4,0.557,737947.4,737947.4,10815,0,0,0,L,1122011218,0,124.72,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498080628,2131780.00
06/21/2017 17:30,2,3.973,ACTIVE,213.96,355.28,59.922,1498080604,"274151322000088","219011344069620",27.93,40.00,0,329.13,380.52,112.3,106.5,0.424,950078.6,950078.6,10748,0,0,0,L,1151911521,0,123.59,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498080629,2131781.00
06/21/2017 17:30,2,2.773,ACTIVE,215.54,422.00,59.970,1498080604,"274151322000068","219011344069620",38.41,42.50,0,333.63,452.36,107.4,101.8,0.411,823010.9,823010.9,11030,0,0,0,L,1151911521,0,123.36,123.81,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498080630,2131782.00
06/21/2017 17:30,2,4.184,ACTIVE,216.67,352.57,59.928,1498080604,"201051344001135","219011344069620",28.78,35.60,0,318.91,391.04,121.9,115.8,0.561,733381.0,733381.0,10802,0,0,0,L,1122011218,0,124.04,123.14,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498080631,2131783.00
06/21/2017 17:30,2,4.217,ACTIVE,216.45,353.47,59.965,1498080604,"201051344000594","219011344069620",29.12,33.30,0,318.91,391.64,124.3,118.0,0.566,752436.5,752436.5,10809,0,0,0,L,1122011218,0,123.59,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498080632,2131784.00
06/21/2017 17:30,2,4.234,ACTIVE,217.35,354.07,59.965,1498080604,"201051344001203","219011344069620",28.35,33.00,0,315.90,392.85,121.6,115.4,0.566,742826.5,742826.5,10842,0,0,0,L,1122011218,0,124.72,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498080633,2131785.00
06/21/2017 17:30,2,4.002,ACTIVE,214.41,350.77,59.970,1498080604,"274151322000054","219011344069620",27.47,41.80,0,328.52,378.72,111.3,105.5,0.420,967097.0,967097.0,10731,0,0,0,L,1151911521,0,123.59,123.36,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498080634,2131786.00
06/21/2017 17:30,2,4.197,ACTIVE,217.13,352.57,59.944,1498080604,"201051344000867","219011344069620",28.59,34.50,0,319.51,391.04,121.5,115.4,0.557,736632.5,736632.5,10837,0,0,0,L,1122011218,0,124.04,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498080635,2131787.00
06/21/2017 17:30,2,4.047,ACTIVE,217.13,353.77,59.944,1498080604,"201051344001093","219011344069620",28.59,32.20,0,319.21,393.75,117.2,111.2,0.539,741213.0,741213.0,10829,0,0,0,L,1122011218,0,124.27,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498080636,2131788.00
06/21/2017 17:30,2,4.201,ACTIVE,217.58,354.67,59.949,1498080604,"201051344000900","219011344069620",28.49,34.50,0,320.41,395.25,121.2,115.0,0.552,758168.0,758168.0,10817,0,0,0,L,1122011218,0,124.27,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498080637,2131789.00
06/21/2017 17:30,2,4.084,ACTIVE,217.80,354.67,59.959,1498080604,"201051344000648","219011344069620",28.59,33.50,0,318.00,394.65,118.2,112.1,0.557,746403.5,746403.5,10804,0,0,0,L,1122011218,0,123.59,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498080638,2131790.00
06/21/2017 17:30,2,4.191,ACTIVE,217.58,353.17,59.938,1498080604,"201051344000569","219011344069620",28.29,34.80,0,319.21,395.85,120.0,113.9,0.566,760295.0,760295.0,10786,0,0,0,L,1122011218,0,123.36,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498080639,2131791.00
06/21/2017 17:30,2,4.230,ACTIVE,218.03,354.37,59.949,1498080604,"201051344000983","219011344069620",28.55,35.00,0,320.11,395.55,122.3,116.1,0.579,750855.7,750855.7,10810,0,0,0,L,1122011218,0,124.27,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498080640,2131792.00
06/21/2017 17:30,2,4.232,ACTIVE,218.03,354.37,59.933,1498080604,"201051344001158","219011344069620",28.35,33.00,0,317.70,395.85,121.5,115.3,0.579,735849.2,735849.2,10812,0,0,0,L,1122011218,0,123.81,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498080641,2131793.00
06/21/2017 17:30,2,4.078,ACTIVE,218.03,354.67,59.981,1498080604,"201051344000576","219011344069620",28.59,34.80,0,318.00,396.15,118.1,112.1,0.552,750396.7,750396.7,10814,0,0,0,L,1122011218,0,124.04,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498080641,2131794.00
06/21/2017 17:30,2,4.068,ACTIVE,214.64,358.58,59.959,1498080604,"274151322000087","219011344069620",27.87,51.00,0,329.73,378.42,114.7,108.8,0.424,940775.0,940775.0,10903,0,0,0,L,1151911521,0,123.14,123.59,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498080642,2131795.00
06/21/2017 17:45,2,3.908,ACTIVE,217.58,353.47,59.965,1498081503,"201051344000645","219011344069620",28.63,35.80,0,319.81,391.04,113.3,107.4,0.517,749373.4,749373.4,10801,0,0,0,L,1122011218,0,124.04,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498081504,2131796.00
06/21/2017 17:45,2,3.816,ACTIVE,214.41,344.76,59.975,1498081503,"274151322000085","219011344069620",27.08,43.00,0,329.73,376.31,104.6,99.0,0.393,962972.1,962972.1,10741,0,0,0,L,1151911521,0,123.81,123.36,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498081505,2131797.00
06/21/2017 17:45,2,3.967,ACTIVE,217.13,354.97,59.944,1498081503,"201051344000633","219011344069620",28.94,33.30,0,317.70,392.25,116.3,110.4,0.561,736078.7,736078.7,10844,0,0,0,L,1122011218,0,123.81,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498081506,2131798.00
06/21/2017 17:45,2,3.979,ACTIVE,217.58,355.28,59.954,1498081503,"201051344000469","219011344069620",28.47,32.60,0,317.40,391.64,114.8,108.8,0.552,739356.6,739356.6,10813,0,0,0,L,1122011218,0,123.36,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498081507,2131799.00
06/21/2017 17:45,2,3.938,ACTIVE,216.45,353.17,60.002,1498081503,"201051344000646","219011344069620",29.08,32.00,0,317.10,391.04,116.0,110.1,0.552,734724.7,734724.7,10814,0,0,0,L,1122011218,0,124.04,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498081508,2131800.00
06/21/2017 17:45,2,3.859,ACTIVE,214.19,343.55,59.975,1498081503,"274151322000052","219011344069620",28.75,40.80,0,328.22,377.22,112.3,106.5,0.442,1000815.4,1000815.4,10742,0,0,0,L,1151911521,0,122.46,123.59,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498081508,2131801.00
06/21/2017 17:45,2,4.225,ACTIVE,217.13,354.37,59.965,1498081503,"201051344000585","219011344069620",28.47,33.50,0,334.54,384.73,121.8,115.6,0.570,747179.4,747179.4,10813,0,0,0,L,1122011218,0,123.81,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498081509,2131802.00
06/21/2017 17:45,2,3.900,ACTIVE,216.00,350.77,59.959,1498081503,"201051344001230","219011344069620",29.02,31.00,0,320.11,390.14,114.5,108.6,0.530,739377.8,739377.8,10822,0,0,0,L,1122011218,0,123.81,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498081510,2131803.00
06/21/2017 17:45,2,3.941,ACTIVE,217.35,352.87,59.959,1498081503,"201051344000582","219011344069620",28.69,35.40,0,316.80,392.85,114.5,108.6,0.535,728797.5,728797.5,10804,0,0,0,L,1122011218,0,124.27,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498081511,2131804.00
06/21/2017 17:45,2,3.885,ACTIVE,216.22,351.97,59.970,1498081503,"201051344000955","219011344069620",28.88,34.30,0,318.91,390.14,113.7,107.8,0.539,748129.7,748129.7,10825,0,0,0,L,1122011218,0,123.36,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498081512,2131805.00
06/21/2017 17:45,2,2.561,ACTIVE,214.19,415.09,59.981,1498081503,"274151322000094","219011344069620",38.92,41.00,0,391.34,444.24,101.1,95.7,0.389,822524.9,822524.9,11017,0,0,0,L,1151911521,0,122.91,123.81,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498081513,2131806.00
06/21/2017 17:45,2,4.025,ACTIVE,217.58,354.67,59.965,1498081503,"201051344000579","219011344069620",28.94,32.00,0,336.04,386.23,118.1,112.0,0.544,757525.0,757525.0,10808,0,0,0,L,1122011218,0,123.81,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498081514,2131807.00
06/21/2017 17:45,2,3.965,ACTIVE,216.00,350.17,59.975,1498081503,"201051344000890","219011344069620",28.71,32.00,0,321.01,390.44,115.3,109.3,0.535,742135.8,742135.8,10817,0,0,0,L,1122011218,0,124.04,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498081515,2131808.00
06/21/2017 17:45,2,3.877,ACTIVE,216.90,353.17,59.975,1498081503,"201051344000438","219011344069620",29.24,33.80,0,318.91,391.34,114.8,108.9,0.544,744765.8,744765.8,10809,0,0,0,L,1122011218,0,124.27,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498081516,2131809.00
06/21/2017 17:45,2,3.902,ACTIVE,216.67,358.58,59.959,1498081503,"201051344000417","219011344069620",18.81,29.80,0,319.81,391.94,74.3,69.8,0.628,679434.8,679434.8,10839,0,0,0,L,1122011218,0,123.59,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498081517,2131810.00
06/21/2017 17:45,2,3.949,ACTIVE,213.96,348.96,59.981,1498081503,"274151322000083","219011344069620",28.55,41.30,0,326.72,377.82,114.1,108.2,0.455,990701.7,990701.7,10750,0,0,0,L,1151911521,0,122.68,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498081517,2131811.00
06/21/2017 17:45,2,4.084,ACTIVE,214.87,346.26,59.986,1498081503,"274151322000076","219011344069620",29.04,42.30,0,333.03,373.31,120.0,113.9,0.460,1056883.1,1056883.1,10745,0,0,0,L,1151911521,0,123.36,123.59,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498081518,2131812.00
06/21/2017 17:45,2,3.955,ACTIVE,216.67,352.27,59.981,1498081503,"201051344000868","219011344069620",28.45,33.30,0,318.00,391.04,114.0,108.1,0.530,737817.3,737817.3,10817,0,0,0,L,1122011218,0,123.36,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498081519,2131813.00
