ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/21/2017 17:45,2,4.121,ACTIVE,213.96,359.18,59.949,1498081503,"274151322000095","219011344069620",29.22,43.20,0,333.63,373.91,121.9,115.7,0.464,1046669.1,1046669.1,10759,0,0,0,L,1151911521,0,123.36,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498081520,2131814.00
06/21/2017 17:45,2,3.992,ACTIVE,217.35,360.38,59.928,1498081503,"201051344000988","219011344069620",18.69,30.50,0,320.71,399.46,75.6,71.1,0.645,651601.1,651601.1,10812,0,0,0,L,1122011218,0,123.59,124.27,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498081521,2131815.00
06/21/2017 17:45,2,4.074,ACTIVE,216.90,351.97,59.959,1498081503,"201051344001025","219011344069620",28.55,33.80,0,333.63,383.53,117.8,111.8,0.535,744617.8,744617.8,10825,0,0,0,L,1122011218,0,123.81,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498081522,2131816.00
06/21/2017 17:45,2,3.953,ACTIVE,217.58,352.87,59.959,1498081503,"201051344000458","219011344069620",28.71,35.40,0,318.91,391.94,115.0,109.0,0.552,749549.8,749549.8,10797,0,0,0,L,1122011218,0,124.04,124.27,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498081523,2131817.00
06/21/2017 17:45,2,3.963,ACTIVE,218.03,354.97,59.975,1498081503,"201051344000853","219011344069620",28.47,34.30,0,319.81,394.35,114.3,108.4,0.544,750414.1,750414.1,10810,0,0,0,L,1122011218,0,124.27,124.27,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498081524,2131818.00
06/21/2017 17:45,2,3.920,ACTIVE,216.45,352.27,59.944,1498081503,"201051344000685","219011344069620",29.10,33.00,0,316.80,391.64,115.7,109.7,0.566,744746.5,744746.5,10834,0,0,0,L,1122011218,0,124.49,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498081525,2131819.00
06/21/2017 17:45,2,3.988,ACTIVE,216.90,352.57,59.975,1498081503,"201051344000917","219011344069620",28.75,35.80,0,319.51,392.55,116.2,110.2,0.548,741367.3,741367.3,10823,0,0,0,L,1122011218,0,124.04,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498081526,2131820.00
06/21/2017 17:45,2,3.982,ACTIVE,216.45,353.47,59.959,1498081503,"201051344001145","219011344069620",29.04,32.20,0,318.61,391.94,117.1,111.1,0.539,749383.5,749383.5,10811,0,0,0,L,1122011218,0,123.81,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498081527,2131821.00
06/21/2017 17:45,2,3.959,ACTIVE,217.35,353.47,59.944,1498081503,"201051344000651","219011344069620",28.77,36.80,0,318.30,391.94,115.4,109.4,0.530,737974.9,737974.9,10816,0,0,0,L,1122011218,0,124.72,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498081527,2131822.00
06/21/2017 17:45,2,3.730,ACTIVE,213.96,353.47,59.970,1498081503,"274151322000088","219011344069620",27.93,40.20,0,329.43,377.82,105.5,99.9,0.402,950103.7,950103.7,10749,0,0,0,L,1151911521,0,123.81,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498081528,2131823.00
06/21/2017 17:45,2,2.609,ACTIVE,214.87,410.28,59.933,1498081503,"274151322000068","219011344069620",38.27,42.50,0,392.85,452.06,101.0,95.6,0.393,823034.9,823034.9,11031,0,0,0,L,1151911521,0,123.36,123.59,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498081529,2131824.00
06/21/2017 17:45,2,3.947,ACTIVE,216.90,351.97,59.907,1498081503,"201051344001135","219011344069620",28.59,36.30,0,317.10,390.74,114.3,108.4,0.530,733408.4,733408.4,10803,0,0,0,L,1122011218,0,124.27,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498081530,2131825.00
06/21/2017 17:45,2,3.945,ACTIVE,216.22,352.57,59.975,1498081503,"201051344000594","219011344069620",29.08,33.30,0,333.03,381.42,116.2,110.2,0.535,752464.5,752464.5,10810,0,0,0,L,1122011218,0,123.36,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498081531,2131826.00
06/21/2017 17:45,2,3.936,ACTIVE,217.13,352.27,59.975,1498081503,"201051344001203","219011344069620",28.49,33.80,0,318.00,392.25,113.5,107.6,0.526,742853.8,742853.8,10843,0,0,0,L,1122011218,0,124.72,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498081532,2131827.00
06/21/2017 17:45,2,3.744,ACTIVE,214.19,358.58,59.944,1498081503,"274151322000054","219011344069620",27.45,42.00,0,327.92,377.82,104.1,98.5,0.402,967122.1,967122.1,10732,0,0,0,L,1151911521,0,123.36,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498081533,2131828.00
06/21/2017 17:45,2,3.912,ACTIVE,216.90,351.67,59.959,1498081503,"201051344000867","219011344069620",28.78,34.50,0,319.51,389.54,114.1,108.2,0.517,736659.9,736659.9,10838,0,0,0,L,1122011218,0,123.81,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498081534,2131829.00
06/21/2017 17:45,2,3.791,ACTIVE,216.90,352.27,59.959,1498081503,"201051344001093","219011344069620",28.55,32.60,0,320.11,390.44,109.6,103.8,0.504,741239.2,741239.2,10830,0,0,0,L,1122011218,0,124.04,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498081535,2131830.00
06/21/2017 17:45,2,3.916,ACTIVE,217.13,353.47,59.949,1498081503,"201051344000900","219011344069620",28.53,35.00,0,320.11,391.34,113.1,107.3,0.526,758195.3,758195.3,10818,0,0,0,L,1122011218,0,123.81,124.04,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498081536,2131831.00
06/21/2017 17:45,2,3.775,ACTIVE,217.35,353.47,59.975,1498081503,"201051344000648","219011344069620",28.78,33.80,0,316.80,391.64,110.2,104.4,0.517,746430.1,746430.1,10805,0,0,0,L,1122011218,0,123.36,124.49,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498081537,2131832.00
06/21/2017 17:45,2,3.908,ACTIVE,217.35,353.17,59.933,1498081503,"201051344000569","219011344069620",28.29,35.20,0,319.81,391.64,112.0,106.1,0.521,760322.1,760322.1,10787,0,0,0,L,1122011218,0,123.36,124.49,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498081538,2131833.00
06/21/2017 17:45,2,3.957,ACTIVE,217.35,352.87,59.975,1498081503,"201051344000983","219011344069620",28.51,35.00,0,318.00,391.94,114.2,108.3,0.544,750883.2,750883.2,10811,0,0,0,L,1122011218,0,123.81,123.81,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498081539,2131834.00
06/21/2017 17:45,2,3.939,ACTIVE,217.58,354.37,59.959,1498081503,"201051344001158","219011344069620",28.43,33.30,0,318.61,390.74,113.5,107.6,0.530,735876.5,735876.5,10813,0,0,0,L,1122011218,0,123.81,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498081540,2131835.00
06/21/2017 17:45,2,3.805,ACTIVE,217.80,354.67,59.912,1498081503,"201051344000576","219011344069620",28.55,35.00,0,318.91,391.94,110.1,104.3,0.517,750423.2,750423.2,10815,0,0,0,L,1122011218,0,124.04,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498081541,2131836.00
06/21/2017 17:45,2,3.785,ACTIVE,214.41,347.76,59.949,1498081503,"274151322000087","219011344069620",28.13,52.30,0,330.33,377.52,107.7,102.1,0.393,940800.8,940800.8,10904,0,0,0,L,1151911521,0,123.14,123.36,0000,40,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498081541,2131837.00
06/21/2017 18:00,2,3.004,ACTIVE,216.45,349.26,59.949,1498082403,"201051344000645","219011344069620",28.47,35.40,0,318.91,391.64,86.7,81.7,0.402,749396.2,749396.2,10802,0,0,0,L,1122011218,0,123.59,124.04,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498082404,2131838.00
06/21/2017 18:00,2,2.924,ACTIVE,214.19,351.07,59.986,1498082403,"274151322000085","219011344069620",27.39,41.30,0,329.73,377.82,81.1,76.3,0.301,962993.2,962993.2,10742,0,0,0,L,1151911521,0,123.59,122.91,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498082405,2131839.00
06/21/2017 18:00,2,3.068,ACTIVE,216.00,350.17,59.938,1498082403,"201051344000633","219011344069620",28.84,32.20,0,318.61,391.64,89.6,84.6,0.429,736102.1,736102.1,10845,0,0,0,L,1122011218,0,123.36,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498082406,2131840.00
06/21/2017 18:00,2,3.023,ACTIVE,216.67,350.17,59.944,1498082403,"201051344000469","219011344069620",28.82,32.00,0,315.90,392.25,88.2,83.3,0.420,739379.8,739379.8,10814,0,0,0,L,1122011218,0,122.68,124.27,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498082407,2131841.00
06/21/2017 18:00,2,3.088,ACTIVE,215.77,349.26,59.975,1498082403,"201051344000646","219011344069620",28.75,31.80,0,316.80,391.64,89.9,84.8,0.424,734748.2,734748.2,10815,0,0,0,L,1122011218,0,123.81,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498082408,2131842.00
06/21/2017 18:00,2,2.992,ACTIVE,213.74,346.26,59.959,1498082403,"274151322000052","219011344069620",28.77,39.30,0,326.12,377.82,87.1,82.1,0.340,1000838.2,1000838.2,10743,0,0,0,L,1151911521,0,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498082409,2131843.00
06/21/2017 18:00,2,3.273,ACTIVE,216.45,350.47,59.938,1498082403,"201051344000585","219011344069620",28.84,32.80,0,318.61,391.04,95.7,90.4,0.442,747204.2,747204.2,10814,0,0,0,L,1122011218,0,123.36,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498082410,2131844.00
06/21/2017 18:00,2,2.986,ACTIVE,215.54,347.76,59.938,1498082403,"201051344001230","219011344069620",29.16,30.00,0,319.81,389.24,88.2,83.2,0.407,739400.9,739400.9,10823,0,0,0,L,1122011218,0,123.59,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498082411,2131845.00
06/21/2017 18:00,2,3.037,ACTIVE,216.45,349.26,59.996,1498082403,"201051344000582","219011344069620",28.80,35.00,0,317.70,393.75,88.7,83.7,0.411,728820.6,728820.6,10805,0,0,0,L,1122011218,0,123.59,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498082412,2131846.00
06/21/2017 18:00,2,2.965,ACTIVE,215.54,348.66,59.938,1498082403,"201051344000955","219011344069620",29.16,34.50,0,318.00,390.44,87.6,82.6,0.415,748152.6,748152.6,10826,0,0,0,L,1122011218,0,123.14,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498082413,2131847.00
06/21/2017 18:00,2,2.010,ACTIVE,213.96,424.71,59.959,1498082403,"274151322000094","219011344069620",38.05,39.80,0,392.55,456.57,77.1,72.5,0.544,822545.2,822545.2,11018,0,0,0,L,1151911521,0,122.91,123.14,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498082414,2131848.00
06/21/2017 18:00,2,3.104,ACTIVE,216.00,348.36,59.970,1498082403,"201051344000579","219011344069620",29.14,31.50,0,319.81,391.94,91.6,86.5,0.424,757548.8,757548.8,10809,0,0,0,L,1122011218,0,122.91,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498082414,2131849.00
06/21/2017 18:00,2,3.059,ACTIVE,215.77,348.06,59.991,1498082403,"201051344000890","219011344069620",28.92,31.80,0,318.61,390.74,89.6,84.5,0.407,742159.2,742159.2,10818,0,0,0,L,1122011218,0,123.59,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498082415,2131850.00
06/21/2017 18:00,2,2.988,ACTIVE,216.45,349.26,59.991,1498082403,"201051344000438","219011344069620",29.32,33.50,0,317.70,391.64,88.7,83.7,0.415,744789.0,744789.0,10810,0,0,0,L,1122011218,0,124.04,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498082416,2131851.00
06/21/2017 18:00,2,3.039,ACTIVE,216.00,354.07,59.996,1498082403,"201051344000417","219011344069620",18.75,29.00,0,334.84,390.14,57.7,53.8,0.495,679449.7,679449.7,10840,0,0,0,L,1122011218,0,123.36,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498082417,2131852.00
06/21/2017 18:00,2,3.078,ACTIVE,213.51,346.56,59.959,1498082403,"274151322000083","219011344069620",28.69,39.80,0,328.22,377.22,89.4,84.4,0.358,990724.9,990724.9,10751,0,0,0,L,1151911521,0,122.68,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498082418,2131853.00
06/21/2017 18:00,2,3.154,ACTIVE,214.19,352.57,59.949,1498082403,"274151322000076","219011344069620",29.34,40.20,0,330.33,378.42,93.7,88.5,0.367,1056907.4,1056907.4,10746,0,0,0,L,1151911521,0,123.14,123.36,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498082419,2131854.00
06/21/2017 18:00,2,3.064,ACTIVE,215.54,346.86,59.981,1498082403,"201051344000868","219011344069620",28.35,32.40,0,317.10,390.74,88.0,83.0,0.407,737840.3,737840.3,10818,0,0,0,L,1122011218,0,122.68,123.81,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498082420,2131855.00
06/21/2017 18:00,2,3.273,ACTIVE,213.51,349.56,59.954,1498082403,"274151322000095","219011344069620",29.00,41.50,0,327.92,376.31,96.1,90.8,0.358,1046694.0,1046694.0,10760,0,0,0,L,1151911521,0,123.14,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498082421,2131856.00
06/21/2017 18:00,2,3.082,ACTIVE,216.22,355.58,60.002,1498082403,"201051344000988","219011344069620",18.75,29.50,0,334.84,395.55,58.5,54.6,0.495,651616.2,651616.2,10813,0,0,0,L,1122011218,0,122.91,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498082422,2131857.00
06/21/2017 18:00,2,3.174,ACTIVE,216.22,346.56,59.965,1498082403,"201051344001025","219011344069620",28.57,33.50,0,318.91,393.15,91.9,86.7,0.402,744641.6,744641.6,10826,0,0,0,L,1122011218,0,123.36,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498082422,2131858.00
06/21/2017 18:00,2,3.035,ACTIVE,216.00,348.36,59.965,1498082403,"201051344000458","219011344069620",28.84,35.20,0,317.40,394.05,88.7,83.6,0.429,749572.9,749572.9,10798,0,0,0,L,1122011218,0,123.14,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498082423,2131859.00
06/21/2017 18:00,2,3.043,ACTIVE,216.67,350.77,59.991,1498082403,"201051344000853","219011344069620",28.75,33.80,0,320.11,397.35,88.6,83.6,0.420,750437.1,750437.1,10811,0,0,0,L,1122011218,0,123.59,124.04,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498082424,2131860.00
06/21/2017 18:00,2,3.016,ACTIVE,215.77,349.26,59.970,1498082403,"201051344000685","219011344069620",29.34,32.40,0,317.10,391.64,89.6,84.6,0.438,744769.9,744769.9,10835,0,0,0,L,1122011218,0,124.04,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498082425,2131861.00
06/21/2017 18:00,2,3.064,ACTIVE,216.22,349.56,59.938,1498082403,"201051344000917","219011344069620",29.14,35.60,0,318.91,391.64,90.4,85.4,0.433,741390.8,741390.8,10824,0,0,0,L,1122011218,0,123.36,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498082426,2131862.00
06/21/2017 18:00,2,3.133,ACTIVE,216.00,348.36,59.938,1498082403,"201051344001145","219011344069620",28.78,32.00,0,318.91,391.94,91.3,86.2,0.420,749407.3,749407.3,10812,0,0,0,L,1122011218,0,123.36,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498082427,2131863.00
06/21/2017 18:00,2,3.074,ACTIVE,216.67,349.86,60.012,1498082403,"201051344000651","219011344069620",28.86,36.30,0,318.30,391.64,89.9,84.8,0.398,737998.2,737998.2,10817,0,0,0,L,1122011218,0,124.27,123.14,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498082428,2131864.00
06/21/2017 18:00,2,2.857,ACTIVE,213.51,346.26,59.975,1498082403,"274151322000088","219011344069620",28.29,38.80,0,328.82,377.82,81.9,77.1,0.305,950125.0,950125.0,10750,0,0,0,L,1151911521,0,123.36,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498082429,2131865.00
06/21/2017 18:00,2,1.996,ACTIVE,214.41,428.31,59.965,1498082403,"274151322000068","219011344069620",39.00,40.60,0,391.64,453.86,79.0,74.3,0.561,823055.3,823055.3,11032,0,0,0,L,1151911521,0,123.59,123.14,0000,35,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498082430,2131866.00
06/21/2017 18:00,2,3.104,ACTIVE,216.00,348.06,59.959,1498082403,"201051344001135","219011344069620",28.53,35.40,0,318.00,389.84,89.7,84.7,0.415,733431.7,733431.7,10804,0,0,0,L,1122011218,0,123.59,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498082431,2131867.00
06/21/2017 18:00,2,3.049,ACTIVE,215.32,347.46,59.965,1498082403,"201051344000594","219011344069620",29.36,32.80,0,318.91,388.94,90.7,85.6,0.424,752488.1,752488.1,10811,0,0,0,L,1122011218,0,122.68,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498082431,2131868.00
06/21/2017 18:00,2,3.035,ACTIVE,216.22,349.86,59.954,1498082403,"201051344001203","219011344069620",28.96,33.80,0,316.50,392.85,89.1,84.1,0.415,742876.9,742876.9,10844,0,0,0,L,1122011218,0,124.27,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498082432,2131869.00
06/21/2017 18:00,2,2.896,ACTIVE,213.51,343.85,59.965,1498082403,"274151322000054","219011344069620",27.89,40.20,0,326.72,377.82,81.8,77.0,0.309,967143.3,967143.3,10733,0,0,0,L,1151911521,0,123.14,122.68,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498082433,2131870.00
06/21/2017 18:00,2,3.057,ACTIVE,216.00,348.96,59.959,1498082403,"201051344000867","219011344069620",28.77,34.30,0,317.70,390.14,89.0,84.0,0.411,736683.0,736683.0,10839,0,0,0,L,1122011218,0,123.14,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498082434,2131871.00
06/21/2017 18:00,2,2.857,ACTIVE,216.22,349.56,59.981,1498082403,"201051344001093","219011344069620",29.26,32.60,0,318.00,391.64,84.7,79.8,0.389,741261.4,741261.4,10831,0,0,0,L,1122011218,0,123.81,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498082435,2131872.00
06/21/2017 18:00,2,3.035,ACTIVE,216.00,349.26,59.986,1498082403,"201051344000900","219011344069620",28.69,34.30,0,316.20,391.04,88.2,83.3,0.407,758218.2,758218.2,10819,0,0,0,L,1122011218,0,123.14,123.59,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498082436,2131873.00
06/21/2017 18:00,2,2.930,ACTIVE,216.22,347.76,59.949,1498082403,"201051344000648","219011344069620",28.80,33.00,0,317.70,393.15,85.5,80.6,0.402,746452.4,746452.4,10806,0,0,0,L,1122011218,0,122.68,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498082437,2131874.00
06/21/2017 18:00,2,3.020,ACTIVE,216.00,348.96,59.928,1498082403,"201051344000569","219011344069620",28.71,34.80,0,318.30,391.64,87.8,82.8,0.415,760344.9,760344.9,10788,0,0,0,L,1122011218,0,122.68,123.81,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498082438,2131875.00
06/21/2017 18:00,2,3.053,ACTIVE,216.22,349.26,59.959,1498082403,"201051344000983","219011344069620",29.02,34.50,0,318.91,391.34,89.8,84.7,0.415,750906.5,750906.5,10812,0,0,0,L,1122011218,0,123.14,123.59,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498082439,2131876.00
06/21/2017 18:00,2,3.051,ACTIVE,216.22,349.56,59.996,1498082403,"201051344001158","219011344069620",28.69,32.20,0,318.30,391.94,88.7,83.7,0.420,735899.6,735899.6,10814,0,0,0,L,1122011218,0,122.91,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498082440,2131877.00
06/21/2017 18:00,2,2.906,ACTIVE,216.22,350.47,59.981,1498082403,"201051344000576","219011344069620",28.88,34.80,0,317.70,391.94,85.0,80.1,0.402,750445.4,750445.4,10816,0,0,0,L,1122011218,0,123.14,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498082441,2131878.00
06/21/2017 18:00,2,2.967,ACTIVE,213.51,347.16,59.975,1498082403,"274151322000087","219011344069620",28.19,50.80,0,329.43,378.72,84.7,79.8,0.305,940822.7,940822.7,10905,0,0,0,L,1151911521,0,122.91,122.91,0000,39,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498082442,2131879.00
06/21/2017 18:15,2,1.988,ACTIVE,215.54,354.37,59.886,1498083303,"201051344000645","219011344069620",28.41,32.60,0,317.40,391.64,57.2,53.3,0.477,749412.7,749412.7,10803,0,0,0,L,1122011218,0,122.91,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498083304,2131880.00
06/21/2017 18:15,2,1.900,ACTIVE,213.51,356.18,59.970,1498083303,"274151322000085","219011344069620",27.71,36.80,0,328.22,379.62,53.4,49.6,0.354,963008.6,963008.6,10743,0,0,0,L,1151911521,0,123.59,122.68,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498083305,2131881.00
06/21/2017 18:15,2,1.979,ACTIVE,215.32,355.58,59.975,1498083303,"201051344000633","219011344069620",29.16,29.50,0,318.91,392.55,58.5,54.5,0.495,736119.2,736119.2,10846,0,0,0,L,1122011218,0,123.14,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498083306,2131882.00
06/21/2017 18:15,2,1.965,ACTIVE,215.32,354.37,59.965,1498083303,"201051344000469","219011344069620",28.92,29.00,0,316.20,394.95,57.5,53.6,0.495,739396.6,739396.6,10815,0,0,0,L,1122011218,0,122.23,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498083307,2131883.00
06/21/2017 18:15,2,1.980,ACTIVE,214.87,354.67,59.917,1498083303,"201051344000646","219011344069620",28.98,28.30,0,317.10,391.94,58.2,54.2,0.491,734765.4,734765.4,10816,0,0,0,L,1122011218,0,123.36,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498083308,2131884.00
06/21/2017 18:15,2,1.910,ACTIVE,213.29,345.96,59.922,1498083303,"274151322000052","219011344069620",28.88,34.50,0,327.02,378.42,55.9,52.0,0.398,1000854.7,1000854.7,10744,0,0,0,L,1151911521,0,122.23,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498083309,2131885.00
06/21/2017 18:15,2,2.072,ACTIVE,215.54,356.78,59.864,1498083303,"201051344000585","219011344069620",29.06,30.00,0,318.91,393.15,61.1,57.0,0.499,747222.4,747222.4,10815,0,0,0,L,1122011218,0,122.91,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498083310,2131886.00
06/21/2017 18:15,2,1.910,ACTIVE,214.87,353.17,59.981,1498083303,"201051344001230","219011344069620",29.16,27.80,0,318.30,389.84,56.5,52.6,0.477,739417.6,739417.6,10824,0,0,0,L,1122011218,0,123.14,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498083310,2131887.00
06/21/2017 18:15,2,1.920,ACTIVE,215.54,355.58,59.970,1498083303,"201051344000582","219011344069620",28.98,32.60,0,315.30,394.05,56.4,52.5,0.468,728837.4,728837.4,10806,0,0,0,L,1122011218,0,123.14,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498083311,2131888.00
06/21/2017 18:15,2,1.922,ACTIVE,214.87,354.07,59.965,1498083303,"201051344000955","219011344069620",29.12,30.80,0,318.61,390.74,56.7,52.8,0.482,748169.3,748169.3,10827,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498083312,2131889.00
06/21/2017 18:15,2,1.279,ACTIVE,213.74,408.78,59.922,1498083303,"274151322000094","219011344069620",37.93,35.80,0,333.33,453.86,49.6,45.9,0.349,822559.8,822559.8,11019,0,0,0,L,1151911521,0,122.46,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498083313,2131890.00
06/21/2017 18:15,2,1.988,ACTIVE,215.09,354.07,59.954,1498083303,"201051344000579","219011344069620",29.48,28.50,0,318.30,395.55,59.4,55.4,0.491,757566.3,757566.3,10810,0,0,0,L,1122011218,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498083314,2131891.00
06/21/2017 18:15,2,1.969,ACTIVE,214.87,352.27,59.975,1498083303,"201051344000890","219011344069620",29.22,28.80,0,319.21,391.94,58.2,54.3,0.464,742176.2,742176.2,10819,0,0,0,L,1122011218,0,123.36,122.23,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498083315,2131892.00
06/21/2017 18:15,2,1.926,ACTIVE,215.54,354.67,59.954,1498083303,"201051344000438","219011344069620",29.60,30.50,0,315.90,392.55,57.8,53.8,0.491,744805.9,744805.9,10811,0,0,0,L,1122011218,0,123.36,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498083316,2131893.00
06/21/2017 18:15,2,1.977,ACTIVE,215.09,348.96,59.949,1498083303,"201051344000417","219011344069620",18.91,27.30,0,333.93,381.12,37.8,34.6,0.309,679460.6,679460.6,10841,0,0,0,L,1122011218,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498083317,2131894.00
06/21/2017 18:15,2,1.951,ACTIVE,213.06,348.66,59.928,1498083303,"274151322000083","219011344069620",28.71,35.20,0,327.02,378.42,56.8,52.9,0.415,990741.7,990741.7,10752,0,0,0,L,1151911521,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498083318,2131895.00
06/21/2017 18:15,2,2.027,ACTIVE,213.74,351.67,59.928,1498083303,"274151322000076","219011344069620",29.26,35.20,0,328.22,378.42,60.2,56.1,0.420,1056925.2,1056925.2,10747,0,0,0,L,1151911521,0,122.46,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498083319,2131896.00
06/21/2017 18:15,2,1.980,ACTIVE,214.87,353.47,59.991,1498083303,"201051344000868","219011344069620",28.67,30.00,0,317.40,391.04,57.5,53.6,0.464,737857.0,737857.0,10819,0,0,0,L,1122011218,0,122.46,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498083320,2131897.00
06/21/2017 18:15,2,2.049,ACTIVE,213.06,357.68,59.933,1498083303,"274151322000095","219011344069620",29.10,37.00,0,328.22,377.22,60.4,56.4,0.411,1046712.1,1046712.1,10761,0,0,0,L,1151911521,0,122.91,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498083321,2131898.00
06/21/2017 18:15,2,1.984,ACTIVE,215.09,351.37,59.944,1498083303,"201051344000988","219011344069620",18.89,27.80,0,333.33,382.63,38.0,34.7,0.323,651627.1,651627.1,10814,0,0,0,L,1122011218,0,122.46,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498083322,2131899.00
06/21/2017 18:15,2,2.037,ACTIVE,215.32,355.58,59.938,1498083303,"201051344001025","219011344069620",28.78,30.50,0,318.30,392.25,59.4,55.4,0.486,744659.0,744659.0,10827,0,0,0,L,1122011218,0,122.91,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498083322,2131900.00
06/21/2017 18:15,2,1.971,ACTIVE,215.32,354.07,59.917,1498083303,"201051344000458","219011344069620",28.96,32.00,0,318.30,394.95,57.8,53.9,0.495,749589.7,749589.7,10799,0,0,0,L,1122011218,0,122.68,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498083323,2131901.00
06/21/2017 18:15,2,1.982,ACTIVE,215.77,355.88,59.959,1498083303,"201051344000853","219011344069620",28.78,30.50,0,319.21,396.15,57.8,53.9,0.495,750453.9,750453.9,10812,0,0,0,L,1122011218,0,123.14,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498083324,2131902.00
06/21/2017 18:15,2,1.926,ACTIVE,215.09,354.37,59.986,1498083303,"201051344000685","219011344069620",29.44,29.80,0,316.20,392.55,57.5,53.6,0.495,744786.7,744786.7,10836,0,0,0,L,1122011218,0,123.81,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498083325,2131903.00
06/21/2017 18:15,2,1.971,ACTIVE,215.32,354.67,59.891,1498083303,"201051344000917","219011344069620",29.18,32.20,0,319.81,394.35,58.2,54.3,0.486,741407.8,741407.8,10825,0,0,0,L,1122011218,0,123.14,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498083326,2131904.00
06/21/2017 18:15,2,2.000,ACTIVE,215.32,355.58,59.970,1498083303,"201051344001145","219011344069620",29.04,28.50,0,318.00,392.25,58.8,54.9,0.482,749424.5,749424.5,10813,0,0,0,L,1122011218,0,123.14,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498083327,2131905.00
06/21/2017 18:15,2,1.994,ACTIVE,215.77,355.58,59.965,1498083303,"201051344000651","219011344069620",28.88,32.60,0,318.30,395.25,58.3,54.4,0.482,738015.2,738015.2,10818,0,0,0,L,1122011218,0,123.81,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498083328,2131906.00
06/21/2017 18:15,2,1.863,ACTIVE,212.83,356.18,59.896,1498083303,"274151322000088","219011344069620",28.25,34.50,0,329.13,379.62,53.3,49.5,0.358,950140.4,950140.4,10751,0,0,0,L,1151911521,0,123.14,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498083329,2131907.00
06/21/2017 18:15,2,1.289,ACTIVE,214.19,415.99,59.959,1498083303,"274151322000068","219011344069620",38.86,35.80,0,333.93,460.47,51.4,47.7,0.349,823070.0,823070.0,11033,0,0,0,L,1151911521,0,123.14,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498083330,2131908.00
06/21/2017 18:15,2,2.010,ACTIVE,215.32,354.07,59.928,1498083303,"201051344001135","219011344069620",29.00,31.80,0,316.80,391.04,59.0,55.1,0.486,733448.7,733448.7,10805,0,0,0,L,1122011218,0,123.14,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498083331,2131909.00
06/21/2017 18:15,2,2.006,ACTIVE,214.41,354.07,59.875,1498083303,"201051344000594","219011344069620",29.10,29.50,0,318.00,391.64,59.1,55.1,0.491,752505.2,752505.2,10812,0,0,0,L,1122011218,0,122.23,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498083332,2131910.00
06/21/2017 18:15,2,1.996,ACTIVE,215.54,353.77,60.012,1498083303,"201051344001203","219011344069620",28.73,31.00,0,317.70,394.65,58.1,54.1,0.482,742893.7,742893.7,10845,0,0,0,L,1122011218,0,123.81,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498083332,2131911.00
06/21/2017 18:15,2,1.910,ACTIVE,213.29,357.08,59.965,1498083303,"274151322000054","219011344069620",27.73,35.60,0,327.02,379.62,53.6,49.8,0.367,967158.7,967158.7,10734,0,0,0,L,1151911521,0,123.14,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498083333,2131912.00
06/21/2017 18:15,2,2.010,ACTIVE,215.09,352.87,59.944,1498083303,"201051344000867","219011344069620",28.94,31.00,0,317.70,390.14,58.9,54.9,0.473,736699.8,736699.8,10840,0,0,0,L,1122011218,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498083334,2131913.00
06/21/2017 18:15,2,1.932,ACTIVE,215.54,354.67,59.928,1498083303,"201051344001093","219011344069620",28.77,29.80,0,317.70,392.55,56.3,52.4,0.460,741277.3,741277.3,10832,0,0,0,L,1122011218,0,123.36,122.68,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498083335,2131914.00
06/21/2017 18:15,2,1.990,ACTIVE,215.09,354.67,59.991,1498083303,"201051344000900","219011344069620",29.04,31.50,0,317.70,392.25,58.6,54.6,0.486,758234.8,758234.8,10820,0,0,0,L,1122011218,0,122.91,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498083336,2131915.00
06/21/2017 18:15,2,1.957,ACTIVE,215.09,354.37,59.975,1498083303,"201051344000648","219011344069620",28.86,30.30,0,317.10,392.55,57.2,53.3,0.477,746468.5,746468.5,10807,0,0,0,L,1122011218,0,122.23,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498083337,2131916.00
06/21/2017 18:15,2,2.010,ACTIVE,215.09,354.97,59.938,1498083303,"201051344000569","219011344069620",28.65,31.30,0,315.60,392.55,58.3,54.4,0.486,760361.4,760361.4,10789,0,0,0,L,1122011218,0,122.23,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498083338,2131917.00
06/21/2017 18:15,2,2.018,ACTIVE,215.09,355.58,59.922,1498083303,"201051344000983","219011344069620",28.98,31.30,0,318.00,391.94,59.3,55.3,0.499,750923.4,750923.4,10813,0,0,0,L,1122011218,0,122.68,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498083339,2131918.00
06/21/2017 18:15,2,2.002,ACTIVE,215.32,354.37,59.959,1498083303,"201051344001158","219011344069620",28.71,29.00,0,316.80,392.25,58.2,54.3,0.482,735916.3,735916.3,10815,0,0,0,L,1122011218,0,122.68,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498083340,2131919.00
06/21/2017 18:15,2,1.916,ACTIVE,215.32,355.28,60.007,1498083303,"201051344000576","219011344069620",28.90,31.50,0,316.50,394.05,56.1,52.2,0.473,750461.4,750461.4,10817,0,0,0,L,1122011218,0,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498083341,2131920.00
06/21/2017 18:15,2,1.898,ACTIVE,213.51,355.28,59.933,1498083303,"274151322000087","219011344069620",28.35,45.30,0,328.82,379.32,54.5,50.7,0.345,940838.6,940838.6,10906,0,0,0,L,1151911521,0,123.36,122.68,0000,37,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498083342,2131921.00
06/21/2017 18:30,2,1.990,ACTIVE,215.77,355.28,59.949,1498084203,"201051344000645","219011344069620",28.63,31.50,0,318.61,391.64,57.7,53.8,0.477,749429.6,749429.6,10804,0,0,0,L,1122011218,0,123.14,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498084204,2131922.00
06/21/2017 18:30,2,1.891,ACTIVE,213.74,350.17,59.959,1498084203,"274151322000085","219011344069620",27.73,35.60,0,327.92,379.32,53.1,49.3,0.367,963024.4,963024.4,10744,0,0,0,L,1151911521,0,123.14,122.91,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498084205,2131923.00
06/21/2017 18:30,2,2.020,ACTIVE,215.77,356.18,59.938,1498084203,"201051344000633","219011344069620",28.37,28.80,0,317.70,394.05,58.1,54.1,0.499,736136.6,736136.6,10847,0,0,0,L,1122011218,0,123.14,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498084206,2131924.00
06/21/2017 18:30,2,1.973,ACTIVE,215.54,354.67,59.933,1498084203,"201051344000469","219011344069620",28.96,28.30,0,316.50,393.15,57.9,54.0,0.491,739413.8,739413.8,10816,0,0,0,L,1122011218,0,122.46,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498084207,2131925.00
06/21/2017 18:30,2,2.002,ACTIVE,214.64,354.97,59.907,1498084203,"201051344000646","219011344069620",28.80,28.00,0,317.40,392.55,58.4,54.5,0.495,734782.9,734782.9,10817,0,0,0,L,1122011218,0,123.14,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498084208,2131926.00
06/21/2017 18:30,2,1.934,ACTIVE,213.29,350.77,59.970,1498084203,"274151322000052","219011344069620",28.67,33.50,0,327.02,378.12,56.1,52.3,0.393,1000871.6,1000871.6,10745,0,0,0,L,1151911521,0,122.46,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498084209,2131927.00
06/21/2017 18:30,2,2.125,ACTIVE,215.77,357.08,59.986,1498084203,"201051344000585","219011344069620",28.55,29.30,0,319.21,396.45,61.5,57.4,0.491,747241.0,747241.0,10816,0,0,0,L,1122011218,0,122.91,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498084210,2131928.00
06/21/2017 18:30,2,1.926,ACTIVE,214.87,352.87,59.907,1498084203,"201051344001230","219011344069620",29.00,27.00,0,318.61,390.14,56.6,52.7,0.464,739434.8,739434.8,10825,0,0,0,L,1122011218,0,123.14,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498084211,2131929.00
06/21/2017 18:30,2,1.924,ACTIVE,215.54,355.58,59.954,1498084203,"201051344000582","219011344069620",28.80,31.50,0,315.60,395.25,56.2,52.3,0.468,728854.6,728854.6,10807,0,0,0,L,1122011218,0,123.36,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498084212,2131930.00
06/21/2017 18:30,2,1.902,ACTIVE,214.87,354.07,59.959,1498084203,"201051344000955","219011344069620",29.00,30.00,0,316.20,390.44,55.9,52.0,0.477,748186.4,748186.4,10828,0,0,0,L,1122011218,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498084213,2131931.00
06/21/2017 18:30,2,1.248,ACTIVE,213.96,413.59,59.981,1498084203,"274151322000094","219011344069620",38.15,35.20,0,388.64,454.16,48.1,44.5,0.323,822574.8,822574.8,11020,0,0,0,L,1151911521,0,122.68,123.36,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498084214,2131932.00
06/21/2017 18:30,2,1.939,ACTIVE,215.09,354.37,59.970,1498084203,"201051344000579","219011344069620",29.00,27.80,0,318.91,394.65,57.0,53.1,0.468,757584.1,757584.1,10811,0,0,0,L,1122011218,0,122.68,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498084215,2131933.00
06/21/2017 18:30,2,1.912,ACTIVE,215.09,353.17,59.970,1498084203,"201051344000890","219011344069620",28.75,28.30,0,319.21,392.25,55.8,51.9,0.451,742193.7,742193.7,10820,0,0,0,L,1122011218,0,123.36,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498084215,2131934.00
06/21/2017 18:30,2,1.877,ACTIVE,215.32,354.07,59.996,1498084203,"201051344000438","219011344069620",28.94,29.80,0,317.40,393.15,55.0,51.2,0.455,744823.2,744823.2,10812,0,0,0,L,1122011218,0,123.36,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498084216,2131935.00
06/21/2017 18:30,2,1.846,ACTIVE,215.09,348.36,60.007,1498084203,"201051344000417","219011344069620",19.16,26.80,0,334.54,388.64,35.9,32.7,0.292,679471.7,679471.7,10842,0,0,0,L,1122011218,0,122.91,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498084217,2131936.00
06/21/2017 18:30,2,1.854,ACTIVE,213.29,347.46,59.954,1498084203,"274151322000083","219011344069620",28.57,34.30,0,327.32,377.52,53.7,49.9,0.393,990758.9,990758.9,10753,0,0,0,L,1151911521,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498084218,2131937.00
06/21/2017 18:30,2,1.926,ACTIVE,214.19,345.06,59.938,1498084203,"274151322000076","219011344069620",29.10,34.30,0,327.92,378.72,56.8,52.9,0.389,1056943.4,1056943.4,10748,0,0,0,L,1151911521,0,123.14,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498084219,2131938.00
06/21/2017 18:30,2,1.846,ACTIVE,214.87,353.17,59.959,1498084203,"201051344000868","219011344069620",28.96,29.00,0,317.70,390.74,54.1,50.3,0.442,737874.3,737874.3,10820,0,0,0,L,1122011218,0,122.46,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498084220,2131939.00
06/21/2017 18:30,2,1.939,ACTIVE,213.29,351.07,59.986,1498084203,"274151322000095","219011344069620",28.88,35.80,0,327.92,378.42,56.8,52.9,0.389,1046730.6,1046730.6,10762,0,0,0,L,1151911521,0,122.68,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498084221,2131940.00
06/21/2017 18:30,2,1.873,ACTIVE,215.32,350.47,59.970,1498084203,"201051344000988","219011344069620",18.83,27.00,0,334.54,395.85,35.7,32.5,0.292,651638.3,651638.3,10815,0,0,0,L,1122011218,0,122.68,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498084222,2131941.00
06/21/2017 18:30,2,1.908,ACTIVE,215.09,353.17,59.986,1498084203,"201051344001025","219011344069620",28.86,29.30,0,318.91,392.55,55.9,52.0,0.451,744677.0,744677.0,10828,0,0,0,L,1122011218,0,122.91,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498084223,2131942.00
06/21/2017 18:30,2,1.883,ACTIVE,215.09,353.77,59.970,1498084203,"201051344000458","219011344069620",28.65,30.80,0,317.40,393.15,54.6,50.8,0.468,749607.0,749607.0,10800,0,0,0,L,1122011218,0,122.91,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498084223,2131943.00
06/21/2017 18:30,2,1.918,ACTIVE,216.00,354.37,59.981,1498084203,"201051344000853","219011344069620",28.39,29.50,0,318.91,396.75,55.2,51.4,0.468,750471.2,750471.2,10813,0,0,0,L,1122011218,0,123.36,123.59,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498084224,2131944.00
06/21/2017 18:30,2,1.889,ACTIVE,215.32,354.67,59.965,1498084203,"201051344000685","219011344069620",28.59,28.80,0,316.20,392.55,54.7,50.8,0.477,744804.1,744804.1,10837,0,0,0,L,1122011218,0,123.81,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498084225,2131945.00
06/21/2017 18:30,2,1.920,ACTIVE,215.32,355.58,59.970,1498084203,"201051344000917","219011344069620",28.96,31.30,0,318.00,392.55,56.4,52.5,0.477,741425.4,741425.4,10826,0,0,0,L,1122011218,0,123.14,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498084226,2131946.00
06/21/2017 18:30,2,1.973,ACTIVE,215.09,354.37,59.907,1498084203,"201051344001145","219011344069620",29.08,27.80,0,318.61,391.94,58.2,54.2,0.482,749442.2,749442.2,10814,0,0,0,L,1122011218,0,123.14,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498084227,2131947.00
06/21/2017 18:30,2,2.031,ACTIVE,215.54,355.28,59.959,1498084203,"201051344000651","219011344069620",28.75,31.80,0,317.40,395.55,59.1,55.2,0.482,738032.7,738032.7,10819,0,0,0,L,1122011218,0,123.81,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498084228,2131948.00
06/21/2017 18:30,2,1.900,ACTIVE,213.06,356.18,59.959,1498084203,"274151322000088","219011344069620",28.29,33.00,0,327.92,379.32,54.5,50.6,0.371,950156.3,950156.3,10752,0,0,0,L,1151911521,0,123.36,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498084229,2131949.00
06/21/2017 18:30,2,1.365,ACTIVE,213.74,413.89,59.959,1498084203,"274151322000068","219011344069620",38.65,35.00,0,390.14,453.56,53.4,49.6,0.358,823085.3,823085.3,11034,0,0,0,L,1151911521,0,122.91,123.14,0000,33,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498084230,2131950.00
06/21/2017 18:30,2,2.162,ACTIVE,215.32,355.88,59.986,1498084203,"201051344001135","219011344069620",28.69,30.50,0,317.70,391.34,62.8,58.7,0.517,733466.2,733466.2,10806,0,0,0,L,1122011218,0,123.14,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498084231,2131951.00
06/21/2017 18:30,2,2.223,ACTIVE,214.87,356.48,59.970,1498084203,"201051344000594","219011344069620",29.14,28.50,0,316.50,390.44,65.6,61.4,0.548,752522.9,752522.9,10813,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498084232,2131952.00
06/21/2017 18:30,2,2.174,ACTIVE,215.54,356.18,59.970,1498084203,"201051344001203","219011344069620",29.04,30.00,0,317.10,394.05,64.0,59.9,0.539,742911.1,742911.1,10846,0,0,0,L,1122011218,0,123.81,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498084233,2131953.00
06/21/2017 18:30,2,2.070,ACTIVE,213.29,344.76,59.959,1498084203,"274151322000054","219011344069620",27.85,34.30,0,327.92,379.02,58.5,54.5,0.398,967174.7,967174.7,10735,0,0,0,L,1151911521,0,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498084234,2131954.00
06/21/2017 18:30,2,2.232,ACTIVE,215.32,356.18,59.970,1498084203,"201051344000867","219011344069620",29.26,30.00,0,318.30,390.44,66.2,62.0,0.548,736717.3,736717.3,10841,0,0,0,L,1122011218,0,123.14,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498084234,2131955.00
06/21/2017 18:30,2,2.150,ACTIVE,215.54,356.78,59.970,1498084203,"201051344001093","219011344069620",29.14,28.50,0,317.10,391.34,63.5,59.3,0.517,741293.9,741293.9,10833,0,0,0,L,1122011218,0,123.36,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498084235,2131956.00
