ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/21/2017 18:30,2,2.271,ACTIVE,215.54,358.88,59.970,1498084203,"201051344000900","219011344069620",29.22,30.80,0,317.70,391.94,67.2,62.9,0.557,758252.0,758252.0,10821,0,0,0,L,1122011218,0,123.14,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498084236,2131957.00
06/21/2017 18:30,2,2.227,ACTIVE,215.54,356.18,59.970,1498084203,"201051344000648","219011344069620",28.78,29.50,0,317.40,392.55,64.9,60.7,0.544,746485.3,746485.3,10808,0,0,0,L,1122011218,0,122.68,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498084237,2131958.00
06/21/2017 18:30,2,2.230,ACTIVE,215.54,357.08,59.996,1498084203,"201051344000569","219011344069620",28.92,30.30,0,317.70,392.55,65.3,61.2,0.544,760378.7,760378.7,10790,0,0,0,L,1122011218,0,122.46,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498084238,2131959.00
06/21/2017 18:30,2,2.221,ACTIVE,215.77,357.08,59.928,1498084203,"201051344000983","219011344069620",29.06,30.30,0,318.61,391.64,65.4,61.2,0.552,750941.1,750941.1,10814,0,0,0,L,1122011218,0,123.14,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498084239,2131960.00
06/21/2017 18:30,2,2.172,ACTIVE,215.77,356.78,59.922,1498084203,"201051344001158","219011344069620",28.73,28.30,0,317.70,392.25,63.2,59.1,0.521,735933.7,735933.7,10816,0,0,0,L,1122011218,0,122.91,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498084240,2131961.00
06/21/2017 18:30,2,2.014,ACTIVE,215.77,356.48,59.938,1498084203,"201051344000576","219011344069620",28.57,30.50,0,318.61,394.65,58.3,54.3,0.486,750478.2,750478.2,10818,0,0,0,L,1122011218,0,123.14,123.14,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498084241,2131962.00
06/21/2017 18:30,2,1.951,ACTIVE,213.51,346.56,59.959,1498084203,"274151322000087","219011344069620",28.31,43.40,0,329.73,379.92,55.9,52.0,0.367,940855.0,940855.0,10907,0,0,0,L,1151911521,0,122.68,122.91,0000,36,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498084242,2131963.00
06/21/2017 18:45,2,1.721,ACTIVE,214.87,352.57,59.907,1498085104,"201051344000645","219011344069620",28.57,30.30,0,318.00,391.94,49.9,46.2,0.411,749444.7,749444.7,10805,0,0,0,L,1122011218,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498085105,2131964.00
06/21/2017 18:45,2,1.699,ACTIVE,212.61,342.65,59.938,1498085104,"274151322000085","219011344069620",27.83,33.50,0,329.13,379.32,47.9,44.3,0.327,963038.7,963038.7,10745,0,0,0,L,1151911521,0,122.46,122.46,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498085106,2131965.00
06/21/2017 18:45,2,1.787,ACTIVE,214.41,353.47,59.954,1498085104,"201051344000633","219011344069620",28.94,28.00,0,318.91,392.85,52.4,48.7,0.451,736152.3,736152.3,10848,0,0,0,L,1122011218,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498085107,2131966.00
06/21/2017 18:45,2,1.768,ACTIVE,214.64,353.17,60.002,1498085104,"201051344000469","219011344069620",28.65,27.30,0,315.60,392.25,51.3,47.6,0.438,739429.3,739429.3,10817,0,0,0,L,1122011218,0,122.01,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498085107,2131967.00
06/21/2017 18:45,2,1.811,ACTIVE,213.51,351.67,60.012,1498085104,"201051344000646","219011344069620",28.90,27.00,0,316.50,391.64,53.0,49.3,0.451,734798.7,734798.7,10818,0,0,0,L,1122011218,0,122.68,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498085108,2131968.00
06/21/2017 18:45,2,1.764,ACTIVE,212.38,354.37,59.938,1498085104,"274151322000052","219011344069620",28.71,32.20,0,327.92,378.72,51.3,47.6,0.362,1000886.9,1000886.9,10746,0,0,0,L,1151911521,0,121.33,122.68,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498085109,2131969.00
06/21/2017 18:45,2,1.990,ACTIVE,214.19,353.17,60.034,1498085104,"201051344000585","219011344069620",29.06,28.30,0,317.70,393.75,58.6,54.7,0.486,747258.1,747258.1,10817,0,0,0,L,1122011218,0,122.23,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498085110,2131970.00
06/21/2017 18:45,2,1.721,ACTIVE,213.51,350.47,59.965,1498085104,"201051344001230","219011344069620",29.44,26.30,0,317.10,390.14,51.3,47.6,0.420,739450.3,739450.3,10826,0,0,0,L,1122011218,0,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498085111,2131971.00
06/21/2017 18:45,2,1.779,ACTIVE,214.19,352.57,59.907,1498085104,"201051344000582","219011344069620",28.86,30.30,0,317.40,395.85,52.0,48.3,0.433,728870.2,728870.2,10808,0,0,0,L,1122011218,0,122.46,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498085112,2131972.00
06/21/2017 18:45,2,1.701,ACTIVE,213.29,349.86,59.922,1498085104,"201051344000955","219011344069620",29.14,28.80,0,318.00,390.44,50.3,46.6,0.424,748201.6,748201.6,10829,0,0,0,L,1122011218,0,122.01,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498085113,2131973.00
06/21/2017 18:45,2,1.170,ACTIVE,212.83,409.98,59.944,1498085104,"274151322000094","219011344069620",38.33,33.80,0,334.54,449.35,45.8,42.3,0.309,822588.4,822588.4,11021,0,0,0,L,1151911521,0,122.23,122.91,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498085114,2131974.00
06/21/2017 18:45,2,1.830,ACTIVE,214.41,352.27,59.891,1498085104,"201051344000579","219011344069620",29.02,27.00,0,317.70,392.55,53.8,50.0,0.442,757600.2,757600.2,10812,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498085115,2131975.00
06/21/2017 18:45,2,1.805,ACTIVE,213.74,349.86,59.981,1498085104,"201051344000890","219011344069620",28.82,27.50,0,318.91,391.34,52.7,49.0,0.420,742209.4,742209.4,10821,0,0,0,L,1122011218,0,122.68,121.55,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498085115,2131976.00
06/21/2017 18:45,2,1.729,ACTIVE,213.96,351.67,59.928,1498085104,"201051344000438","219011344069620",29.32,28.30,0,318.00,391.64,51.4,47.7,0.429,744838.7,744838.7,10813,0,0,0,L,1122011218,0,122.91,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498085117,2131977.00
06/21/2017 18:45,2,1.756,ACTIVE,213.74,346.56,59.970,1498085104,"201051344000417","219011344069620",19.08,26.30,0,333.63,381.42,34.0,30.9,0.278,679481.7,679481.7,10843,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498085117,2131978.00
06/21/2017 18:45,2,1.832,ACTIVE,212.38,353.17,59.933,1498085104,"274151322000083","219011344069620",28.90,32.60,0,327.62,378.42,53.6,49.8,0.384,990774.7,990774.7,10754,0,0,0,L,1151911521,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498085118,2131979.00
06/21/2017 18:45,2,1.840,ACTIVE,213.51,344.15,59.965,1498085104,"274151322000076","219011344069620",29.36,32.80,0,328.82,378.72,54.8,50.9,0.384,1056959.9,1056959.9,10749,0,0,0,L,1151911521,0,122.68,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498085119,2131980.00
06/21/2017 18:45,2,1.746,ACTIVE,213.74,350.77,59.912,1498085104,"201051344000868","219011344069620",28.67,28.30,0,316.50,391.04,50.7,47.0,0.411,737889.7,737889.7,10821,0,0,0,L,1122011218,0,121.78,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498085120,2131981.00
06/21/2017 18:45,2,1.916,ACTIVE,212.38,344.76,59.986,1498085104,"274151322000095","219011344069620",29.26,34.50,0,327.92,378.12,56.8,52.8,0.384,1046747.6,1046747.6,10763,0,0,0,L,1151911521,0,122.68,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498085121,2131982.00
06/21/2017 18:45,2,1.756,ACTIVE,214.41,349.26,59.996,1498085104,"201051344000988","219011344069620",18.75,26.50,0,334.54,383.53,33.4,30.3,0.278,651648.4,651648.4,10816,0,0,0,L,1122011218,0,122.01,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498085122,2131983.00
06/21/2017 18:45,2,1.801,ACTIVE,213.96,351.07,59.986,1498085104,"201051344001025","219011344069620",29.14,28.30,0,317.40,392.55,53.2,49.4,0.424,744693.2,744693.2,10829,0,0,0,L,1122011218,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498085123,2131984.00
06/21/2017 18:45,2,1.686,ACTIVE,214.41,351.67,59.944,1498085104,"201051344000458","219011344069620",28.63,29.80,0,317.10,392.25,48.9,45.3,0.415,749622.5,749622.5,10801,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498085124,2131985.00
06/21/2017 18:45,2,1.645,ACTIVE,214.87,352.27,59.986,1498085104,"201051344000853","219011344069620",28.80,28.50,0,319.81,396.15,48.0,44.4,0.398,750486.8,750486.8,10814,0,0,0,L,1122011218,0,122.91,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498085125,2131986.00
06/21/2017 18:45,2,1.639,ACTIVE,213.96,351.37,59.912,1498085104,"201051344000685","219011344069620",29.10,27.80,0,316.50,392.55,48.4,44.7,0.420,744819.7,744819.7,10838,0,0,0,L,1122011218,0,123.14,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498085126,2131987.00
06/21/2017 18:45,2,1.656,ACTIVE,213.74,350.47,59.938,1498085104,"201051344000917","219011344069620",28.86,30.30,0,317.70,394.95,48.4,44.8,0.398,741441.3,741441.3,10827,0,0,0,L,1122011218,0,122.23,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498085127,2131988.00
06/21/2017 18:45,2,1.668,ACTIVE,213.74,350.77,59.944,1498085104,"201051344001145","219011344069620",28.94,26.80,0,318.61,392.55,48.9,45.3,0.393,749458.3,749458.3,10815,0,0,0,L,1122011218,0,122.46,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498085128,2131989.00
06/21/2017 18:45,2,1.625,ACTIVE,214.19,349.86,59.986,1498085104,"201051344000651","219011344069620",28.80,30.30,0,316.20,397.05,47.5,43.9,0.389,738048.4,738048.4,10820,0,0,0,L,1122011218,0,123.14,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498085128,2131990.00
06/21/2017 18:45,2,1.494,ACTIVE,211.93,342.35,59.928,1498085104,"274151322000088","219011344069620",28.35,31.50,0,329.73,379.02,42.9,39.5,0.292,950170.5,950170.5,10753,0,0,0,L,1151911521,0,122.23,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498085129,2131991.00
06/21/2017 18:45,2,1.100,ACTIVE,213.06,412.98,59.954,1498085104,"274151322000068","219011344069620",38.39,33.30,0,335.44,452.36,42.9,39.5,0.283,823099.1,823099.1,11035,0,0,0,L,1151911521,0,122.46,122.68,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498085130,2131992.00
06/21/2017 18:45,2,1.705,ACTIVE,213.74,349.86,59.901,1498085104,"201051344001135","219011344069620",28.78,29.00,0,318.30,391.34,49.7,46.1,0.398,733481.9,733481.9,10807,0,0,0,L,1122011218,0,122.68,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498085131,2131993.00
06/21/2017 18:45,2,1.721,ACTIVE,213.74,350.17,59.875,1498085104,"201051344000594","219011344069620",28.86,27.50,0,317.70,390.44,50.3,46.7,0.411,752538.8,752538.8,10814,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498085132,2131994.00
06/21/2017 18:45,2,1.703,ACTIVE,214.19,350.77,59.970,1498085104,"201051344001203","219011344069620",28.88,28.80,0,317.70,394.95,49.9,46.2,0.415,742926.6,742926.6,10847,0,0,0,L,1122011218,0,123.14,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498085133,2131995.00
06/21/2017 18:45,2,1.654,ACTIVE,212.38,354.07,59.959,1498085104,"274151322000054","219011344069620",27.83,32.60,0,328.22,379.32,46.6,43.1,0.323,967189.0,967189.0,10736,0,0,0,L,1151911521,0,122.01,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498085134,2131996.00
06/21/2017 18:45,2,1.748,ACTIVE,214.19,350.47,59.938,1498085104,"201051344000867","219011344069620",28.71,29.00,0,317.70,390.44,50.9,47.2,0.411,736732.8,736732.8,10842,0,0,0,L,1122011218,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498085135,2131997.00
06/21/2017 18:45,2,1.619,ACTIVE,213.96,350.47,59.970,1498085104,"201051344001093","219011344069620",28.90,28.00,0,317.40,393.45,47.4,43.8,0.389,741308.6,741308.6,10834,0,0,0,L,1122011218,0,122.68,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498085136,2131998.00
06/21/2017 18:45,2,1.734,ACTIVE,214.41,351.37,59.954,1498085104,"201051344000900","219011344069620",28.51,29.80,0,317.70,392.25,50.1,46.5,0.411,758267.4,758267.4,10822,0,0,0,L,1122011218,0,122.68,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498085137,2131999.00
06/21/2017 18:45,2,1.648,ACTIVE,214.64,351.07,59.986,1498085104,"201051344000648","219011344069620",28.94,28.50,0,316.50,392.55,48.4,44.7,0.402,746500.2,746500.2,10809,0,0,0,L,1122011218,0,122.01,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498085138,2132000.00
06/21/2017 18:45,2,1.752,ACTIVE,214.41,352.57,59.949,1498085104,"201051344000569","219011344069620",28.63,29.30,0,318.30,391.94,50.8,47.1,0.424,760394.1,760394.1,10791,0,0,0,L,1122011218,0,122.01,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498085139,2132001.00
06/21/2017 18:45,2,1.779,ACTIVE,214.64,351.97,59.981,1498085104,"201051344000983","219011344069620",29.00,29.30,0,316.80,391.64,52.3,48.5,0.442,750956.8,750956.8,10815,0,0,0,L,1122011218,0,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498085139,2132002.00
06/21/2017 18:45,2,1.758,ACTIVE,214.41,351.37,59.981,1498085104,"201051344001158","219011344069620",28.67,27.50,0,317.10,392.25,51.1,47.4,0.433,735949.1,735949.1,10817,0,0,0,L,1122011218,0,122.01,122.46,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498085140,2132003.00
06/21/2017 18:45,2,1.658,ACTIVE,214.87,351.97,59.970,1498085104,"201051344000576","219011344069620",28.80,29.30,0,318.00,394.35,48.4,44.8,0.402,750493.0,750493.0,10819,0,0,0,L,1122011218,0,122.46,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498085141,2132004.00
06/21/2017 18:45,2,1.709,ACTIVE,212.83,345.96,59.965,1498085104,"274151322000087","219011344069620",28.51,40.80,0,329.73,378.72,49.4,45.7,0.323,940869.8,940869.8,10908,0,0,0,L,1151911521,0,122.23,122.68,0000,34,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498085142,2132005.00
06/21/2017 19:00,2,1.188,ACTIVE,214.19,345.96,59.991,1498086003,"201051344000645","219011344069620",28.35,28.30,0,334.54,373.61,34.1,31.0,0.274,749452.6,749452.6,10806,0,0,0,L,1122011218,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498086004,2132006.00
06/21/2017 19:00,2,1.117,ACTIVE,213.06,344.76,59.996,1498086003,"274151322000085","219011344069620",27.73,31.50,0,333.33,361.59,31.4,28.3,0.208,963045.9,963045.9,10746,0,0,0,L,1151911521,0,122.91,122.46,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498086005,2132007.00
06/21/2017 19:00,2,1.193,ACTIVE,214.41,348.06,60.012,1498086003,"201051344000633","219011344069620",28.92,26.00,0,333.63,376.01,34.9,31.8,0.292,736160.5,736160.5,10849,0,0,0,L,1122011218,0,122.68,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498086006,2132008.00
06/21/2017 19:00,2,1.195,ACTIVE,213.96,346.56,59.996,1498086003,"201051344000469","219011344069620",28.80,26.00,0,332.73,374.81,35.0,31.8,0.292,739437.4,739437.4,10818,0,0,0,L,1122011218,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498086007,2132009.00
06/21/2017 19:00,2,1.203,ACTIVE,213.06,345.06,59.996,1498086003,"201051344000646","219011344069620",28.77,25.50,0,331.83,373.01,35.1,32.0,0.287,734807.0,734807.0,10819,0,0,0,L,1122011218,0,122.46,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498086008,2132010.00
06/21/2017 19:00,2,1.154,ACTIVE,212.61,339.95,59.986,1498086003,"274151322000052","219011344069620",28.61,29.80,0,331.83,363.09,33.4,30.3,0.212,1000894.8,1000894.8,10747,0,0,0,L,1151911521,0,121.78,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498086009,2132011.00
06/21/2017 19:00,2,1.270,ACTIVE,213.74,346.26,59.933,1498086003,"201051344000585","219011344069620",28.90,26.50,0,332.43,376.92,37.2,34.0,0.296,747267.1,747267.1,10818,0,0,0,L,1122011218,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498086009,2132012.00
06/21/2017 19:00,2,1.180,ACTIVE,213.29,344.15,60.002,1498086003,"201051344001230","219011344069620",28.65,24.50,0,330.33,371.81,34.2,31.1,0.270,739458.2,739458.2,10827,0,0,0,L,1122011218,0,122.46,121.55,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498086010,2132013.00
06/21/2017 19:00,2,1.184,ACTIVE,213.96,345.66,60.012,1498086003,"201051344000582","219011344069620",28.73,27.80,0,331.53,375.11,34.5,31.3,0.270,728878.2,728878.2,10809,0,0,0,L,1122011218,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498086011,2132014.00
06/21/2017 19:00,2,1.209,ACTIVE,213.06,344.15,60.012,1498086003,"201051344000955","219011344069620",28.69,26.80,0,331.53,371.81,35.2,32.0,0.287,748209.6,748209.6,10830,0,0,0,L,1122011218,0,121.78,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498086012,2132015.00
06/21/2017 19:00,2,0.748,ACTIVE,212.83,413.89,59.986,1498086003,"274151322000094","219011344069620",38.92,31.80,0,330.63,442.14,29.5,26.5,0.194,822595.2,822595.2,11022,0,0,0,L,1151911521,0,122.01,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498086013,2132016.00
06/21/2017 19:00,2,1.252,ACTIVE,214.19,346.86,60.012,1498086003,"201051344000579","219011344069620",28.84,25.30,0,333.63,376.62,36.6,33.4,0.287,757608.7,757608.7,10813,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498086014,2132017.00
06/21/2017 19:00,2,1.223,ACTIVE,213.29,344.76,59.996,1498086003,"201051344000890","219011344069620",28.96,25.50,0,332.43,373.61,35.9,32.7,0.278,742217.7,742217.7,10822,0,0,0,L,1122011218,0,122.46,121.33,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498086015,2132018.00
06/21/2017 19:00,2,1.201,ACTIVE,213.51,345.66,59.996,1498086003,"201051344000438","219011344069620",29.06,26.50,0,332.43,373.61,35.4,32.2,0.287,744846.7,744846.7,10814,0,0,0,L,1122011218,0,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498086016,2132019.00
06/21/2017 19:00,2,1.215,ACTIVE,213.74,342.35,60.002,1498086003,"201051344000417","219011344069620",18.94,25.00,0,333.03,361.59,23.4,20.6,0.177,679486.9,679486.9,10844,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498086017,2132020.00
06/21/2017 19:00,2,1.158,ACTIVE,213.06,343.55,60.034,1498086003,"274151322000083","219011344069620",28.78,30.30,0,332.13,364.59,33.8,30.7,0.225,990782.7,990782.7,10755,0,0,0,L,1151911521,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498086017,2132021.00
06/21/2017 19:00,2,1.232,ACTIVE,213.29,346.56,59.991,1498086003,"274151322000076","219011344069620",28.92,30.00,0,333.33,365.49,36.1,32.9,0.252,1056968.2,1056968.2,10750,0,0,0,L,1151911521,0,122.01,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498086018,2132022.00
06/21/2017 19:00,2,1.232,ACTIVE,213.74,346.26,59.996,1498086003,"201051344000868","219011344069620",28.78,26.50,0,333.03,373.01,35.9,32.8,0.287,737897.8,737897.8,10822,0,0,0,L,1122011218,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498086019,2132023.00
06/21/2017 19:00,2,1.227,ACTIVE,212.61,339.65,59.986,1498086003,"274151322000095","219011344069620",28.96,31.30,0,331.23,366.10,36.0,32.8,0.234,1046756.2,1046756.2,10764,0,0,0,L,1151911521,0,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498086020,2132024.00
06/21/2017 19:00,2,1.215,ACTIVE,213.96,344.45,59.986,1498086003,"201051344000988","219011344069620",18.96,25.50,0,333.93,363.99,23.4,20.6,0.190,651653.5,651653.5,10817,0,0,0,L,1122011218,0,122.01,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498086021,2132025.00
06/21/2017 19:00,2,1.248,ACTIVE,213.51,345.06,59.991,1498086003,"201051344001025","219011344069620",28.86,26.50,0,333.33,373.61,36.5,33.3,0.287,744701.6,744701.6,10830,0,0,0,L,1122011218,0,122.01,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498086022,2132026.00
06/21/2017 19:00,2,1.234,ACTIVE,214.19,346.56,59.996,1498086003,"201051344000458","219011344069620",28.51,27.80,0,334.24,373.01,35.7,32.5,0.301,749630.6,749630.6,10802,0,0,0,L,1122011218,0,122.46,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498086023,2132027.00
06/21/2017 19:00,2,1.227,ACTIVE,214.64,347.16,59.991,1498086003,"201051344000853","219011344069620",28.90,26.80,0,335.74,374.21,35.9,32.7,0.296,750494.8,750494.8,10815,0,0,0,L,1122011218,0,122.68,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498086024,2132028.00
06/21/2017 19:00,2,1.199,ACTIVE,213.51,345.36,59.970,1498086003,"201051344000685","219011344069620",28.80,25.80,0,332.43,372.71,35.0,31.9,0.296,744827.7,744827.7,10839,0,0,0,L,1122011218,0,122.91,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498086025,2132029.00
06/21/2017 19:00,2,1.211,ACTIVE,213.74,345.96,60.012,1498086003,"201051344000917","219011344069620",28.88,28.30,0,332.43,373.91,35.5,32.3,0.292,741449.5,741449.5,10828,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498086026,2132030.00
06/21/2017 19:00,2,1.217,ACTIVE,213.51,345.06,59.991,1498086003,"201051344001145","219011344069620",29.04,24.80,0,332.73,373.91,35.8,32.7,0.287,749466.5,749466.5,10816,0,0,0,L,1122011218,0,122.23,121.78,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498086027,2132031.00
06/21/2017 19:00,2,1.219,ACTIVE,213.74,346.26,59.986,1498086003,"201051344000651","219011344069620",29.00,28.00,0,333.33,373.61,35.8,32.7,0.292,738056.5,738056.5,10821,0,0,0,L,1122011218,0,122.68,121.78,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498086028,2132032.00
06/21/2017 19:00,2,1.145,ACTIVE,212.61,346.56,59.949,1498086003,"274151322000088","219011344069620",28.01,29.50,0,332.13,360.99,32.5,29.4,0.208,950177.6,950177.6,10754,0,0,0,L,1151911521,0,122.91,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498086028,2132033.00
06/21/2017 19:00,2,0.783,ACTIVE,213.06,419.00,59.986,1498086003,"274151322000068","219011344069620",39.26,32.00,0,335.44,437.03,31.4,28.4,0.208,823106.1,823106.1,11036,0,0,0,L,1151911521,0,122.46,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498086029,2132034.00
06/21/2017 19:00,2,1.258,ACTIVE,213.29,344.76,59.986,1498086003,"201051344001135","219011344069620",29.04,27.00,0,332.43,371.81,37.0,33.8,0.296,733490.2,733490.2,10808,0,0,0,L,1122011218,0,122.23,121.78,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498086030,2132035.00
06/21/2017 19:00,2,1.264,ACTIVE,213.74,346.56,59.991,1498086003,"201051344000594","219011344069620",28.94,25.50,0,332.43,373.31,37.1,33.9,0.296,752547.0,752547.0,10815,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498086031,2132036.00
06/21/2017 19:00,2,1.240,ACTIVE,213.74,345.36,59.996,1498086003,"201051344001203","219011344069620",28.96,26.80,0,333.33,373.31,36.5,33.3,0.292,742934.6,742934.6,10848,0,0,0,L,1122011218,0,122.68,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498086032,2132037.00
06/21/2017 19:00,2,1.180,ACTIVE,212.61,340.25,59.975,1498086003,"274151322000054","219011344069620",27.87,30.80,0,331.83,362.19,33.4,30.3,0.225,967196.3,967196.3,10737,0,0,0,L,1151911521,0,122.23,122.23,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498086033,2132038.00
06/21/2017 19:00,2,1.268,ACTIVE,214.19,345.36,59.986,1498086003,"201051344000867","219011344069620",28.75,27.00,0,332.73,372.41,37.0,33.7,0.292,736741.0,736741.0,10843,0,0,0,L,1122011218,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498086034,2132039.00
06/21/2017 19:00,2,1.209,ACTIVE,213.74,346.26,59.986,1498086003,"201051344001093","219011344069620",28.84,26.30,0,333.33,371.21,35.4,32.2,0.274,741316.2,741316.2,10835,0,0,0,L,1122011218,0,122.46,122.01,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498086035,2132040.00
06/21/2017 19:00,2,1.250,ACTIVE,213.96,347.16,59.981,1498086003,"201051344000900","219011344069620",28.59,27.50,0,333.63,373.01,36.2,33.1,0.292,758275.3,758275.3,10823,0,0,0,L,1122011218,0,122.46,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498086036,2132041.00
06/21/2017 19:00,2,1.230,ACTIVE,214.19,346.26,59.986,1498086003,"201051344000648","219011344069620",29.00,26.50,0,334.54,372.71,36.1,33.0,0.292,746507.9,746507.9,10810,0,0,0,L,1122011218,0,122.01,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498086037,2132042.00
06/21/2017 19:00,2,1.264,ACTIVE,213.96,346.56,59.981,1498086003,"201051344000569","219011344069620",28.80,27.80,0,333.93,373.31,36.9,33.6,0.301,760402.1,760402.1,10792,0,0,0,L,1122011218,0,121.78,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498086038,2132043.00
06/21/2017 19:00,2,1.291,ACTIVE,214.19,347.46,59.981,1498086003,"201051344000983","219011344069620",28.82,27.30,0,333.33,374.81,37.7,34.5,0.309,750965.1,750965.1,10816,0,0,0,L,1122011218,0,122.46,122.23,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498086039,2132044.00
06/21/2017 19:00,2,1.256,ACTIVE,214.19,345.96,59.996,1498086003,"201051344001158","219011344069620",28.92,25.50,0,333.63,373.61,36.9,33.6,0.305,735957.2,735957.2,10818,0,0,0,L,1122011218,0,122.01,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498086040,2132045.00
06/21/2017 19:00,2,1.242,ACTIVE,214.41,347.46,59.986,1498086003,"201051344000576","219011344069620",28.63,27.00,0,333.93,373.01,36.0,32.9,0.296,750500.7,750500.7,10820,0,0,0,L,1122011218,0,122.46,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498086041,2132046.00
06/21/2017 19:00,2,1.180,ACTIVE,212.83,345.36,59.965,1498086003,"274151322000087","219011344069620",28.51,37.50,0,328.82,362.19,34.0,30.9,0.208,940877.3,940877.3,10909,0,0,0,L,1151911521,0,122.68,122.46,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498086042,2132047.00
06/21/2017 19:15,2,1.223,ACTIVE,214.64,347.46,59.959,1498086904,"201051344000645","219011344069620",28.55,26.80,0,332.43,377.52,35.4,32.2,0.278,749462.1,749462.1,10807,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498086905,2132048.00
06/21/2017 19:15,2,1.154,ACTIVE,213.51,348.66,59.965,1498086904,"274151322000085","219011344069620",27.91,30.00,0,332.13,363.09,32.6,29.6,0.221,963054.6,963054.6,10747,0,0,0,L,1151911521,0,122.91,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498086906,2132049.00
06/21/2017 19:15,2,1.225,ACTIVE,214.41,348.36,59.975,1498086904,"201051344000633","219011344069620",29.00,25.00,0,332.13,379.32,36.0,32.8,0.296,736170.2,736170.2,10850,0,0,0,L,1122011218,0,122.68,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498086907,2132050.00
06/21/2017 19:15,2,1.225,ACTIVE,214.19,347.16,59.970,1498086904,"201051344000469","219011344069620",28.96,24.80,0,332.43,378.42,36.0,32.8,0.296,739447.0,739447.0,10819,0,0,0,L,1122011218,0,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498086907,2132051.00
06/21/2017 19:15,2,1.238,ACTIVE,213.51,345.66,59.975,1498086904,"201051344000646","219011344069620",28.63,24.50,0,330.63,377.52,35.9,32.8,0.296,734816.7,734816.7,10820,0,0,0,L,1122011218,0,122.68,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498086908,2132052.00
06/21/2017 19:15,2,1.195,ACTIVE,212.83,347.76,59.949,1498086904,"274151322000052","219011344069620",28.43,28.80,0,329.73,366.70,34.4,31.3,0.239,1000904.1,1000904.1,10748,0,0,0,L,1151911521,0,122.01,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498086909,2132053.00
06/21/2017 19:15,2,1.275,ACTIVE,213.96,346.86,59.975,1498086904,"201051344000585","219011344069620",28.90,25.30,0,331.53,379.92,37.4,34.2,0.292,747277.4,747277.4,10819,0,0,0,L,1122011218,0,122.23,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498086910,2132054.00
06/21/2017 19:15,2,1.203,ACTIVE,213.74,345.36,59.970,1498086904,"201051344001230","219011344069620",28.92,23.80,0,330.33,375.11,35.3,32.1,0.278,739467.7,739467.7,10828,0,0,0,L,1122011218,0,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498086911,2132055.00
06/21/2017 19:15,2,1.207,ACTIVE,214.19,346.26,59.970,1498086904,"201051344000582","219011344069620",28.75,26.30,0,331.83,377.82,35.1,32.0,0.283,728887.7,728887.7,10810,0,0,0,L,1122011218,0,122.68,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498086912,2132056.00
06/21/2017 19:15,2,1.234,ACTIVE,213.29,345.66,59.970,1498086904,"201051344000955","219011344069620",28.82,25.80,0,331.53,374.81,36.1,32.9,0.287,748219.2,748219.2,10831,0,0,0,L,1122011218,0,122.01,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498086913,2132057.00
06/21/2017 19:15,2,0.756,ACTIVE,213.06,420.50,59.959,1498086904,"274151322000094","219011344069620",39.12,30.50,0,330.33,440.34,29.9,27.0,0.203,822603.4,822603.4,11023,0,0,0,L,1151911521,0,122.23,122.91,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498086914,2132058.00
06/21/2017 19:15,2,1.258,ACTIVE,214.19,347.16,59.944,1498086904,"201051344000579","219011344069620",29.22,24.50,0,333.03,378.72,37.2,34.0,0.292,757618.7,757618.7,10814,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498086915,2132059.00
06/21/2017 19:15,2,1.232,ACTIVE,213.51,345.36,60.002,1498086904,"201051344000890","219011344069620",29.12,24.50,0,331.83,376.31,36.4,33.2,0.287,742227.5,742227.5,10823,0,0,0,L,1122011218,0,122.46,121.33,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498086916,2132060.00
06/21/2017 19:15,2,1.217,ACTIVE,213.96,346.26,59.965,1498086904,"201051344000438","219011344069620",29.10,25.30,0,331.53,376.92,35.9,32.7,0.292,744856.4,744856.4,10815,0,0,0,L,1122011218,0,122.68,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498086917,2132061.00
06/21/2017 19:15,2,1.250,ACTIVE,213.96,342.95,59.975,1498086904,"201051344000417","219011344069620",18.69,24.30,0,331.83,363.69,23.7,20.9,0.186,679493.0,679493.0,10845,0,0,0,L,1122011218,0,122.46,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498086918,2132062.00
06/21/2017 19:15,2,1.162,ACTIVE,212.83,347.46,59.970,1498086904,"274151322000083","219011344069620",28.77,29.00,0,331.53,367.90,33.9,30.8,0.234,990792.0,990792.0,10756,0,0,0,L,1151911521,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498086919,2132063.00
06/21/2017 19:15,2,1.246,ACTIVE,213.06,342.95,59.944,1498086904,"274151322000076","219011344069620",28.90,29.00,0,333.33,369.70,36.6,33.4,0.252,1056978.2,1056978.2,10751,0,0,0,L,1151911521,0,122.23,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498086920,2132064.00
06/21/2017 19:15,2,1.240,ACTIVE,213.96,346.56,59.975,1498086904,"201051344000868","219011344069620",28.75,25.30,0,332.43,377.52,36.1,33.0,0.287,737907.5,737907.5,10823,0,0,0,L,1122011218,0,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498086920,2132065.00
06/21/2017 19:15,2,1.227,ACTIVE,212.61,346.26,59.959,1498086904,"274151322000095","219011344069620",28.94,29.30,0,330.03,369.40,35.9,32.7,0.243,1046766.1,1046766.1,10765,0,0,0,L,1151911521,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498086921,2132066.00
06/21/2017 19:15,2,1.215,ACTIVE,214.19,345.36,59.944,1498086904,"201051344000988","219011344069620",19.00,24.80,0,332.43,367.30,23.4,20.7,0.190,651659.7,651659.7,10818,0,0,0,L,1122011218,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498086922,2132067.00
06/21/2017 19:15,2,1.227,ACTIVE,213.96,345.66,59.970,1498086904,"201051344001025","219011344069620",29.16,25.30,0,332.43,379.02,36.2,33.1,0.283,744711.5,744711.5,10831,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498086923,2132068.00
06/21/2017 19:15,2,1.217,ACTIVE,214.19,346.86,60.002,1498086904,"201051344000458","219011344069620",28.88,26.80,0,333.33,378.12,35.6,32.4,0.296,749640.2,749640.2,10803,0,0,0,L,1122011218,0,122.46,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498086924,2132069.00
06/21/2017 19:15,2,1.223,ACTIVE,214.64,348.06,60.002,1498086904,"201051344000853","219011344069620",28.86,25.80,0,334.24,379.02,35.8,32.6,0.287,750504.5,750504.5,10816,0,0,0,L,1122011218,0,122.91,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498086925,2132070.00
06/21/2017 19:15,2,1.176,ACTIVE,213.96,347.16,59.959,1498086904,"201051344000685","219011344069620",29.26,24.50,0,331.83,377.22,34.9,31.7,0.292,744837.2,744837.2,10840,0,0,0,L,1122011218,0,123.36,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498086926,2132071.00
06/21/2017 19:15,2,1.193,ACTIVE,213.74,346.26,59.970,1498086904,"201051344000917","219011344069620",28.98,26.80,0,331.23,378.12,35.0,31.9,0.283,741459.0,741459.0,10829,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498086927,2132072.00
06/21/2017 19:15,2,1.193,ACTIVE,213.74,345.96,59.954,1498086904,"201051344001145","219011344069620",29.28,24.00,0,333.03,377.82,35.4,32.2,0.278,749476.2,749476.2,10817,0,0,0,L,1122011218,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498086928,2132073.00
06/21/2017 19:15,2,1.209,ACTIVE,214.19,346.86,60.002,1498086904,"201051344000651","219011344069620",28.94,26.80,0,332.43,378.12,35.5,32.3,0.283,738066.1,738066.1,10822,0,0,0,L,1122011218,0,123.14,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498086929,2132074.00
06/21/2017 19:15,2,1.143,ACTIVE,212.61,340.55,59.959,1498086904,"274151322000088","219011344069620",27.81,28.50,0,330.63,364.89,32.2,29.2,0.221,950186.4,950186.4,10755,0,0,0,L,1151911521,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498086929,2132075.00
06/21/2017 19:15,2,0.785,ACTIVE,213.51,413.59,59.954,1498086904,"274151322000068","219011344069620",38.90,31.00,0,333.93,443.94,31.1,28.1,0.199,823114.4,823114.4,11037,0,0,0,L,1151911521,0,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498086930,2132076.00
06/21/2017 19:15,2,1.252,ACTIVE,213.74,345.06,59.965,1498086904,"201051344001135","219011344069620",28.67,26.00,0,330.33,376.92,36.4,33.2,0.287,733500.1,733500.1,10809,0,0,0,L,1122011218,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498086931,2132077.00
06/21/2017 19:15,2,1.248,ACTIVE,213.74,346.26,59.959,1498086904,"201051344000594","219011344069620",28.88,24.50,0,332.43,378.12,36.5,33.3,0.287,752556.9,752556.9,10816,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498086932,2132078.00
06/21/2017 19:15,2,1.221,ACTIVE,213.74,345.66,59.959,1498086904,"201051344001203","219011344069620",28.94,25.30,0,332.73,378.12,35.8,32.7,0.292,742944.3,742944.3,10849,0,0,0,L,1122011218,0,122.91,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498086933,2132079.00
06/21/2017 19:15,2,1.152,ACTIVE,212.61,346.86,59.996,1498086904,"274151322000054","219011344069620",27.97,29.50,0,331.83,366.10,32.7,29.6,0.221,967205.2,967205.2,10738,0,0,0,L,1151911521,0,122.46,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498086934,2132080.00
06/21/2017 19:15,2,1.229,ACTIVE,214.19,345.66,59.975,1498086904,"201051344000867","219011344069620",29.04,26.00,0,332.43,377.52,36.2,33.0,0.278,736750.8,736750.8,10844,0,0,0,L,1122011218,0,122.46,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498086935,2132081.00
06/21/2017 19:15,2,1.197,ACTIVE,213.96,346.26,59.959,1498086904,"201051344001093","219011344069620",29.02,25.00,0,332.43,375.71,35.2,32.1,0.274,741325.6,741325.6,10836,0,0,0,L,1122011218,0,122.46,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498086936,2132082.00
06/21/2017 19:15,2,1.209,ACTIVE,214.19,347.16,59.954,1498086904,"201051344000900","219011344069620",28.92,26.30,0,333.03,377.82,35.5,32.3,0.283,758284.9,758284.9,10824,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498086937,2132083.00
06/21/2017 19:15,2,1.203,ACTIVE,214.41,346.86,59.954,1498086904,"201051344000648","219011344069620",28.92,25.30,0,333.33,377.22,35.2,32.1,0.283,746517.4,746517.4,10811,0,0,0,L,1122011218,0,122.01,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498086938,2132084.00
06/21/2017 19:15,2,1.230,ACTIVE,214.19,346.56,59.938,1498086904,"201051344000569","219011344069620",28.71,26.50,0,333.33,379.02,35.8,32.6,0.292,760411.8,760411.8,10793,0,0,0,L,1122011218,0,121.78,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498086939,2132085.00
06/21/2017 19:15,2,1.242,ACTIVE,214.19,346.56,60.012,1498086904,"201051344000983","219011344069620",28.98,26.30,0,332.43,378.12,36.5,33.3,0.296,750974.9,750974.9,10817,0,0,0,L,1122011218,0,122.23,122.46,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498086940,2132086.00
06/21/2017 19:15,2,1.223,ACTIVE,214.19,346.86,59.986,1498086904,"201051344001158","219011344069620",28.80,24.80,0,331.83,378.12,35.7,32.5,0.292,735966.8,735966.8,10819,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498086941,2132087.00
06/21/2017 19:15,2,1.195,ACTIVE,214.41,347.76,59.949,1498086904,"201051344000576","219011344069620",28.86,26.00,0,333.03,378.12,35.0,31.9,0.278,750510.1,750510.1,10821,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498086942,2132088.00
06/21/2017 19:15,2,1.146,ACTIVE,213.29,347.46,59.965,1498086904,"274151322000087","219011344069620",28.23,35.40,0,331.83,365.49,32.8,29.7,0.199,940886.3,940886.3,10910,0,0,0,L,1151911521,0,122.68,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498086943,2132089.00
06/21/2017 19:30,2,0.986,ACTIVE,214.41,344.76,59.959,1498087803,"201051344000645","219011344069620",28.47,26.00,0,333.63,364.89,28.5,25.6,0.225,749469.8,749469.8,10808,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498087804,2132090.00
06/21/2017 19:30,2,0.928,ACTIVE,213.29,344.45,59.954,1498087803,"274151322000085","219011344069620",27.75,28.50,0,333.63,356.18,26.1,23.3,0.168,963061.7,963061.7,10748,0,0,0,L,1151911521,0,122.91,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498087805,2132091.00
06/21/2017 19:30,2,0.996,ACTIVE,214.19,345.36,59.954,1498087803,"201051344000633","219011344069620",28.86,24.30,0,333.03,365.49,29.1,26.2,0.234,736178.2,736178.2,10851,0,0,0,L,1122011218,0,122.68,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498087806,2132092.00
06/21/2017 19:30,2,1.012,ACTIVE,213.96,344.76,60.007,1498087803,"201051344000469","219011344069620",28.37,23.80,0,333.03,364.59,29.1,26.1,0.234,739454.9,739454.9,10820,0,0,0,L,1122011218,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498087807,2132093.00
06/21/2017 19:30,2,1.002,ACTIVE,213.29,343.25,59.959,1498087803,"201051344000646","219011344069620",28.73,23.80,0,331.23,363.69,29.2,26.2,0.225,734824.6,734824.6,10821,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498087808,2132094.00
06/21/2017 19:30,2,0.957,ACTIVE,213.06,342.95,59.970,1498087803,"274151322000052","219011344069620",28.53,27.80,0,332.73,357.38,27.7,24.8,0.186,1000911.6,1000911.6,10749,0,0,0,L,1151911521,0,121.78,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498087808,2132095.00
06/21/2017 19:30,2,1.045,ACTIVE,213.74,344.45,59.954,1498087803,"201051344000585","219011344069620",28.92,24.50,0,332.73,365.49,30.6,27.6,0.234,747285.7,747285.7,10820,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498087809,2132096.00
06/21/2017 19:30,2,0.977,ACTIVE,213.29,342.65,59.954,1498087803,"201051344001230","219011344069620",28.82,23.00,0,330.93,362.19,28.5,25.6,0.221,739475.5,739475.5,10829,0,0,0,L,1122011218,0,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498087810,2132097.00
06/21/2017 19:30,2,0.984,ACTIVE,213.96,344.45,59.965,1498087803,"201051344000582","219011344069620",28.51,25.30,0,332.73,364.59,28.4,25.5,0.225,728895.4,728895.4,10811,0,0,0,L,1122011218,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498087811,2132098.00
06/21/2017 19:30,2,0.986,ACTIVE,213.29,343.25,59.959,1498087803,"201051344000955","219011344069620",29.20,24.80,0,331.23,362.49,29.2,26.2,0.234,748227.1,748227.1,10832,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498087812,2132099.00
