ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/21/2017 19:30,2,0.629,ACTIVE,213.29,404.27,59.959,1498087803,"274151322000094","219011344069620",37.79,29.30,0,330.93,432.52,24.4,21.6,0.172,822609.9,822609.9,11024,0,0,0,L,1151911521,0,122.23,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498087813,2132100.00
06/21/2017 19:30,2,1.033,ACTIVE,213.96,344.15,59.959,1498087803,"201051344000579","219011344069620",28.96,23.80,0,334.24,365.49,30.3,27.3,0.234,757626.9,757626.9,10815,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498087814,2132101.00
06/21/2017 19:30,2,1.027,ACTIVE,213.29,343.25,59.949,1498087803,"201051344000890","219011344069620",28.47,23.80,0,331.23,363.69,29.7,26.7,0.221,742235.5,742235.5,10824,0,0,0,L,1122011218,0,122.46,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498087815,2132102.00
06/21/2017 19:30,2,0.988,ACTIVE,213.96,344.45,59.975,1498087803,"201051344000438","219011344069620",29.08,24.30,0,332.43,364.29,29.1,26.2,0.230,744864.3,744864.3,10816,0,0,0,L,1122011218,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498087816,2132103.00
06/21/2017 19:30,2,1.010,ACTIVE,213.74,341.15,59.928,1498087803,"201051344000417","219011344069620",18.83,23.50,0,331.83,354.67,19.2,16.7,0.141,679498.1,679498.1,10846,0,0,0,L,1122011218,0,122.23,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498087817,2132104.00
06/21/2017 19:30,2,0.951,ACTIVE,212.83,343.25,59.954,1498087803,"274151322000083","219011344069620",28.27,27.80,0,333.03,357.68,27.3,24.4,0.190,990799.5,990799.5,10757,0,0,0,L,1151911521,0,121.78,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498087818,2132105.00
06/21/2017 19:30,2,0.996,ACTIVE,213.51,342.65,59.954,1498087803,"274151322000076","219011344069620",29.04,27.80,0,333.93,358.88,29.3,26.4,0.194,1056986.3,1056986.3,10752,0,0,0,L,1151911521,0,122.46,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498087819,2132106.00
06/21/2017 19:30,2,1.021,ACTIVE,213.74,343.85,59.954,1498087803,"201051344000868","219011344069620",28.33,24.30,0,332.73,363.99,29.3,26.4,0.225,737915.5,737915.5,10824,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498087820,2132107.00
06/21/2017 19:30,2,0.988,ACTIVE,212.61,345.36,59.954,1498087803,"274151322000095","219011344069620",28.88,27.80,0,332.73,358.28,28.9,26.0,0.186,1046774.1,1046774.1,10766,0,0,0,L,1151911521,0,122.68,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498087820,2132108.00
06/21/2017 19:30,2,0.996,ACTIVE,213.96,343.55,59.912,1498087803,"201051344000988","219011344069620",18.77,23.80,0,332.43,357.38,19.0,16.4,0.146,651664.7,651664.7,10819,0,0,0,L,1122011218,0,122.01,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498087821,2132109.00
06/21/2017 19:30,2,1.002,ACTIVE,213.74,343.55,59.949,1498087803,"201051344001025","219011344069620",29.12,24.50,0,332.43,364.89,29.6,26.6,0.225,744719.5,744719.5,10832,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498087822,2132110.00
06/21/2017 19:30,2,0.979,ACTIVE,213.74,343.85,59.996,1498087803,"201051344000458","219011344069620",29.16,25.80,0,334.24,364.29,28.9,26.0,0.234,749648.0,749648.0,10804,0,0,0,L,1122011218,0,122.23,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498087823,2132111.00
06/21/2017 19:30,2,0.986,ACTIVE,214.64,345.96,59.912,1498087803,"201051344000853","219011344069620",29.02,25.00,0,334.84,365.80,29.0,26.1,0.234,750512.4,750512.4,10817,0,0,0,L,1122011218,0,122.91,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498087824,2132112.00
06/21/2017 19:30,2,0.973,ACTIVE,213.96,344.45,59.959,1498087803,"201051344000685","219011344069620",28.69,23.80,0,332.43,364.89,28.3,25.4,0.230,744844.8,744844.8,10841,0,0,0,L,1122011218,0,123.14,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498087825,2132113.00
06/21/2017 19:30,2,0.982,ACTIVE,213.74,344.15,59.928,1498087803,"201051344000917","219011344069620",28.71,25.80,0,331.83,364.29,28.6,25.7,0.225,741466.8,741466.8,10830,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498087826,2132114.00
06/21/2017 19:30,2,0.984,ACTIVE,213.74,344.45,59.954,1498087803,"201051344001145","219011344069620",28.86,23.30,0,332.73,364.59,28.8,25.9,0.221,749484.0,749484.0,10818,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498087827,2132115.00
06/21/2017 19:30,2,0.990,ACTIVE,213.96,344.45,59.954,1498087803,"201051344000651","219011344069620",28.63,25.50,0,333.33,364.59,28.8,25.9,0.225,738073.9,738073.9,10823,0,0,0,L,1122011218,0,122.91,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498087828,2132116.00
06/21/2017 19:30,2,0.922,ACTIVE,212.61,339.04,59.949,1498087803,"274151322000088","219011344069620",27.65,27.80,0,332.73,355.58,25.8,23.0,0.164,950193.4,950193.4,10756,0,0,0,L,1151911521,0,122.68,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498087829,2132117.00
06/21/2017 19:30,2,0.641,ACTIVE,213.51,411.78,59.954,1498087803,"274151322000068","219011344069620",38.39,30.00,0,331.53,436.13,24.7,21.9,0.159,823121.1,823121.1,11038,0,0,0,L,1151911521,0,122.68,122.91,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498087830,2132118.00
06/21/2017 19:30,2,1.012,ACTIVE,213.51,343.25,59.954,1498087803,"201051344001135","219011344069620",29.04,25.00,0,332.13,363.69,29.8,26.8,0.225,733508.1,733508.1,10810,0,0,0,L,1122011218,0,122.23,122.01,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498087831,2132119.00
06/21/2017 19:30,2,1.012,ACTIVE,213.51,344.15,59.959,1498087803,"201051344000594","219011344069620",28.98,23.80,0,332.13,365.19,29.8,26.8,0.230,752564.9,752564.9,10817,0,0,0,L,1122011218,0,122.01,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498087831,2132120.00
06/21/2017 19:30,2,0.994,ACTIVE,213.74,342.95,59.986,1498087803,"201051344001203","219011344069620",28.88,24.50,0,332.73,364.59,29.1,26.2,0.230,742952.2,742952.2,10850,0,0,0,L,1122011218,0,122.91,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498087832,2132121.00
06/21/2017 19:30,2,0.939,ACTIVE,212.83,344.76,59.949,1498087803,"274151322000054","219011344069620",27.83,28.50,0,332.73,356.78,26.5,23.6,0.168,967212.4,967212.4,10739,0,0,0,L,1151911521,0,122.46,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498087833,2132122.00
06/21/2017 19:30,2,1.008,ACTIVE,214.19,343.55,60.002,1498087803,"201051344000867","219011344069620",28.84,25.30,0,333.63,363.99,29.5,26.5,0.225,736758.7,736758.7,10845,0,0,0,L,1122011218,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498087834,2132123.00
06/21/2017 19:30,2,0.986,ACTIVE,213.74,343.55,59.970,1498087803,"201051344001093","219011344069620",28.65,24.30,0,332.43,363.09,28.6,25.7,0.212,741333.3,741333.3,10837,0,0,0,L,1122011218,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498087835,2132124.00
06/21/2017 19:30,2,0.990,ACTIVE,213.74,344.76,59.922,1498087803,"201051344000900","219011344069620",28.53,25.30,0,332.13,364.29,28.7,25.8,0.225,758292.6,758292.6,10825,0,0,0,L,1122011218,0,122.46,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498087836,2132125.00
06/21/2017 19:30,2,0.988,ACTIVE,214.19,344.76,59.954,1498087803,"201051344000648","219011344069620",28.69,24.30,0,333.03,364.59,28.8,25.9,0.225,746525.1,746525.1,10812,0,0,0,L,1122011218,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498087837,2132126.00
06/21/2017 19:30,2,1.004,ACTIVE,213.74,343.85,59.970,1498087803,"201051344000569","219011344069620",28.63,25.50,0,333.93,364.59,29.1,26.2,0.234,760419.7,760419.7,10794,0,0,0,L,1122011218,0,121.78,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498087838,2132127.00
06/21/2017 19:30,2,1.014,ACTIVE,213.96,343.85,59.959,1498087803,"201051344000983","219011344069620",29.14,25.50,0,333.33,364.89,30.0,27.0,0.239,750983.0,750983.0,10818,0,0,0,L,1122011218,0,122.23,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498087839,2132128.00
06/21/2017 19:30,2,0.998,ACTIVE,213.96,344.15,59.970,1498087803,"201051344001158","219011344069620",28.67,24.00,0,333.03,364.59,29.0,26.0,0.230,735974.6,735974.6,10820,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498087840,2132129.00
06/21/2017 19:30,2,0.994,ACTIVE,214.19,345.06,59.975,1498087803,"201051344000576","219011344069620",28.19,25.00,0,332.73,364.89,28.4,25.5,0.225,750517.8,750517.8,10822,0,0,0,L,1122011218,0,122.23,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498087841,2132130.00
06/21/2017 19:30,2,0.947,ACTIVE,212.83,339.95,59.954,1498087803,"274151322000087","219011344069620",27.69,34.00,0,332.73,356.48,26.6,23.7,0.164,940893.5,940893.5,10911,0,0,0,L,1151911521,0,122.68,122.46,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498087842,2132131.00
06/21/2017 19:45,2,0.957,ACTIVE,214.41,344.15,59.954,1498088703,"201051344000645","219011344069620",28.11,25.00,0,332.73,358.88,27.2,24.4,0.208,749476.4,749476.4,10809,0,0,0,L,1122011218,0,122.46,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498088704,2132132.00
06/21/2017 19:45,2,0.895,ACTIVE,212.61,340.55,59.944,1498088703,"274151322000085","219011344069620",27.73,27.50,0,332.73,351.07,25.1,22.3,0.164,963067.7,963067.7,10749,0,0,0,L,1151911521,0,122.68,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498088705,2132133.00
06/21/2017 19:45,2,0.941,ACTIVE,214.41,346.26,59.975,1498088703,"201051344000633","219011344069620",29.14,23.50,0,332.43,360.08,27.9,25.0,0.221,736184.8,736184.8,10852,0,0,0,L,1122011218,0,122.46,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498088706,2132134.00
06/21/2017 19:45,2,0.959,ACTIVE,213.96,343.55,59.949,1498088703,"201051344000469","219011344069620",28.78,23.00,0,331.53,358.28,28.0,25.1,0.221,739461.6,739461.6,10821,0,0,0,L,1122011218,0,121.55,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498088707,2132135.00
06/21/2017 19:45,2,0.965,ACTIVE,213.29,343.55,59.954,1498088703,"201051344000646","219011344069620",28.59,23.30,0,331.23,357.68,28.0,25.1,0.221,734831.2,734831.2,10822,0,0,0,L,1122011218,0,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498088707,2132136.00
06/21/2017 19:45,2,0.936,ACTIVE,212.38,340.55,59.944,1498088703,"274151322000052","219011344069620",28.09,26.80,0,330.33,352.27,26.6,23.8,0.186,1000918.0,1000918.0,10750,0,0,0,L,1151911521,0,122.01,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498088708,2132137.00
06/21/2017 19:45,2,0.996,ACTIVE,213.96,343.85,59.954,1498088703,"201051344000585","219011344069620",28.98,23.80,0,332.13,358.28,29.3,26.3,0.217,747292.7,747292.7,10821,0,0,0,L,1122011218,0,122.23,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498088709,2132138.00
06/21/2017 19:45,2,0.932,ACTIVE,213.29,342.35,59.949,1498088703,"201051344001230","219011344069620",28.92,22.50,0,330.33,355.88,27.4,24.5,0.212,739482.0,739482.0,10830,0,0,0,L,1122011218,0,122.46,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498088710,2132139.00
06/21/2017 19:45,2,0.932,ACTIVE,214.19,344.15,59.949,1498088703,"201051344000582","219011344069620",28.82,24.30,0,332.13,357.98,27.2,24.3,0.212,728901.9,728901.9,10812,0,0,0,L,1122011218,0,122.68,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498088711,2132140.00
06/21/2017 19:45,2,0.951,ACTIVE,213.29,342.65,59.949,1498088703,"201051344000955","219011344069620",29.10,24.00,0,330.33,356.78,28.1,25.2,0.221,748233.8,748233.8,10833,0,0,0,L,1122011218,0,122.01,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498088712,2132141.00
06/21/2017 19:45,2,0.584,ACTIVE,212.61,412.68,59.944,1498088703,"274151322000094","219011344069620",38.72,28.50,0,330.33,427.41,22.9,20.2,0.159,822615.4,822615.4,11025,0,0,0,L,1151911521,0,121.78,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498088713,2132142.00
06/21/2017 19:45,2,0.980,ACTIVE,213.74,343.55,59.938,1498088703,"201051344000579","219011344069620",29.20,23.00,0,332.43,358.88,29.0,26.1,0.217,757633.8,757633.8,10816,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498088714,2132143.00
06/21/2017 19:45,2,0.963,ACTIVE,213.51,341.75,59.949,1498088703,"201051344000890","219011344069620",29.04,23.30,0,330.63,357.98,28.4,25.5,0.208,742242.3,742242.3,10825,0,0,0,L,1122011218,0,122.68,121.55,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498088715,2132144.00
06/21/2017 19:45,2,0.947,ACTIVE,213.51,342.95,59.938,1498088703,"201051344000438","219011344069620",29.08,23.50,0,333.03,358.58,27.9,25.0,0.217,744871.0,744871.0,10817,0,0,0,L,1122011218,0,122.68,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498088716,2132145.00
06/21/2017 19:45,2,0.980,ACTIVE,213.96,340.85,59.922,1498088703,"201051344000417","219011344069620",18.61,23.00,0,332.13,351.37,18.5,15.9,0.137,679502.3,679502.3,10847,0,0,0,L,1122011218,0,122.23,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498088717,2132146.00
06/21/2017 19:45,2,0.898,ACTIVE,212.83,340.25,59.965,1498088703,"274151322000083","219011344069620",28.45,26.80,0,332.73,351.97,25.9,23.1,0.177,990805.7,990805.7,10758,0,0,0,L,1151911521,0,122.23,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498088718,2132147.00
06/21/2017 19:45,2,0.951,ACTIVE,212.83,344.45,59.954,1498088703,"274151322000076","219011344069620",29.06,27.00,0,333.33,353.47,28.0,25.1,0.181,1056993.0,1056993.0,10753,0,0,0,L,1151911521,0,122.23,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498088719,2132148.00
06/21/2017 19:45,2,0.969,ACTIVE,213.51,343.25,59.896,1498088703,"201051344000868","219011344069620",28.57,23.50,0,332.13,358.28,28.1,25.2,0.212,737922.2,737922.2,10825,0,0,0,L,1122011218,0,121.78,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498088720,2132149.00
06/21/2017 19:45,2,0.951,ACTIVE,212.61,343.85,59.949,1498088703,"274151322000095","219011344069620",28.61,27.00,0,331.23,352.57,27.5,24.6,0.181,1046780.7,1046780.7,10767,0,0,0,L,1151911521,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498088720,2132150.00
06/21/2017 19:45,2,0.949,ACTIVE,213.74,342.35,59.959,1498088703,"201051344000988","219011344069620",18.79,23.30,0,332.13,353.47,18.1,15.5,0.146,651668.8,651668.8,10820,0,0,0,L,1122011218,0,121.78,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498088721,2132151.00
06/21/2017 19:45,2,0.969,ACTIVE,213.51,342.35,59.981,1498088703,"201051344001025","219011344069620",28.77,23.50,0,333.03,358.28,28.3,25.4,0.212,744726.2,744726.2,10833,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498088722,2132152.00
06/21/2017 19:45,2,0.938,ACTIVE,213.74,343.55,59.954,1498088703,"201051344000458","219011344069620",28.94,25.00,0,332.13,358.28,27.5,24.7,0.212,749654.7,749654.7,10805,0,0,0,L,1122011218,0,122.01,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498088723,2132153.00
06/21/2017 19:45,2,0.934,ACTIVE,214.19,345.36,59.959,1498088703,"201051344000853","219011344069620",29.04,24.30,0,333.93,359.78,27.5,24.6,0.212,750519.0,750519.0,10818,0,0,0,L,1122011218,0,122.46,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498088724,2132154.00
06/21/2017 19:45,2,0.918,ACTIVE,213.51,343.25,59.922,1498088703,"201051344000685","219011344069620",28.80,23.00,0,332.13,358.28,26.8,23.9,0.225,744851.3,744851.3,10842,0,0,0,L,1122011218,0,122.91,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498088725,2132155.00
06/21/2017 19:45,2,0.924,ACTIVE,213.96,343.85,59.954,1498088703,"201051344000917","219011344069620",29.00,24.80,0,330.63,357.98,27.2,24.3,0.203,741473.3,741473.3,10831,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498088726,2132156.00
06/21/2017 19:45,2,0.939,ACTIVE,213.51,343.25,59.959,1498088703,"201051344001145","219011344069620",28.67,22.50,0,331.83,358.28,27.3,24.5,0.203,749490.6,749490.6,10819,0,0,0,L,1122011218,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498088727,2132157.00
06/21/2017 19:45,2,0.941,ACTIVE,213.74,343.25,59.933,1498088703,"201051344000651","219011344069620",28.67,24.30,0,332.73,357.98,27.4,24.5,0.212,738080.5,738080.5,10824,0,0,0,L,1122011218,0,122.91,121.78,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498088728,2132158.00
06/21/2017 19:45,2,0.875,ACTIVE,212.38,339.04,59.954,1498088703,"274151322000088","219011344069620",27.63,26.80,0,332.13,351.37,24.4,21.7,0.159,950199.2,950199.2,10757,0,0,0,L,1151911521,0,122.68,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498088729,2132159.00
06/21/2017 19:45,2,0.615,ACTIVE,213.06,407.57,59.949,1498088703,"274151322000068","219011344069620",38.07,29.30,0,331.23,430.12,23.8,21.1,0.155,823126.8,823126.8,11039,0,0,0,L,1151911521,0,122.46,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498088729,2132160.00
06/21/2017 19:45,2,0.973,ACTIVE,213.29,342.35,59.954,1498088703,"201051344001135","219011344069620",28.65,24.00,0,332.13,357.08,28.2,25.3,0.212,733514.9,733514.9,10811,0,0,0,L,1122011218,0,122.23,121.78,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498088730,2132161.00
06/21/2017 19:45,2,0.963,ACTIVE,213.51,343.55,59.954,1498088703,"201051344000594","219011344069620",28.82,23.00,0,331.53,357.98,28.1,25.2,0.217,752571.6,752571.6,10818,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498088731,2132162.00
06/21/2017 19:45,2,0.945,ACTIVE,213.74,342.05,59.959,1498088703,"201051344001203","219011344069620",28.86,23.80,0,332.43,359.18,27.7,24.8,0.208,742958.8,742958.8,10851,0,0,0,L,1122011218,0,122.91,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498088732,2132163.00
06/21/2017 19:45,2,0.883,ACTIVE,212.61,343.25,59.954,1498088703,"274151322000054","219011344069620",27.95,27.50,0,332.43,351.97,25.0,22.2,0.168,967218.4,967218.4,10740,0,0,0,L,1151911521,0,122.46,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498088733,2132164.00
06/21/2017 19:45,2,0.945,ACTIVE,213.96,342.65,59.975,1498088703,"201051344000867","219011344069620",29.10,24.30,0,332.43,357.98,27.9,25.0,0.208,736765.4,736765.4,10846,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498088734,2132165.00
06/21/2017 19:45,2,0.932,ACTIVE,213.74,343.85,59.965,1498088703,"201051344001093","219011344069620",28.80,23.50,0,331.53,357.38,27.2,24.3,0.208,741339.8,741339.8,10838,0,0,0,L,1122011218,0,122.46,122.01,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498088735,2132166.00
06/21/2017 19:45,2,0.922,ACTIVE,213.96,343.85,59.959,1498088703,"201051344000900","219011344069620",28.90,24.50,0,332.43,357.98,27.0,24.2,0.208,758299.2,758299.2,10826,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498088736,2132167.00
06/21/2017 19:45,2,0.936,ACTIVE,213.96,343.25,59.959,1498088703,"201051344000648","219011344069620",28.59,23.80,0,333.63,358.58,27.1,24.3,0.212,746531.6,746531.6,10813,0,0,0,L,1122011218,0,121.78,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498088737,2132168.00
06/21/2017 19:45,2,0.939,ACTIVE,213.96,343.85,59.959,1498088703,"201051344000569","219011344069620",28.96,24.80,0,333.33,358.28,27.6,24.7,0.212,760426.3,760426.3,10795,0,0,0,L,1122011218,0,121.78,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498088738,2132169.00
06/21/2017 19:45,2,0.965,ACTIVE,213.74,342.95,59.959,1498088703,"201051344000983","219011344069620",28.86,24.50,0,332.43,357.98,28.2,25.3,0.217,750989.8,750989.8,10819,0,0,0,L,1122011218,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498088739,2132170.00
06/21/2017 19:45,2,0.938,ACTIVE,213.96,343.55,59.954,1498088703,"201051344001158","219011344069620",28.80,23.30,0,332.73,357.98,27.3,24.4,0.217,735981.2,735981.2,10821,0,0,0,L,1122011218,0,121.78,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498088740,2132171.00
06/21/2017 19:45,2,0.934,ACTIVE,214.19,344.76,59.954,1498088703,"201051344000576","219011344069620",28.37,24.00,0,333.03,358.88,26.8,24.0,0.212,750524.2,750524.2,10823,0,0,0,L,1122011218,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498088740,2132172.00
06/21/2017 19:45,2,0.891,ACTIVE,212.83,338.74,59.986,1498088703,"274151322000087","219011344069620",27.79,32.60,0,332.73,351.07,25.1,22.3,0.146,940899.5,940899.5,10912,0,0,0,L,1151911521,0,122.23,122.68,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498088741,2132173.00
06/21/2017 20:00,2,0.668,ACTIVE,214.41,342.05,59.938,1498089603,"201051344000645","219011344069620",28.25,24.00,0,332.73,357.38,19.1,16.5,0.141,749481.5,749481.5,10810,0,0,0,L,1122011218,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498089604,2132174.00
06/21/2017 20:00,2,0.600,ACTIVE,213.06,338.44,59.928,1498089603,"274151322000085","219011344069620",27.77,26.50,0,329.73,349.26,16.9,14.4,0.102,963072.3,963072.3,10750,0,0,0,L,1151911521,0,122.91,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498089605,2132175.00
06/21/2017 20:00,2,0.680,ACTIVE,214.64,343.55,59.938,1498089603,"201051344000633","219011344069620",28.17,22.50,0,332.43,358.88,19.4,16.8,0.146,736190.0,736190.0,10853,0,0,0,L,1122011218,0,122.91,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498089606,2132176.00
06/21/2017 20:00,2,0.684,ACTIVE,214.41,342.05,59.933,1498089603,"201051344000469","219011344069620",28.21,22.00,0,332.43,357.68,19.5,16.9,0.155,739466.9,739466.9,10822,0,0,0,L,1122011218,0,122.01,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498089607,2132177.00
06/21/2017 20:00,2,0.680,ACTIVE,213.29,340.55,59.938,1498089603,"201051344000646","219011344069620",28.47,22.30,0,330.63,356.48,19.6,17.0,0.141,734836.5,734836.5,10823,0,0,0,L,1122011218,0,122.68,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498089608,2132178.00
06/21/2017 20:00,2,0.682,ACTIVE,213.06,339.65,59.975,1498089603,"274151322000052","219011344069620",22.30,25.80,0,330.03,350.17,15.4,12.9,0.088,1000922.9,1000922.9,10751,0,0,0,L,1151911521,0,122.01,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498089609,2132179.00
06/21/2017 20:00,2,0.699,ACTIVE,213.96,341.15,59.928,1498089603,"201051344000585","219011344069620",28.88,23.00,0,331.53,356.48,20.5,17.8,0.141,747298.2,747298.2,10822,0,0,0,L,1122011218,0,122.23,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498089610,2132180.00
06/21/2017 20:00,2,0.660,ACTIVE,213.51,339.95,59.938,1498089603,"201051344001230","219011344069620",28.21,21.80,0,330.03,354.97,18.9,16.3,0.133,739487.1,739487.1,10831,0,0,0,L,1122011218,0,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498089611,2132181.00
06/21/2017 20:00,2,0.660,ACTIVE,213.96,341.75,59.954,1498089603,"201051344000582","219011344069620",28.35,23.30,0,332.73,356.78,18.9,16.3,0.128,728907.0,728907.0,10813,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498089612,2132182.00
06/21/2017 20:00,2,0.682,ACTIVE,213.51,340.85,59.938,1498089603,"201051344000955","219011344069620",28.69,23.00,0,331.23,355.58,19.8,17.2,0.141,748239.1,748239.1,10834,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498089613,2132183.00
06/21/2017 20:00,2,0.400,ACTIVE,213.06,402.16,59.944,1498089603,"274151322000094","219011344069620",37.79,27.50,0,334.24,423.20,15.4,12.9,0.093,822619.5,822619.5,11026,0,0,0,L,1151911521,0,122.01,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498089613,2132184.00
06/21/2017 20:00,2,0.699,ACTIVE,214.19,341.15,59.938,1498089603,"201051344000579","219011344069620",29.02,22.30,0,332.73,356.78,20.6,17.9,0.141,757639.3,757639.3,10817,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498089614,2132185.00
06/21/2017 20:00,2,0.686,ACTIVE,213.51,339.65,59.959,1498089603,"201051344000890","219011344069620",28.65,22.50,0,330.63,356.48,19.9,17.3,0.137,742247.7,742247.7,10826,0,0,0,L,1122011218,0,122.46,121.33,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498089615,2132186.00
06/21/2017 20:00,2,0.664,ACTIVE,213.74,341.15,59.938,1498089603,"201051344000438","219011344069620",28.96,22.80,0,331.83,356.78,19.5,16.9,0.137,744876.2,744876.2,10818,0,0,0,L,1122011218,0,122.68,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498089616,2132187.00
06/21/2017 20:00,2,0.701,ACTIVE,214.19,339.65,59.944,1498089603,"201051344000417","219011344069620",18.25,22.00,0,332.13,351.07,13.0,10.6,0.084,679505.6,679505.6,10848,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498089617,2132188.00
06/21/2017 20:00,2,0.613,ACTIVE,213.06,340.55,59.949,1498089603,"274151322000083","219011344069620",27.85,25.80,0,330.03,349.86,17.4,14.8,0.115,990810.5,990810.5,10759,0,0,0,L,1151911521,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498089618,2132189.00
06/21/2017 20:00,2,0.646,ACTIVE,213.51,338.44,59.949,1498089603,"274151322000076","219011344069620",28.57,25.80,0,331.23,351.07,18.7,16.1,0.119,1056998.2,1056998.2,10754,0,0,0,L,1151911521,0,122.68,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498089619,2132190.00
06/21/2017 20:00,2,0.680,ACTIVE,213.74,341.15,59.938,1498089603,"201051344000868","219011344069620",28.35,22.80,0,331.23,356.48,19.6,16.9,0.137,737927.5,737927.5,10826,0,0,0,L,1122011218,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498089620,2132191.00
06/21/2017 20:00,2,0.643,ACTIVE,212.83,337.84,59.938,1498089603,"274151322000095","219011344069620",27.85,26.00,0,329.43,350.17,18.1,15.5,0.115,1046785.7,1046785.7,10768,0,0,0,L,1151911521,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498089621,2132192.00
06/21/2017 20:00,2,0.668,ACTIVE,213.74,340.85,59.938,1498089603,"201051344000988","219011344069620",18.31,22.30,0,332.43,352.57,12.4,10.0,0.088,651672.0,651672.0,10821,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498089622,2132193.00
06/21/2017 20:00,2,0.674,ACTIVE,213.74,340.25,59.933,1498089603,"201051344001025","219011344069620",28.49,22.80,0,331.53,356.48,19.5,16.9,0.137,744731.5,744731.5,10834,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498089623,2132194.00
06/21/2017 20:00,2,0.658,ACTIVE,213.96,340.85,59.949,1498089603,"201051344000458","219011344069620",28.75,24.00,0,332.73,356.18,19.2,16.6,0.141,749659.8,749659.8,10806,0,0,0,L,1122011218,0,122.46,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498089623,2132195.00
06/21/2017 20:00,2,0.650,ACTIVE,214.41,342.65,59.944,1498089603,"201051344000853","219011344069620",28.86,23.00,0,334.24,357.98,19.0,16.4,0.137,750524.2,750524.2,10819,0,0,0,L,1122011218,0,122.68,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498089624,2132196.00
06/21/2017 20:00,2,0.637,ACTIVE,213.96,342.05,59.917,1498089603,"201051344000685","219011344069620",28.39,22.50,0,331.23,357.08,18.4,15.8,0.137,744856.2,744856.2,10843,0,0,0,L,1122011218,0,123.14,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498089625,2132197.00
06/21/2017 20:00,2,0.682,ACTIVE,214.19,341.15,59.949,1498089603,"201051344000917","219011344069620",24.49,23.80,0,331.83,356.48,16.9,14.4,0.137,741478.4,741478.4,10832,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498089626,2132198.00
06/21/2017 20:00,2,0.646,ACTIVE,213.96,340.85,59.912,1498089603,"201051344001145","219011344069620",28.73,21.80,0,332.73,356.78,18.8,16.2,0.133,749495.7,749495.7,10820,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498089627,2132199.00
06/21/2017 20:00,2,0.658,ACTIVE,213.96,341.15,59.949,1498089603,"201051344000651","219011344069620",28.31,23.30,0,332.13,356.48,18.9,16.3,0.133,738085.6,738085.6,10825,0,0,0,L,1122011218,0,122.91,121.78,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498089628,2132200.00
06/21/2017 20:00,2,0.578,ACTIVE,213.06,340.25,59.922,1498089603,"274151322000088","219011344069620",27.55,25.80,0,329.43,348.66,16.2,13.7,0.093,950203.7,950203.7,10758,0,0,0,L,1151911521,0,123.14,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498089629,2132201.00
06/21/2017 20:00,2,0.416,ACTIVE,213.51,401.86,59.949,1498089603,"274151322000068","219011344069620",37.71,28.00,0,334.54,422.90,16.1,13.6,0.093,823131.1,823131.1,11040,0,0,0,L,1151911521,0,122.68,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498089630,2132202.00
06/21/2017 20:00,2,0.678,ACTIVE,213.29,339.65,59.944,1498089603,"201051344001135","219011344069620",28.82,23.30,0,331.23,355.58,19.8,17.2,0.133,733520.2,733520.2,10812,0,0,0,L,1122011218,0,122.23,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498089631,2132203.00
06/21/2017 20:00,2,0.668,ACTIVE,213.74,341.15,59.907,1498089603,"201051344000594","219011344069620",28.96,22.30,0,330.93,356.48,19.6,17.0,0.137,752577.0,752577.0,10819,0,0,0,L,1122011218,0,122.23,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498089632,2132204.00
06/21/2017 20:00,2,0.645,ACTIVE,213.74,339.95,59.949,1498089603,"201051344001203","219011344069620",29.04,23.00,0,332.13,357.38,19.0,16.4,0.133,742964.0,742964.0,10852,0,0,0,L,1122011218,0,122.91,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498089632,2132205.00
06/21/2017 20:00,2,0.594,ACTIVE,212.83,337.24,59.938,1498089603,"274151322000054","219011344069620",27.77,26.30,0,329.73,349.26,16.7,14.2,0.106,967222.9,967222.9,10741,0,0,0,L,1151911521,0,122.46,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498089633,2132206.00
06/21/2017 20:00,2,0.672,ACTIVE,214.19,340.85,59.949,1498089603,"201051344000867","219011344069620",28.53,23.50,0,331.83,356.48,19.4,16.8,0.133,736770.7,736770.7,10847,0,0,0,L,1122011218,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498089634,2132207.00
06/21/2017 20:00,2,0.643,ACTIVE,213.74,340.25,59.944,1498089603,"201051344001093","219011344069620",28.92,22.80,0,332.13,355.88,18.9,16.3,0.133,741344.9,741344.9,10839,0,0,0,L,1122011218,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498089635,2132208.00
06/21/2017 20:00,2,0.639,ACTIVE,213.96,341.45,59.949,1498089603,"201051344000900","219011344069620",28.37,23.50,0,332.73,356.48,18.4,15.8,0.137,758304.2,758304.2,10827,0,0,0,L,1122011218,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498089636,2132209.00
06/21/2017 20:00,2,0.662,ACTIVE,214.41,341.15,59.933,1498089603,"201051344000648","219011344069620",28.13,22.80,0,333.03,357.08,18.9,16.3,0.137,746536.8,746536.8,10814,0,0,0,L,1122011218,0,122.01,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498089637,2132210.00
06/21/2017 20:00,2,0.654,ACTIVE,214.19,341.15,59.949,1498089603,"201051344000569","219011344069620",28.88,23.50,0,332.43,356.18,19.2,16.6,0.137,760431.5,760431.5,10796,0,0,0,L,1122011218,0,121.78,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498089638,2132211.00
06/21/2017 20:00,2,0.670,ACTIVE,213.96,341.15,59.944,1498089603,"201051344000983","219011344069620",28.90,23.50,0,331.83,356.78,19.7,17.1,0.133,750995.1,750995.1,10820,0,0,0,L,1122011218,0,122.23,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498089639,2132212.00
06/21/2017 20:00,2,0.660,ACTIVE,214.19,341.15,59.949,1498089603,"201051344001158","219011344069620",28.11,22.30,0,331.83,357.08,18.8,16.3,0.137,735986.3,735986.3,10822,0,0,0,L,1122011218,0,122.01,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498089640,2132213.00
06/21/2017 20:00,2,0.639,ACTIVE,214.64,342.65,59.975,1498089603,"201051344000576","219011344069620",28.61,23.30,0,332.43,356.48,18.5,15.9,0.133,750529.2,750529.2,10824,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498089641,2132214.00
06/21/2017 20:00,2,0.596,ACTIVE,213.29,337.24,59.954,1498089603,"274151322000087","219011344069620",27.45,31.30,0,328.82,349.26,16.5,14.0,0.084,940904.1,940904.1,10913,0,0,0,L,1151911521,0,122.46,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498089642,2132215.00
06/21/2017 20:15,2,0.574,ACTIVE,214.64,341.75,59.954,1498090503,"201051344000645","219011344069620",28.25,23.00,0,333.33,352.57,16.5,14.0,0.115,749485.1,749485.1,10811,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498090504,2132216.00
06/21/2017 20:15,2,0.521,ACTIVE,213.06,338.14,59.954,1498090503,"274151322000085","219011344069620",27.43,25.50,0,333.03,345.06,14.6,12.1,0.088,963075.4,963075.4,10751,0,0,0,L,1151911521,0,122.91,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498090505,2132217.00
06/21/2017 20:15,2,0.590,ACTIVE,214.64,342.65,59.959,1498090503,"201051344000633","219011344069620",28.65,21.80,0,332.73,353.47,17.1,14.6,0.119,736193.9,736193.9,10854,0,0,0,L,1122011218,0,122.68,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498090506,2132218.00
06/21/2017 20:15,2,0.584,ACTIVE,214.19,341.15,59.959,1498090503,"201051344000469","219011344069620",28.90,21.00,0,331.53,351.67,17.1,14.6,0.119,739470.6,739470.6,10823,0,0,0,L,1122011218,0,121.78,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498090507,2132219.00
06/21/2017 20:15,2,0.594,ACTIVE,213.74,340.55,59.970,1498090503,"201051344000646","219011344069620",28.31,21.30,0,331.53,351.67,17.1,14.5,0.119,734840.3,734840.3,10824,0,0,0,L,1122011218,0,122.91,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498090508,2132220.00
06/21/2017 20:15,2,0.541,ACTIVE,212.61,340.55,59.975,1498090503,"274151322000052","219011344069620",28.19,24.80,0,331.83,345.36,15.5,13.0,0.093,1000926.3,1000926.3,10752,0,0,0,L,1151911521,0,122.01,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498090509,2132221.00
06/21/2017 20:15,2,0.615,ACTIVE,213.96,340.55,59.944,1498090503,"201051344000585","219011344069620",28.69,21.80,0,332.13,350.77,17.9,15.3,0.119,747302.2,747302.2,10823,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498090510,2132222.00
06/21/2017 20:15,2,0.576,ACTIVE,213.74,339.95,59.965,1498090503,"201051344001230","219011344069620",28.41,21.00,0,330.93,348.66,16.6,14.1,0.110,739490.8,739490.8,10832,0,0,0,L,1122011218,0,122.68,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498090511,2132223.00
06/21/2017 20:15,2,0.570,ACTIVE,214.19,340.85,59.959,1498090503,"201051344000582","219011344069620",28.45,22.30,0,332.73,350.77,16.4,14.0,0.115,728910.7,728910.7,10814,0,0,0,L,1122011218,0,122.68,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498090512,2132224.00
06/21/2017 20:15,2,0.598,ACTIVE,213.51,339.95,59.959,1498090503,"201051344000955","219011344069620",28.61,22.00,0,331.23,349.56,17.3,14.8,0.115,748243.0,748243.0,10835,0,0,0,L,1122011218,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498090513,2132225.00
06/21/2017 20:15,2,0.328,ACTIVE,213.06,407.57,59.954,1498090503,"274151322000094","219011344069620",38.47,26.80,0,334.24,424.11,12.8,10.5,0.075,822622.3,822622.3,11027,0,0,0,L,1151911521,0,122.01,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498090514,2132226.00
06/21/2017 20:15,2,0.619,ACTIVE,214.19,340.55,59.991,1498090503,"201051344000579","219011344069620",28.69,21.30,0,333.03,350.77,18.0,15.4,0.115,757643.4,757643.4,10818,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498090515,2132227.00
06/21/2017 20:15,2,0.605,ACTIVE,213.74,339.95,59.922,1498090503,"201051344000890","219011344069620",28.33,21.80,0,330.33,350.77,17.4,14.8,0.115,742251.6,742251.6,10827,0,0,0,L,1122011218,0,122.91,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498090516,2132228.00
06/21/2017 20:15,2,0.580,ACTIVE,213.74,340.55,59.917,1498090503,"201051344000438","219011344069620",28.90,21.50,0,332.13,350.47,17.0,14.5,0.115,744880.0,744880.0,10819,0,0,0,L,1122011218,0,122.91,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498090517,2132229.00
06/21/2017 20:15,2,0.617,ACTIVE,214.19,339.65,59.959,1498090503,"201051344000417","219011344069620",18.11,21.30,0,331.83,346.56,11.4,9.0,0.071,679508.0,679508.0,10849,0,0,0,L,1122011218,0,122.46,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498090518,2132230.00
06/21/2017 20:15,2,0.516,ACTIVE,213.06,336.64,59.959,1498090503,"274151322000083","219011344069620",28.09,24.80,0,332.73,345.66,14.7,12.3,0.088,990813.7,990813.7,10760,0,0,0,L,1151911521,0,122.46,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498090519,2132231.00
06/21/2017 20:15,2,0.551,ACTIVE,213.74,339.04,59.959,1498090503,"274151322000076","219011344069620",28.51,24.50,0,333.93,346.86,15.9,13.4,0.097,1057001.7,1057001.7,10755,0,0,0,L,1151911521,0,122.68,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498090519,2132232.00
06/21/2017 20:15,2,0.590,ACTIVE,213.96,340.85,59.981,1498090503,"201051344000868","219011344069620",28.33,21.80,0,332.13,350.77,17.0,14.5,0.110,737931.3,737931.3,10827,0,0,0,L,1122011218,0,122.23,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498090521,2132233.00
06/21/2017 20:15,2,0.553,ACTIVE,213.29,337.54,59.954,1498090503,"274151322000095","219011344069620",27.61,24.80,0,332.43,345.36,15.4,13.0,0.097,1046789.2,1046789.2,10769,0,0,0,L,1151911521,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498090522,2132234.00
06/21/2017 20:15,2,0.557,ACTIVE,214.19,340.55,59.944,1498090503,"201051344000988","219011344069620",18.79,21.30,0,331.53,349.26,10.6,8.3,0.075,651674.3,651674.3,10822,0,0,0,L,1122011218,0,122.01,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498090522,2132235.00
06/21/2017 20:15,2,0.584,ACTIVE,213.51,339.34,59.959,1498090503,"201051344001025","219011344069620",28.61,21.80,0,331.53,350.17,16.9,14.4,0.110,744735.3,744735.3,10835,0,0,0,L,1122011218,0,122.23,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498090523,2132236.00
06/21/2017 20:15,2,0.578,ACTIVE,214.41,340.85,59.954,1498090503,"201051344000458","219011344069620",28.37,23.00,0,332.73,351.37,16.7,14.2,0.115,749663.5,749663.5,10807,0,0,0,L,1122011218,0,122.68,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498090524,2132237.00
06/21/2017 20:15,2,0.553,ACTIVE,214.64,341.75,59.922,1498090503,"201051344000853","219011344069620",29.36,21.80,0,333.63,352.57,16.5,14.0,0.110,750527.9,750527.9,10820,0,0,0,L,1122011218,0,122.91,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498090525,2132238.00
06/21/2017 20:15,2,0.549,ACTIVE,213.96,340.55,59.959,1498090503,"201051344000685","219011344069620",28.63,21.50,0,331.83,350.77,15.9,13.5,0.119,744859.8,744859.8,10844,0,0,0,L,1122011218,0,123.14,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498090526,2132239.00
06/21/2017 20:15,2,0.555,ACTIVE,213.96,341.15,59.991,1498090503,"201051344000917","219011344069620",28.82,22.50,0,329.73,349.56,16.2,13.7,0.106,741482.0,741482.0,10833,0,0,0,L,1122011218,0,122.46,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498090527,2132240.00
06/21/2017 20:15,2,0.559,ACTIVE,213.96,340.25,59.954,1498090503,"201051344001145","219011344069620",28.63,20.70,0,332.43,351.07,16.3,13.8,0.106,749499.3,749499.3,10821,0,0,0,L,1122011218,0,122.68,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498090528,2132241.00
06/21/2017 20:15,2,0.564,ACTIVE,213.74,340.25,59.965,1498090503,"201051344000651","219011344069620",28.49,22.30,0,331.83,350.47,16.4,13.9,0.110,738089.3,738089.3,10826,0,0,0,L,1122011218,0,123.14,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498090529,2132242.00
