ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/21/2017 20:15,2,0.488,ACTIVE,212.61,339.65,59.938,1498090503,"274151322000088","219011344069620",27.59,24.80,0,332.43,344.45,13.7,11.3,0.088,950206.7,950206.7,10759,0,0,0,L,1151911521,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498090530,2132243.00
06/21/2017 20:15,2,0.336,ACTIVE,213.74,412.68,59.938,1498090503,"274151322000068","219011344069620",38.86,27.00,0,334.84,426.51,13.1,10.7,0.075,823134.1,823134.1,11041,0,0,0,L,1151911521,0,122.68,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498090531,2132244.00
06/21/2017 20:15,2,0.588,ACTIVE,213.29,338.74,59.928,1498090503,"201051344001135","219011344069620",28.82,22.30,0,330.63,349.86,17.2,14.7,0.110,733524.1,733524.1,10813,0,0,0,L,1122011218,0,122.46,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498090532,2132245.00
06/21/2017 20:15,2,0.594,ACTIVE,213.74,340.55,59.959,1498090503,"201051344000594","219011344069620",28.31,21.50,0,331.83,350.17,17.1,14.6,0.119,752580.8,752580.8,10820,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498090533,2132246.00
06/21/2017 20:15,2,0.570,ACTIVE,213.96,339.95,59.965,1498090503,"201051344001203","219011344069620",28.67,22.00,0,332.43,351.67,16.6,14.1,0.110,742967.7,742967.7,10853,0,0,0,L,1122011218,0,123.14,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498090533,2132247.00
06/21/2017 20:15,2,0.508,ACTIVE,212.61,336.94,59.959,1498090503,"274151322000054","219011344069620",27.65,25.30,0,332.13,345.06,14.2,11.8,0.088,967226.1,967226.1,10742,0,0,0,L,1151911521,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498090534,2132248.00
06/21/2017 20:15,2,0.574,ACTIVE,214.41,340.55,59.981,1498090503,"201051344000867","219011344069620",28.69,22.50,0,331.83,350.17,16.7,14.2,0.106,736774.5,736774.5,10848,0,0,0,L,1122011218,0,122.68,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498090535,2132249.00
06/21/2017 20:15,2,0.570,ACTIVE,213.96,340.85,59.965,1498090503,"201051344001093","219011344069620",28.65,21.80,0,331.53,350.17,16.6,14.0,0.102,741348.6,741348.6,10840,0,0,0,L,1122011218,0,122.68,122.01,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498090536,2132250.00
06/21/2017 20:15,2,0.553,ACTIVE,214.19,341.75,59.949,1498090503,"201051344000900","219011344069620",28.07,22.30,0,332.13,350.47,15.8,13.3,0.110,758307.7,758307.7,10828,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498090537,2132251.00
06/21/2017 20:15,2,0.576,ACTIVE,214.19,340.55,59.949,1498090503,"201051344000648","219011344069620",28.25,21.80,0,332.43,351.07,16.5,14.0,0.110,746540.5,746540.5,10815,0,0,0,L,1122011218,0,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498090538,2132252.00
06/21/2017 20:15,2,0.574,ACTIVE,214.19,341.15,59.959,1498090503,"201051344000569","219011344069620",28.65,22.30,0,333.03,350.77,16.7,14.2,0.115,760435.3,760435.3,10797,0,0,0,L,1122011218,0,122.01,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498090539,2132253.00
06/21/2017 20:15,2,0.592,ACTIVE,214.19,340.25,59.959,1498090503,"201051344000983","219011344069620",28.61,22.30,0,332.43,350.47,17.1,14.6,0.115,750999.0,750999.0,10821,0,0,0,L,1122011218,0,122.46,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498090540,2132254.00
06/21/2017 20:15,2,0.570,ACTIVE,214.19,340.85,59.965,1498090503,"201051344001158","219011344069620",28.27,21.30,0,333.03,350.77,16.4,13.9,0.110,735990.0,735990.0,10823,0,0,0,L,1122011218,0,122.01,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498090541,2132255.00
06/21/2017 20:15,2,0.561,ACTIVE,214.64,341.75,59.991,1498090503,"201051344000576","219011344069620",28.51,22.00,0,333.33,351.67,16.2,13.7,0.106,750532.9,750532.9,10825,0,0,0,L,1122011218,0,122.46,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498090542,2132256.00
06/21/2017 20:15,2,0.502,ACTIVE,213.06,337.54,59.959,1498090503,"274151322000087","219011344069620",27.83,29.50,0,332.73,345.06,14.2,11.7,0.080,940907.3,940907.3,10914,0,0,0,L,1151911521,0,122.46,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498090543,2132257.00
06/21/2017 20:30,2,0.346,ACTIVE,213.96,337.54,59.949,1498091403,"201051344000645","219011344069620",28.01,22.00,0,333.03,349.56,9.8,7.6,0.053,749487.8,749487.8,10812,0,0,0,L,1122011218,0,122.23,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498091404,2132258.00
06/21/2017 20:30,2,0.285,ACTIVE,213.06,336.64,59.944,1498091403,"274151322000085","219011344069620",27.04,24.30,0,333.03,343.85,7.8,5.6,0.035,963077.6,963077.6,10752,0,0,0,L,1151911521,0,123.14,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498091405,2132259.00
06/21/2017 20:30,2,0.361,ACTIVE,214.19,339.34,59.938,1498091403,"201051344000633","219011344069620",28.17,20.70,0,332.73,351.67,10.3,8.1,0.057,736196.7,736196.7,10855,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498091406,2132260.00
06/21/2017 20:30,2,0.375,ACTIVE,213.74,337.84,59.944,1498091403,"201051344000469","219011344069620",27.06,19.80,0,331.53,349.56,10.3,8.0,0.057,739473.5,739473.5,10824,0,0,0,L,1122011218,0,121.55,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498091407,2132261.00
06/21/2017 20:30,2,0.371,ACTIVE,213.29,337.24,59.944,1498091403,"201051344000646","219011344069620",27.87,20.30,0,331.53,348.66,10.5,8.2,0.053,734843.1,734843.1,10825,0,0,0,L,1122011218,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498091408,2132262.00
06/21/2017 20:30,2,0.311,ACTIVE,212.61,336.04,59.944,1498091403,"274151322000052","219011344069620",27.47,23.50,0,331.53,344.76,8.7,6.4,0.049,1000928.7,1000928.7,10753,0,0,0,L,1151911521,0,122.01,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498091409,2132263.00
06/21/2017 20:30,2,0.393,ACTIVE,213.74,338.14,59.928,1498091403,"201051344000585","219011344069620",27.79,21.00,0,331.83,348.96,11.1,8.8,0.053,747305.2,747305.2,10824,0,0,0,L,1122011218,0,122.01,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498091410,2132264.00
06/21/2017 20:30,2,0.357,ACTIVE,213.51,336.64,59.944,1498091403,"201051344001230","219011344069620",27.33,20.00,0,330.93,346.86,9.9,7.7,0.053,739493.5,739493.5,10833,0,0,0,L,1122011218,0,122.46,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498091411,2132265.00
06/21/2017 20:30,2,0.361,ACTIVE,214.19,338.14,59.907,1498091403,"201051344000582","219011344069620",27.04,21.30,0,332.43,349.26,9.9,7.6,0.049,728913.4,728913.4,10815,0,0,0,L,1122011218,0,122.68,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498091412,2132266.00
06/21/2017 20:30,2,0.377,ACTIVE,213.29,337.24,59.944,1498091403,"201051344000955","219011344069620",27.93,21.00,0,330.33,348.66,10.7,8.4,0.053,748245.9,748245.9,10836,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498091412,2132267.00
06/21/2017 20:30,2,0.184,ACTIVE,212.83,381.73,59.944,1498091403,"274151322000094","219011344069620",35.84,25.80,0,334.24,419.90,6.7,4.6,0.035,822624.2,822624.2,11028,0,0,0,L,1151911521,0,122.01,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498091413,2132268.00
06/21/2017 20:30,2,0.404,ACTIVE,213.51,336.94,59.949,1498091403,"201051344000579","219011344069620",27.61,20.30,0,333.03,350.77,11.3,9.0,0.053,757646.4,757646.4,10819,0,0,0,L,1122011218,0,121.78,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498091414,2132269.00
06/21/2017 20:30,2,0.385,ACTIVE,213.51,337.54,59.933,1498091403,"201051344000890","219011344069620",27.47,21.00,0,331.23,348.66,10.7,8.4,0.049,742254.4,742254.4,10828,0,0,0,L,1122011218,0,122.68,121.55,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498091415,2132270.00
06/21/2017 20:30,2,0.369,ACTIVE,213.74,337.84,59.949,1498091403,"201051344000438","219011344069620",27.99,20.70,0,332.73,349.26,10.4,8.2,0.049,744882.8,744882.8,10820,0,0,0,L,1122011218,0,122.68,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498091416,2132271.00
06/21/2017 20:30,2,0.393,ACTIVE,213.74,336.94,59.944,1498091403,"201051344000417","219011344069620",17.97,20.30,0,332.13,345.36,7.2,5.0,0.031,679509.8,679509.8,10850,0,0,0,L,1122011218,0,122.23,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498091417,2132272.00
06/21/2017 20:30,2,0.299,ACTIVE,212.83,336.34,59.933,1498091403,"274151322000083","219011344069620",26.74,23.50,0,332.13,344.45,8.1,5.8,0.044,990816.0,990816.0,10761,0,0,0,L,1151911521,0,122.01,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498091418,2132273.00
06/21/2017 20:30,2,0.311,ACTIVE,213.51,337.24,59.954,1498091403,"274151322000076","219011344069620",27.89,23.50,0,333.33,345.06,8.8,6.6,0.044,1057004.2,1057004.2,10756,0,0,0,L,1151911521,0,122.68,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498091419,2132274.00
06/21/2017 20:30,2,0.369,ACTIVE,213.51,337.24,59.938,1498091403,"201051344000868","219011344069620",27.71,21.00,0,331.83,349.26,10.4,8.1,0.053,737934.1,737934.1,10828,0,0,0,L,1122011218,0,121.78,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498091420,2132275.00
06/21/2017 20:30,2,0.301,ACTIVE,212.83,337.24,59.938,1498091403,"274151322000095","219011344069620",27.49,23.80,0,332.13,344.15,8.4,6.2,0.044,1046791.6,1046791.6,10770,0,0,0,L,1151911521,0,122.91,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498091421,2132276.00
06/21/2017 20:30,2,0.342,ACTIVE,213.29,337.54,59.954,1498091403,"201051344000988","219011344069620",18.27,20.30,0,332.13,348.06,6.4,4.2,0.035,651675.8,651675.8,10823,0,0,0,L,1122011218,0,121.55,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498091421,2132277.00
06/21/2017 20:30,2,0.365,ACTIVE,213.74,336.94,59.944,1498091403,"201051344001025","219011344069620",27.81,20.70,0,331.53,349.26,10.3,8.0,0.053,744738.1,744738.1,10836,0,0,0,L,1122011218,0,122.23,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498091422,2132278.00
06/21/2017 20:30,2,0.369,ACTIVE,213.51,336.94,59.954,1498091403,"201051344000458","219011344069620",27.53,21.80,0,333.33,349.26,10.3,8.0,0.053,749666.3,749666.3,10808,0,0,0,L,1122011218,0,122.01,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498091423,2132279.00
06/21/2017 20:30,2,0.365,ACTIVE,214.19,339.34,59.901,1498091403,"201051344000853","219011344069620",27.43,20.70,0,334.54,351.67,10.2,7.9,0.053,750530.6,750530.6,10821,0,0,0,L,1122011218,0,122.46,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498091424,2132280.00
06/21/2017 20:30,2,0.340,ACTIVE,213.96,338.44,59.949,1498091403,"201051344000685","219011344069620",27.63,20.70,0,330.93,349.56,9.5,7.3,0.057,744862.4,744862.4,10845,0,0,0,L,1122011218,0,123.14,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498091425,2132281.00
06/21/2017 20:30,2,0.352,ACTIVE,213.74,338.44,59.944,1498091403,"201051344000917","219011344069620",27.65,21.80,0,331.23,348.06,9.9,7.6,0.049,741484.7,741484.7,10834,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498091426,2132282.00
06/21/2017 20:30,2,0.348,ACTIVE,213.74,338.14,59.928,1498091403,"201051344001145","219011344069620",27.79,19.80,0,333.33,349.26,9.8,7.6,0.053,749502.0,749502.0,10822,0,0,0,L,1122011218,0,122.46,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498091427,2132283.00
06/21/2017 20:30,2,0.354,ACTIVE,214.19,338.14,59.954,1498091403,"201051344000651","219011344069620",28.05,21.30,0,332.43,349.56,10.1,7.8,0.049,738091.9,738091.9,10827,0,0,0,L,1122011218,0,123.14,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498091428,2132284.00
06/21/2017 20:30,2,0.271,ACTIVE,212.61,336.34,59.949,1498091403,"274151322000088","219011344069620",26.64,23.50,0,331.53,343.55,7.3,5.2,0.040,950208.7,950208.7,10760,0,0,0,L,1151911521,0,122.91,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498091429,2132285.00
06/21/2017 20:30,2,0.205,ACTIVE,213.29,387.44,59.928,1498091403,"274151322000068","219011344069620",36.28,25.80,0,335.44,420.20,7.5,5.3,0.031,823136.1,823136.1,11042,0,0,0,L,1151911521,0,122.91,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498091430,2132286.00
06/21/2017 20:30,2,0.377,ACTIVE,213.51,336.04,59.912,1498091403,"201051344001135","219011344069620",28.07,21.00,0,331.23,348.06,10.8,8.5,0.053,733526.9,733526.9,10814,0,0,0,L,1122011218,0,122.23,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498091430,2132287.00
06/21/2017 20:30,2,0.381,ACTIVE,213.29,336.94,59.944,1498091403,"201051344000594","219011344069620",27.43,20.30,0,331.23,348.96,10.6,8.3,0.062,752583.7,752583.7,10821,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498091431,2132288.00
06/21/2017 20:30,2,0.367,ACTIVE,213.74,336.64,59.944,1498091403,"201051344001203","219011344069620",27.31,21.30,0,332.43,350.17,10.2,7.9,0.057,742970.4,742970.4,10854,0,0,0,L,1122011218,0,122.91,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498091432,2132289.00
06/21/2017 20:30,2,0.295,ACTIVE,212.83,337.24,59.933,1498091403,"274151322000054","219011344069620",26.52,24.30,0,332.13,344.15,7.9,5.7,0.044,967228.3,967228.3,10743,0,0,0,L,1151911521,0,122.46,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498091434,2132290.00
06/21/2017 20:30,2,0.363,ACTIVE,213.74,336.94,59.938,1498091403,"201051344000867","219011344069620",28.31,21.50,0,332.43,349.26,10.4,8.1,0.057,736777.3,736777.3,10849,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498091435,2132291.00
06/21/2017 20:30,2,0.371,ACTIVE,213.96,338.14,59.986,1498091403,"201051344001093","219011344069620",27.57,21.00,0,332.43,347.76,10.4,8.1,0.044,741351.4,741351.4,10841,0,0,0,L,1122011218,0,122.46,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498091436,2132292.00
06/21/2017 20:30,2,0.334,ACTIVE,213.74,337.54,59.907,1498091403,"201051344000900","219011344069620",27.45,21.30,0,332.73,349.56,9.3,7.1,0.053,758310.2,758310.2,10829,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498091437,2132293.00
06/21/2017 20:30,2,0.365,ACTIVE,213.74,337.84,59.933,1498091403,"201051344000648","219011344069620",28.01,20.70,0,333.33,349.56,10.4,8.1,0.053,746543.2,746543.2,10816,0,0,0,L,1122011218,0,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498091438,2132294.00
06/21/2017 20:30,2,0.367,ACTIVE,213.74,337.24,59.954,1498091403,"201051344000569","219011344069620",27.99,21.30,0,333.03,349.56,10.4,8.2,0.057,760438.1,760438.1,10798,0,0,0,L,1122011218,0,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498091438,2132295.00
06/21/2017 20:30,2,0.387,ACTIVE,213.51,336.94,59.938,1498091403,"201051344000983","219011344069620",27.81,21.30,0,332.13,349.26,10.9,8.6,0.049,751001.8,751001.8,10822,0,0,0,L,1122011218,0,122.01,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498091439,2132296.00
06/21/2017 20:30,2,0.367,ACTIVE,213.51,336.94,59.944,1498091403,"201051344001158","219011344069620",27.08,20.00,0,332.43,350.47,10.1,7.8,0.053,735992.7,735992.7,10824,0,0,0,L,1122011218,0,121.55,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498091440,2132297.00
06/21/2017 20:30,2,0.357,ACTIVE,213.96,338.44,59.944,1498091403,"201051344000576","219011344069620",27.95,21.30,0,333.63,349.56,10.2,7.9,0.053,750535.5,750535.5,10826,0,0,0,L,1122011218,0,122.23,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498091441,2132298.00
06/21/2017 20:30,2,0.303,ACTIVE,213.29,337.54,59.965,1498091403,"274151322000087","219011344069620",26.44,28.00,0,332.13,343.85,8.1,5.9,0.035,940909.4,940909.4,10915,0,0,0,L,1151911521,0,122.91,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498091442,2132299.00
06/21/2017 20:45,2,0.193,ACTIVE,213.06,336.04,59.970,1498092303,"201051344000645","219011344069620",26.46,21.30,0,331.83,344.76,5.2,3.1,0.013,749489.5,749489.5,10813,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498092304,2132300.00
06/21/2017 20:45,2,0.129,ACTIVE,212.16,334.54,59.954,1498092303,"274151322000085","219011344069620",25.58,23.50,0,331.53,341.15,3.3,1.3,0.009,963078.8,963078.8,10753,0,0,0,L,1151911521,0,122.46,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498092305,2132301.00
06/21/2017 20:45,2,0.221,ACTIVE,212.83,336.94,59.944,1498092303,"201051344000633","219011344069620",26.48,20.00,0,331.53,345.96,5.9,3.8,0.009,736198.5,736198.5,10856,0,0,0,L,1122011218,0,121.78,122.01,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498092306,2132302.00
06/21/2017 20:45,2,0.223,ACTIVE,212.61,335.14,59.954,1498092303,"201051344000469","219011344069620",26.48,19.30,0,330.63,344.15,6.0,3.9,0.013,739475.3,739475.3,10825,0,0,0,L,1122011218,0,120.88,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498092307,2132303.00
06/21/2017 20:45,2,0.215,ACTIVE,212.16,335.44,59.928,1498092303,"201051344000646","219011344069620",27.15,19.80,0,330.33,343.55,5.9,3.8,0.009,734845.0,734845.0,10826,0,0,0,L,1122011218,0,122.01,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498092308,2132304.00
06/21/2017 20:45,2,0.152,ACTIVE,211.70,333.93,59.938,1498092303,"274151322000052","219011344069620",25.94,22.80,0,330.63,341.75,4.0,2.0,0.000,1000930.2,1000930.2,10754,0,0,0,L,1151911521,0,121.55,122.01,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498092309,2132305.00
06/21/2017 20:45,2,0.232,ACTIVE,212.61,335.44,59.949,1498092303,"201051344000585","219011344069620",26.74,20.00,0,330.93,344.45,6.3,4.2,0.013,747307.2,747307.2,10825,0,0,0,L,1122011218,0,121.33,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498092310,2132306.00
06/21/2017 20:45,2,0.221,ACTIVE,212.38,335.44,59.928,1498092303,"201051344001230","219011344069620",24.79,19.30,0,330.03,342.95,5.5,3.4,0.004,739495.2,739495.2,10834,0,0,0,L,1122011218,0,122.01,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498092311,2132307.00
06/21/2017 20:45,2,0.209,ACTIVE,212.61,335.74,59.954,1498092303,"201051344000582","219011344069620",26.26,20.30,0,331.23,343.85,5.6,3.5,0.009,728915.1,728915.1,10816,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498092312,2132308.00
06/21/2017 20:45,2,0.232,ACTIVE,212.16,333.93,59.944,1498092303,"201051344000955","219011344069620",26.46,20.00,0,330.33,342.35,6.3,4.1,0.004,748247.8,748247.8,10837,0,0,0,L,1122011218,0,121.33,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498092313,2132309.00
06/21/2017 20:45,2,0.070,ACTIVE,212.16,334.84,59.949,1498092303,"274151322000094","219011344069620",29.10,24.30,0,331.83,404.57,2.1,0.1,0.004,822625.1,822625.1,11029,0,0,0,L,1151911521,0,121.55,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498092313,2132310.00
06/21/2017 20:45,2,0.240,ACTIVE,212.61,334.54,59.975,1498092303,"201051344000579","219011344069620",27.49,19.50,0,330.93,343.55,6.8,4.6,0.009,757648.5,757648.5,10820,0,0,0,L,1122011218,0,121.33,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498092314,2132311.00
06/21/2017 20:45,2,0.219,ACTIVE,212.16,334.84,59.938,1498092303,"201051344000890","219011344069620",27.10,20.00,0,329.73,343.55,6.0,3.9,0.009,742256.3,742256.3,10829,0,0,0,L,1122011218,0,122.01,120.88,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498092315,2132312.00
06/21/2017 20:45,2,0.219,ACTIVE,212.61,335.14,59.954,1498092303,"201051344000438","219011344069620",26.86,19.80,0,331.83,343.85,6.0,3.8,0.004,744884.6,744884.6,10821,0,0,0,L,1122011218,0,122.23,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498092316,2132313.00
06/21/2017 20:45,2,0.229,ACTIVE,212.61,334.54,59.991,1498092303,"201051344000417","219011344069620",17.97,19.80,0,330.63,341.75,4.2,2.1,0.000,679510.9,679510.9,10851,0,0,0,L,1122011218,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498092317,2132314.00
06/21/2017 20:45,2,0.131,ACTIVE,211.70,333.93,59.944,1498092303,"274151322000083","219011344069620",25.54,22.80,0,331.23,341.45,3.4,1.3,0.004,990817.2,990817.2,10762,0,0,0,L,1151911521,0,121.55,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498092318,2132315.00
06/21/2017 20:45,2,0.141,ACTIVE,212.38,335.14,59.944,1498092303,"274151322000076","219011344069620",25.90,22.80,0,332.43,341.75,3.7,1.6,0.009,1057005.6,1057005.6,10757,0,0,0,L,1151911521,0,121.78,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498092319,2132316.00
06/21/2017 20:45,2,0.209,ACTIVE,212.61,335.14,59.944,1498092303,"201051344000868","219011344069620",26.70,19.80,0,330.33,343.25,5.7,3.6,0.009,737935.8,737935.8,10829,0,0,0,L,1122011218,0,121.33,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498092320,2132317.00
06/21/2017 20:45,2,0.127,ACTIVE,211.70,333.93,59.944,1498092303,"274151322000095","219011344069620",26.28,23.00,0,331.23,341.15,3.4,1.3,0.009,1046792.9,1046792.9,10771,0,0,0,L,1151911521,0,122.01,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498092321,2132318.00
06/21/2017 20:45,2,0.172,ACTIVE,212.61,336.94,59.928,1498092303,"201051344000988","219011344069620",17.93,19.50,0,330.33,344.15,3.2,1.1,0.004,651676.7,651676.7,10824,0,0,0,L,1122011218,0,121.10,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498092321,2132319.00
06/21/2017 20:45,2,0.205,ACTIVE,212.38,333.93,59.954,1498092303,"201051344001025","219011344069620",26.50,20.00,0,331.53,343.25,5.5,3.4,0.009,744739.9,744739.9,10837,0,0,0,L,1122011218,0,121.55,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498092322,2132320.00
06/21/2017 20:45,2,0.205,ACTIVE,212.38,334.54,59.901,1498092303,"201051344000458","219011344069620",27.15,21.30,0,330.93,343.85,5.7,3.6,0.009,749668.1,749668.1,10809,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498092323,2132321.00
06/21/2017 20:45,2,0.213,ACTIVE,213.29,336.64,59.949,1498092303,"201051344000853","219011344069620",25.23,19.80,0,332.73,344.76,5.5,3.4,0.013,750532.3,750532.3,10822,0,0,0,L,1122011218,0,122.01,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498092324,2132322.00
06/21/2017 20:45,2,0.189,ACTIVE,212.61,335.74,59.933,1498092303,"201051344000685","219011344069620",26.20,19.80,0,331.53,345.36,5.1,3.0,0.009,744863.9,744863.9,10846,0,0,0,L,1122011218,0,122.46,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498092325,2132323.00
06/21/2017 20:45,2,0.207,ACTIVE,212.61,335.44,59.896,1498092303,"201051344000917","219011344069620",26.02,21.00,0,330.63,343.55,5.4,3.3,0.009,741486.3,741486.3,10835,0,0,0,L,1122011218,0,121.78,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498092326,2132324.00
06/21/2017 20:45,2,0.199,ACTIVE,212.83,335.14,59.975,1498092303,"201051344001145","219011344069620",25.98,19.00,0,331.83,344.76,5.3,3.2,0.009,749503.6,749503.6,10823,0,0,0,L,1122011218,0,122.01,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498092327,2132325.00
06/21/2017 20:45,2,0.209,ACTIVE,212.61,334.84,59.965,1498092303,"201051344000651","219011344069620",26.28,20.30,0,331.23,343.85,5.6,3.4,0.004,738093.6,738093.6,10828,0,0,0,L,1122011218,0,122.23,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498092328,2132326.00
06/21/2017 20:45,2,0.113,ACTIVE,211.70,333.63,59.949,1498092303,"274151322000088","219011344069620",24.79,22.80,0,330.63,340.85,2.8,0.8,0.004,950209.8,950209.8,10761,0,0,0,L,1151911521,0,122.46,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498092329,2132327.00
06/21/2017 20:45,2,0.090,ACTIVE,212.61,336.34,59.944,1498092303,"274151322000068","219011344069620",29.24,24.50,0,332.73,402.77,2.7,0.7,0.004,823137.2,823137.2,11043,0,0,0,L,1151911521,0,122.23,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498092330,2132328.00
06/21/2017 20:45,2,0.219,ACTIVE,212.16,333.33,59.917,1498092303,"201051344001135","219011344069620",27.10,20.00,0,331.23,342.95,6.0,3.9,0.004,733528.8,733528.8,10815,0,0,0,L,1122011218,0,121.55,121.33,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498092330,2132329.00
06/21/2017 20:45,2,0.215,ACTIVE,212.38,335.14,59.949,1498092303,"201051344000594","219011344069620",26.84,19.80,0,330.33,343.25,5.9,3.7,0.013,752585.5,752585.5,10822,0,0,0,L,1122011218,0,121.33,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498092331,2132330.00
06/21/2017 20:45,2,0.213,ACTIVE,212.83,334.54,59.954,1498092303,"201051344001203","219011344069620",26.20,20.30,0,331.53,345.06,5.7,3.5,0.009,742972.2,742972.2,10855,0,0,0,L,1122011218,0,122.46,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498092332,2132331.00
06/21/2017 20:45,2,0.125,ACTIVE,211.70,333.33,59.949,1498092303,"274151322000054","219011344069620",25.33,23.30,0,330.63,341.15,3.2,1.2,0.004,967229.5,967229.5,10744,0,0,0,L,1151911521,0,122.01,121.78,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498092333,2132332.00
06/21/2017 20:45,2,0.211,ACTIVE,212.61,334.24,59.949,1498092303,"201051344000867","219011344069620",26.46,21.00,0,329.73,343.55,5.7,3.6,0.009,736779.0,736779.0,10850,0,0,0,L,1122011218,0,121.55,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498092334,2132333.00
06/21/2017 20:45,2,0.225,ACTIVE,212.83,335.74,59.959,1498092303,"201051344001093","219011344069620",26.04,20.00,0,331.23,343.85,6.0,3.9,0.009,741353.1,741353.1,10842,0,0,0,L,1122011218,0,122.01,121.55,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498092335,2132334.00
06/21/2017 20:45,2,0.168,ACTIVE,212.83,335.74,59.922,1498092303,"201051344000900","219011344069620",26.34,20.30,0,330.63,343.55,4.5,2.4,0.009,758311.7,758311.7,10830,0,0,0,L,1122011218,0,121.78,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498092336,2132335.00
06/21/2017 20:45,2,0.213,ACTIVE,212.83,334.84,59.975,1498092303,"201051344000648","219011344069620",26.68,19.80,0,331.53,344.76,5.8,3.7,0.009,746545.0,746545.0,10817,0,0,0,L,1122011218,0,121.10,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498092337,2132336.00
06/21/2017 20:45,2,0.211,ACTIVE,212.61,335.14,59.954,1498092303,"201051344000569","219011344069620",26.90,20.30,0,331.53,343.25,5.8,3.6,0.013,760439.9,760439.9,10799,0,0,0,L,1122011218,0,120.88,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498092338,2132337.00
06/21/2017 20:45,2,0.227,ACTIVE,212.83,335.44,59.959,1498092303,"201051344000983","219011344069620",26.46,20.30,0,331.53,342.95,6.1,4.0,0.009,751003.7,751003.7,10823,0,0,0,L,1122011218,0,121.55,121.78,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498092339,2132338.00
06/21/2017 20:45,2,0.203,ACTIVE,212.83,335.14,59.938,1498092303,"201051344001158","219011344069620",26.30,19.50,0,330.63,343.85,5.4,3.3,0.009,735994.4,735994.4,10825,0,0,0,L,1122011218,0,121.33,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498092340,2132339.00
06/21/2017 20:45,2,0.209,ACTIVE,212.83,335.74,59.996,1498092303,"201051344000576","219011344069620",25.98,20.00,0,331.53,344.45,5.5,3.4,0.009,750537.2,750537.2,10827,0,0,0,L,1122011218,0,121.55,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498092341,2132340.00
06/21/2017 20:45,2,0.139,ACTIVE,211.93,335.74,59.944,1498092303,"274151322000087","219011344069620",24.47,26.80,0,331.53,341.45,3.5,1.4,0.009,940910.6,940910.6,10916,0,0,0,L,1151911521,0,122.01,122.23,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498092342,2132341.00
06/21/2017 21:00,2,0.135,ALERT,213.06,298.47,59.959,1498093203,"201051344000645","219011344069620",22.32,20.00,0,296.96,354.97,3.0,1.0,0.000,749490.0,749490.0,10814,0,0,0,L,1122011218,0,122.01,122.23,0002,17,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498093205,2132342.00
06/21/2017 21:00,2,0.068,ALERT,212.16,295.76,59.944,1498093203,"274151322000085","219011344069620",23.20,22.00,0,295.16,339.65,1.6,0.0,0.000,963079.0,963079.0,10754,0,0,0,L,1151911521,0,122.01,122.23,0002,20,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498093207,2132343.00
06/21/2017 21:00,2,0.148,ALERT,213.06,297.87,59.965,1498093203,"201051344000633","219011344069620",23.06,19.00,0,295.16,341.45,3.5,1.4,0.000,736199.2,736199.2,10857,0,0,0,L,1122011218,0,121.78,122.23,0002,19,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498093209,2132344.00
06/21/2017 21:00,2,0.180,ALERT,212.83,298.17,59.986,1498093203,"201051344000469","219011344069620",20.38,18.00,0,296.06,355.88,3.8,1.7,0.000,739476.0,739476.0,10826,0,0,0,L,1122011218,0,121.10,122.23,0002,16,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498093211,2132345.00
06/21/2017 21:00,2,0.166,ALERT,211.93,297.87,59.944,1498093203,"201051344000646","219011344069620",20.93,18.70,0,295.76,359.18,3.5,1.5,0.000,734845.7,734845.7,10827,0,0,0,L,1122011218,0,121.78,121.55,0002,16,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498093212,2132346.00
06/21/2017 21:00,2,0.096,ALERT,211.70,296.66,59.938,1498093203,"274151322000052","219011344069620",22.78,21.50,0,294.86,337.24,2.2,0.2,0.000,1000930.4,1000930.4,10755,0,0,0,L,1151911521,0,121.10,122.46,0002,19,0,0,0,0,0,0,1,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498093214,2132347.00
06/21/2017 21:00,2,0.166,ALERT,212.38,298.17,59.959,1498093203,"201051344000585","219011344069620",22.92,19.30,0,296.36,351.97,3.9,1.8,0.000,747308.0,747308.0,10826,0,0,0,L,1122011218,0,121.33,122.01,0002,17,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498093216,2132348.00
06/21/2017 21:00,2,0.148,ALERT,212.16,298.17,59.954,1498093203,"201051344001230","219011344069620",21.05,18.30,0,295.76,337.24,3.2,1.1,0.000,739495.8,739495.8,10835,0,0,0,L,1122011218,0,121.78,121.33,0002,16,0,0,0,0,0,0,2,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498093218,2132349.00
06/21/2017 21:00,2,0.148,ALERT,212.61,298.47,59.938,1498093203,"201051344000582","219011344069620",21.45,19.30,0,296.96,352.87,3.2,1.2,0.000,728915.7,728915.7,10817,0,0,0,L,1122011218,0,121.78,121.78,0002,18,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498093220,2132350.00
06/21/2017 21:00,2,0.172,ALERT,211.93,298.17,59.954,1498093203,"201051344000955","219011344069620",21.15,19.00,0,296.36,356.18,3.7,1.6,0.000,748248.5,748248.5,10838,0,0,0,L,1122011218,0,121.10,121.55,0002,17,0,0,0,0,0,0,2,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498093221,2132351.00
06/21/2017 21:00,2,0.000,ALERT,212.16,295.16,59.938,1498093203,"274151322000094","219011344069620",39.48,22.50,0,294.56,385.93,0.0,0.0,0.000,822625.1,822625.1,11030,0,0,0,L,1151911521,0,121.55,122.68,0002,18,0,0,0,0,0,0,168,1018,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498093223,2132352.00
06/21/2017 21:00,2,0.188,ALERT,212.61,298.77,59.970,1498093203,"201051344000579","219011344069620",21.97,18.70,0,297.87,356.18,4.2,2.1,0.000,757649.3,757649.3,10821,0,0,0,L,1122011218,0,121.33,121.78,0002,15,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498093225,2132353.00
06/21/2017 21:00,2,0.160,ALERT,212.16,298.17,59.954,1498093203,"201051344000890","219011344069620",23.14,19.30,0,296.96,339.04,3.8,1.7,0.000,742257.1,742257.1,10830,0,0,0,L,1122011218,0,121.78,121.10,0002,19,0,0,0,0,0,0,2,1017,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498093227,2132354.00
06/21/2017 21:00,2,0.154,ALERT,212.38,297.87,59.954,1498093203,"201051344000438","219011344069620",23.20,19.00,0,296.66,356.18,3.6,1.6,0.000,744885.3,744885.3,10822,0,0,0,L,1122011218,0,122.01,121.55,0002,18,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498093229,2132355.00
06/21/2017 21:00,2,0.156,ALERT,212.16,296.66,59.944,1498093203,"201051344000417","219011344069620",17.97,18.70,0,295.46,338.14,2.9,0.8,0.000,679511.3,679511.3,10852,0,0,0,L,1122011218,0,121.33,121.55,0002,16,0,0,0,0,0,0,2,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498093230,2132356.00
06/21/2017 21:00,2,0.072,ALERT,212.16,296.06,59.949,1498093203,"274151322000083","219011344069620",22.94,21.30,0,295.16,344.76,1.7,0.0,0.000,990817.4,990817.4,10763,0,0,0,L,1151911521,0,121.10,122.46,0002,16,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498093232,2132357.00
06/21/2017 21:00,2,0.076,ALERT,212.38,296.06,59.944,1498093203,"274151322000076","219011344069620",23.74,21.50,0,294.86,337.84,1.9,0.0,0.000,1057005.8,1057005.8,10758,0,0,0,L,1151911521,0,121.78,122.68,0002,19,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498093234,2132358.00
06/21/2017 21:00,2,0.150,ALERT,212.38,298.77,59.954,1498093203,"201051344000868","219011344069620",22.68,19.00,0,297.26,339.04,3.5,1.4,0.000,737936.5,737936.5,10830,0,0,0,L,1122011218,0,121.33,122.01,0002,17,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498093236,2132359.00
06/21/2017 21:00,2,0.066,ALERT,211.93,297.26,59.944,1498093203,"274151322000095","219011344069620",23.89,21.30,0,296.06,339.95,1.6,0.0,0.000,1046793.0,1046793.0,10772,0,0,0,L,1151911521,0,122.01,122.01,0002,17,0,0,0,0,0,0,1,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498093238,2132360.00
06/21/2017 21:00,2,0.098,ALERT,212.61,297.87,59.949,1498093203,"201051344000988","219011344069620",18.27,18.30,0,293.96,339.04,1.8,0.0,0.000,651676.9,651676.9,10825,0,0,0,L,1122011218,0,121.33,122.01,0002,15,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498093239,2132361.00
06/21/2017 21:00,2,0.139,ALERT,211.93,297.26,59.959,1498093203,"201051344001025","219011344069620",23.66,19.00,0,296.36,351.07,3.3,1.3,0.000,744740.5,744740.5,10838,0,0,0,L,1122011218,0,121.33,121.55,0002,16,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498093241,2132362.00
06/21/2017 21:00,2,0.145,ALERT,212.83,299.07,59.954,1498093203,"201051344000458","219011344069620",23.30,19.80,0,296.96,339.34,3.5,1.4,0.000,749668.7,749668.7,10810,0,0,0,L,1122011218,0,121.78,122.01,0002,17,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498093243,2132363.00
06/21/2017 21:00,2,0.135,ALERT,213.06,298.17,59.959,1498093203,"201051344000853","219011344069620",22.19,19.00,0,297.26,357.68,3.1,1.0,0.000,750532.9,750532.9,10823,0,0,0,L,1122011218,0,122.01,122.01,0002,19,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498093245,2132364.00
06/21/2017 21:00,2,0.137,ALERT,212.61,297.87,59.965,1498093203,"201051344000685","219011344069620",19.96,18.70,0,296.36,339.34,2.8,0.8,0.000,744864.4,744864.4,10847,0,0,0,L,1122011218,0,122.46,121.55,0002,16,0,0,0,0,0,0,2,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498093247,2132365.00
06/21/2017 21:00,2,0.141,ALERT,212.38,297.87,59.959,1498093203,"201051344000917","219011344069620",21.99,19.80,0,294.56,338.74,3.2,1.1,0.000,741486.9,741486.9,10836,0,0,0,L,1122011218,0,121.55,122.01,0002,17,0,0,0,0,0,0,3,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498093249,2132366.00
06/21/2017 21:00,2,0.137,ALERT,212.38,298.17,59.965,1498093203,"201051344001145","219011344069620",22.68,18.00,0,296.66,338.74,3.1,1.1,0.000,749504.2,749504.2,10824,0,0,0,L,1122011218,0,121.55,121.55,0002,18,0,0,0,0,0,0,4,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498093250,2132367.00
06/21/2017 21:00,2,0.162,ALERT,212.38,297.26,59.965,1498093203,"201051344000651","219011344069620",20.57,19.00,0,296.06,356.78,3.4,1.3,0.000,738094.2,738094.2,10829,0,0,0,L,1122011218,0,122.01,121.33,0002,17,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498093252,2132368.00
06/21/2017 21:00,2,0.057,ALERT,211.48,296.36,59.944,1498093203,"274151322000088","219011344069620",22.74,21.30,0,294.86,339.95,1.3,0.0,0.000,950209.9,950209.9,10762,0,0,0,L,1151911521,0,122.01,122.01,0002,17,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498093254,2132369.00
06/21/2017 21:00,2,0.008,ALERT,212.38,295.46,59.938,1498093203,"274151322000068","219011344069620",39.70,22.80,0,293.96,384.73,0.0,0.0,0.000,823137.2,823137.2,11044,0,0,0,L,1151911521,0,121.78,122.68,0002,21,0,0,0,0,0,0,181,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498093256,2132370.00
06/21/2017 21:00,2,0.162,ALERT,212.16,298.17,59.949,1498093203,"201051344001135","219011344069620",23.48,19.30,0,296.66,355.28,3.9,1.8,0.000,733529.5,733529.5,10816,0,0,0,L,1122011218,0,121.55,121.55,0002,19,0,0,0,0,0,0,1,1012,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498093258,2132371.00
06/21/2017 21:00,2,0.150,ALERT,212.38,299.07,59.949,1498093203,"201051344000594","219011344069620",23.42,19.00,0,297.26,356.78,3.6,1.5,0.000,752586.2,752586.2,10823,0,0,0,L,1122011218,0,121.33,121.78,0002,16,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498093259,2132372.00
06/21/2017 21:00,2,0.160,ALERT,212.38,297.87,59.954,1498093203,"201051344001203","219011344069620",20.95,19.30,0,296.66,357.38,3.4,1.4,0.000,742972.8,742972.8,10856,0,0,0,L,1122011218,0,122.23,121.55,0002,16,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498093261,2132373.00
06/21/2017 21:00,2,0.068,ALERT,212.16,296.36,59.928,1498093203,"274151322000054","219011344069620",23.30,21.80,0,294.86,337.54,1.6,0.0,0.000,967229.6,967229.6,10745,0,0,0,L,1151911521,0,121.78,122.23,0002,19,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498093263,2132374.00
06/21/2017 21:00,2,0.150,ALERT,212.83,298.17,59.954,1498093203,"201051344000867","219011344069620",23.24,19.50,0,296.36,339.34,3.5,1.5,0.000,736779.7,736779.7,10851,0,0,0,L,1122011218,0,121.78,121.78,0002,17,0,0,0,0,0,0,2,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498093265,2132375.00
06/21/2017 21:00,2,0.166,ALERT,212.16,297.87,59.954,1498093203,"201051344001093","219011344069620",22.19,19.30,0,296.06,338.74,3.8,1.7,0.000,741353.9,741353.9,10843,0,0,0,L,1122011218,0,121.55,121.55,0002,19,0,0,0,0,0,0,2,1015,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498093267,2132376.00
06/21/2017 21:00,2,0.107,ALERT,212.61,298.17,59.970,1498093203,"201051344000900","219011344069620",22.92,19.30,0,296.06,338.44,2.5,0.5,0.000,758312.1,758312.1,10831,0,0,0,L,1122011218,0,121.55,122.01,0002,17,0,0,0,0,0,0,2,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498093268,2132377.00
06/21/2017 21:00,2,0.150,ALERT,212.83,297.26,59.949,1498093203,"201051344000648","219011344069620",23.38,18.70,0,296.66,357.38,3.5,1.5,0.000,746545.6,746545.6,10818,0,0,0,L,1122011218,0,121.10,122.23,0002,17,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498093270,2132378.00
06/21/2017 21:00,2,0.150,ALERT,212.83,299.07,59.954,1498093203,"201051344000569","219011344069620",23.48,19.30,0,297.57,351.97,3.6,1.6,0.000,760440.5,760440.5,10800,0,0,0,L,1122011218,0,121.10,122.46,0002,17,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498093272,2132379.00
06/21/2017 21:00,2,0.164,ALERT,212.83,298.77,60.002,1498093203,"201051344000983","219011344069620",23.28,19.30,0,297.57,356.78,3.9,1.8,0.000,751004.4,751004.4,10824,0,0,0,L,1122011218,0,121.55,121.78,0002,19,0,0,0,0,0,0,1,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498093274,2132380.00
06/21/2017 21:00,2,0.143,ALERT,212.61,297.57,59.965,1498093203,"201051344001158","219011344069620",22.74,18.30,0,296.66,357.98,3.3,1.2,0.000,735994.9,735994.9,10826,0,0,0,L,1122011218,0,121.10,121.78,0002,18,0,0,0,0,0,0,1,1019,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498093276,2132381.00
06/21/2017 21:00,2,0.146,ALERT,213.29,298.77,59.991,1498093203,"201051344000576","219011344069620",22.26,19.00,0,296.96,339.65,3.4,1.3,0.000,750537.8,750537.8,10828,0,0,0,L,1122011218,0,121.78,122.01,0002,17,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498093278,2132382.00
06/21/2017 21:00,2,0.082,ALERT,211.70,295.76,59.944,1498093203,"274151322000087","219011344069620",22.86,24.30,0,294.26,340.55,1.9,0.0,0.000,940910.8,940910.8,10917,0,0,0,L,1151911521,0,121.55,122.23,0002,21,0,0,0,0,0,0,28,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498093280,2132383.00
06/21/2017 21:15,2,0.115,ACTIVE,213.29,298.47,59.981,1498094103,"201051344000645","219011344069620",21.25,19.00,0,286.74,299.67,2.5,0.5,0.000,749490.3,749490.3,10816,0,0,0,L,1122011218,0,121.78,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498094104,2132384.00
06/21/2017 21:15,2,0.059,ACTIVE_NO_POWER,212.16,296.66,59.970,1498094103,"274151322000085","219011344069620",21.27,20.70,0,284.64,298.17,1.3,0.0,0.000,963079.0,963079.0,10756,0,0,0,L,1151911521,0,122.23,122.23,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498094105,2132385.00
