ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/21/2017 21:15,2,0.135,ACTIVE,213.29,297.87,60.002,1498094103,"201051344000633","219011344069620",20.89,17.80,0,285.24,299.07,2.9,0.8,0.000,736199.5,736199.5,10859,0,0,0,L,1122011218,0,121.78,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498094106,2132386.00
06/21/2017 21:15,2,0.148,ACTIVE,212.83,298.17,59.970,1498094103,"201051344000469","219011344069620",21.33,17.30,0,286.74,299.37,3.2,1.2,0.000,739476.4,739476.4,10828,0,0,0,L,1122011218,0,121.10,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498094107,2132387.00
06/21/2017 21:15,2,0.135,ACTIVE,212.16,298.17,59.975,1498094103,"201051344000646","219011344069620",20.61,17.80,0,286.14,299.37,2.8,0.8,0.000,734846.0,734846.0,10829,0,0,0,L,1122011218,0,122.01,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498094108,2132388.00
06/21/2017 21:15,2,0.082,ACTIVE_NO_POWER,211.70,296.36,59.965,1498094103,"274151322000052","219011344069620",20.63,20.00,0,285.24,298.17,1.8,0.0,0.000,1000930.5,1000930.5,10757,0,0,0,L,1151911521,0,121.33,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498094109,2132389.00
06/21/2017 21:15,2,0.152,ACTIVE,212.61,298.17,59.970,1498094103,"201051344000585","219011344069620",20.79,18.00,0,287.65,299.37,3.2,1.2,0.000,747308.4,747308.4,10828,0,0,0,L,1122011218,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498094110,2132390.00
06/21/2017 21:15,2,0.139,ACTIVE,212.38,298.47,59.970,1498094103,"201051344001230","219011344069620",18.69,17.50,0,286.44,299.67,2.6,0.6,0.000,739496.1,739496.1,10837,0,0,0,L,1122011218,0,122.01,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498094110,2132391.00
06/21/2017 21:15,2,0.127,ACTIVE,212.83,298.47,59.970,1498094103,"201051344000582","219011344069620",21.09,18.00,0,287.05,300.27,2.7,0.7,0.000,728916.0,728916.0,10819,0,0,0,L,1122011218,0,121.78,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498094111,2132392.00
06/21/2017 21:15,2,0.148,ACTIVE,212.16,297.87,59.970,1498094103,"201051344000955","219011344069620",20.44,18.00,0,286.14,299.37,3.1,1.1,0.000,748248.9,748248.9,10840,0,0,0,L,1122011218,0,121.33,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498094112,2132393.00
06/21/2017 21:15,2,0.000,ALERT,211.93,296.06,59.970,1498094103,"274151322000094","219011344069620",38.86,20.70,0,287.05,379.62,0.0,0.0,0.000,822625.1,822625.1,11032,0,0,0,L,1151911521,0,121.55,122.68,0100,17,0,0,0,0,0,0,255,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,60,0,0,0,0,0,0,0,0,0,0,0,1498094114,2132394.00
06/21/2017 21:15,2,0.164,ACTIVE,212.83,299.07,59.965,1498094103,"201051344000579","219011344069620",20.93,17.80,0,288.85,300.27,3.5,1.5,0.000,757649.8,757649.8,10823,0,0,0,L,1122011218,0,121.33,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498094115,2132395.00
06/21/2017 21:15,2,0.146,ACTIVE,212.38,298.47,59.970,1498094103,"201051344000890","219011344069620",21.11,18.00,0,288.85,300.57,3.2,1.1,0.000,742257.5,742257.5,10832,0,0,0,L,1122011218,0,122.01,121.10,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498094116,2132396.00
06/21/2017 21:15,2,0.143,ACTIVE,212.61,297.87,59.996,1498094103,"201051344000438","219011344069620",20.83,17.80,0,287.05,299.67,3.0,1.0,0.000,744885.7,744885.7,10824,0,0,0,L,1122011218,0,122.01,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498094117,2132397.00
06/21/2017 21:15,2,0.156,ACTIVE,212.61,297.26,59.959,1498094103,"201051344000417","219011344069620",16.68,17.80,0,284.64,299.07,2.6,0.6,0.000,679511.4,679511.4,10854,0,0,0,L,1122011218,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498094118,2132398.00
06/21/2017 21:15,2,0.061,ACTIVE_NO_POWER,212.16,296.66,59.938,1498094103,"274151322000083","219011344069620",21.17,20.00,0,284.94,298.17,1.3,0.0,0.000,990817.4,990817.4,10765,0,0,0,L,1151911521,0,121.78,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498094119,2132399.00
06/21/2017 21:15,2,0.062,ACTIVE_NO_POWER,212.38,296.06,59.970,1498094103,"274151322000076","219011344069620",21.87,20.00,0,287.05,298.77,1.4,0.0,0.000,1057005.8,1057005.8,10760,0,0,0,L,1151911521,0,121.55,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498094119,2132400.00
06/21/2017 21:15,2,0.139,ACTIVE,212.61,298.77,59.954,1498094103,"201051344000868","219011344069620",20.54,18.00,0,288.25,300.57,2.9,0.9,0.000,737936.8,737936.8,10832,0,0,0,L,1122011218,0,121.33,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498094120,2132401.00
06/21/2017 21:15,2,0.057,ACTIVE_NO_POWER,211.70,297.57,59.954,1498094103,"274151322000095","219011344069620",21.55,19.80,0,287.35,298.77,1.2,0.0,0.000,1046793.0,1046793.0,10774,0,0,0,L,1151911521,0,122.01,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498094121,2132402.00
06/21/2017 21:15,2,0.096,ACTIVE_NO_POWER,212.61,298.17,59.965,1498094103,"201051344000988","219011344069620",17.26,17.80,0,282.54,299.67,1.7,0.0,0.000,651676.9,651676.9,10827,0,0,0,L,1122011218,0,121.10,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498094122,2132403.00
06/21/2017 21:15,2,0.127,ACTIVE,212.38,296.96,59.907,1498094103,"201051344001025","219011344069620",21.55,17.80,0,287.95,299.97,2.8,0.8,0.000,744740.7,744740.7,10840,0,0,0,L,1122011218,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498094123,2132404.00
06/21/2017 21:15,2,0.129,ACTIVE,212.83,298.47,59.959,1498094103,"201051344000458","219011344069620",21.11,19.00,0,287.65,300.57,2.8,0.8,0.000,749669.0,749669.0,10812,0,0,0,L,1122011218,0,121.55,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498094124,2132405.00
06/21/2017 21:15,2,0.125,ACTIVE,213.29,298.17,59.938,1498094103,"201051344000853","219011344069620",19.76,17.80,0,287.05,299.97,2.5,0.5,0.000,750533.2,750533.2,10825,0,0,0,L,1122011218,0,122.01,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498094125,2132406.00
06/21/2017 21:15,2,0.113,ACTIVE,212.83,297.87,60.012,1498094103,"201051344000685","219011344069620",18.79,17.80,0,285.54,299.37,2.2,0.2,0.000,744864.6,744864.6,10849,0,0,0,L,1122011218,0,122.46,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498094126,2132407.00
06/21/2017 21:15,2,0.127,ACTIVE,212.61,297.26,59.954,1498094103,"201051344000917","219011344069620",19.76,19.00,0,284.94,299.07,2.6,0.6,0.000,741487.2,741487.2,10838,0,0,0,L,1122011218,0,121.55,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498094127,2132408.00
06/21/2017 21:15,2,0.125,ACTIVE,212.83,298.47,59.965,1498094103,"201051344001145","219011344069620",20.56,17.30,0,287.35,300.27,2.6,0.6,0.000,749504.4,749504.4,10826,0,0,0,L,1122011218,0,122.01,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498094128,2132409.00
06/21/2017 21:15,2,0.131,ACTIVE,212.61,297.26,59.949,1498094103,"201051344000651","219011344069620",20.97,18.00,0,286.14,299.07,2.8,0.8,0.000,738094.5,738094.5,10831,0,0,0,L,1122011218,0,122.23,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498094129,2132410.00
06/21/2017 21:15,2,0.045,ACTIVE_NO_POWER,211.48,296.06,59.975,1498094103,"274151322000088","219011344069620",20.56,20.30,0,284.34,297.87,0.9,0.0,0.000,950209.9,950209.9,10764,0,0,0,L,1151911521,0,122.23,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498094130,2132411.00
06/21/2017 21:15,2,0.008,ALERT,212.16,295.16,59.965,1498094103,"274151322000068","219011344069620",39.12,21.30,0,286.74,380.82,0.0,0.0,0.000,823137.2,823137.2,11046,0,0,0,L,1151911521,0,122.01,122.46,0100,20,0,0,0,0,0,0,255,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,69,0,0,0,0,0,0,0,0,0,0,0,1498094131,2132412.00
06/21/2017 21:15,2,0.148,ACTIVE,212.16,297.87,59.965,1498094103,"201051344001135","219011344069620",21.29,18.00,0,288.55,299.97,3.2,1.2,0.000,733529.9,733529.9,10818,0,0,0,L,1122011218,0,121.78,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498094132,2132413.00
06/21/2017 21:15,2,0.135,ACTIVE,212.61,299.37,59.944,1498094103,"201051344000594","219011344069620",21.31,18.00,0,289.45,300.27,2.9,0.9,0.000,752586.5,752586.5,10825,0,0,0,L,1122011218,0,121.33,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498094133,2132414.00
06/21/2017 21:15,2,0.135,ACTIVE,212.61,297.57,59.975,1498094103,"201051344001203","219011344069620",20.22,18.00,0,286.74,301.17,2.8,0.8,0.000,742973.1,742973.1,10858,0,0,0,L,1122011218,0,122.23,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498094134,2132415.00
06/21/2017 21:15,2,0.055,ACTIVE_NO_POWER,211.48,296.06,59.965,1498094103,"274151322000054","219011344069620",21.27,20.70,0,285.54,298.47,1.2,0.0,0.000,967229.6,967229.6,10747,0,0,0,L,1151911521,0,121.33,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498094135,2132416.00
06/21/2017 21:15,2,0.135,ACTIVE,213.06,298.47,59.970,1498094103,"201051344000867","219011344069620",21.01,18.70,0,286.74,300.27,2.9,0.8,0.000,736780.0,736780.0,10853,0,0,0,L,1122011218,0,121.78,122.01,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498094136,2132417.00
06/21/2017 21:15,2,0.160,ACTIVE,212.61,297.87,59.975,1498094103,"201051344001093","219011344069620",19.86,18.30,0,286.14,299.37,3.2,1.2,0.000,741354.3,741354.3,10845,0,0,0,L,1122011218,0,121.78,121.55,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498094137,2132418.00
06/21/2017 21:15,2,0.092,ACTIVE_NO_POWER,212.61,298.17,59.970,1498094103,"201051344000900","219011344069620",20.48,18.00,0,286.74,299.67,1.9,0.0,0.000,758312.2,758312.2,10833,0,0,0,L,1122011218,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498094138,2132419.00
06/21/2017 21:15,2,0.137,ACTIVE,213.06,297.87,59.938,1498094103,"201051344000648","219011344069620",21.19,17.80,0,287.95,299.97,3.0,0.9,0.000,746545.9,746545.9,10820,0,0,0,L,1122011218,0,121.10,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498094139,2132420.00
06/21/2017 21:15,2,0.135,ACTIVE,212.83,298.77,59.970,1498094103,"201051344000569","219011344069620",21.19,18.30,0,288.85,300.57,2.9,0.9,0.000,760440.9,760440.9,10802,0,0,0,L,1122011218,0,120.88,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498094140,2132421.00
06/21/2017 21:15,2,0.150,ACTIVE,212.83,298.77,60.012,1498094103,"201051344000983","219011344069620",21.05,18.00,0,287.95,300.57,3.2,1.2,0.000,751004.8,751004.8,10826,0,0,0,L,1122011218,0,121.33,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498094141,2132422.00
06/21/2017 21:15,2,0.125,ACTIVE,212.61,297.87,60.012,1498094103,"201051344001158","219011344069620",21.01,17.50,0,287.05,299.37,2.7,0.6,0.000,735995.2,735995.2,10828,0,0,0,L,1122011218,0,121.10,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498094142,2132423.00
06/21/2017 21:15,2,0.127,ACTIVE,213.51,299.37,59.981,1498094103,"201051344000576","219011344069620",20.42,18.00,0,287.05,299.97,2.7,0.6,0.000,750538.1,750538.1,10830,0,0,0,L,1122011218,0,121.78,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498094143,2132424.00
06/21/2017 21:15,2,0.070,ACTIVE_NO_POWER,212.16,295.16,59.975,1498094103,"274151322000087","219011344069620",20.30,22.50,0,283.74,297.57,1.5,0.0,0.000,940910.8,940910.8,10919,0,0,0,L,1151911521,0,121.78,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498094144,2132425.00
06/21/2017 21:30,2,0.107,ACTIVE,212.83,297.26,59.949,1498095003,"201051344000645","219011344069620",20.20,18.00,0,295.76,299.97,2.2,0.2,0.000,749490.4,749490.4,10817,0,0,0,L,1122011218,0,121.55,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498095004,2132426.00
06/21/2017 21:30,2,0.055,ACTIVE_NO_POWER,211.48,295.46,59.907,1498095003,"274151322000085","219011344069620",19.98,19.80,0,293.06,298.47,1.1,0.0,0.000,963079.0,963079.0,10757,0,0,0,L,1151911521,0,122.23,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498095005,2132427.00
06/21/2017 21:30,2,0.127,ACTIVE,213.06,296.96,59.954,1498095003,"201051344000633","219011344069620",19.10,17.50,0,294.26,299.67,2.5,0.5,0.000,736199.8,736199.8,10860,0,0,0,L,1122011218,0,121.78,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498095006,2132428.00
06/21/2017 21:30,2,0.143,ACTIVE,212.61,297.57,59.954,1498095003,"201051344000469","219011344069620",19.66,16.70,0,294.86,299.67,2.9,0.8,0.000,739476.8,739476.8,10829,0,0,0,L,1122011218,0,120.88,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498095007,2132429.00
06/21/2017 21:30,2,0.129,ACTIVE,211.93,297.87,59.959,1498095003,"201051344000646","219011344069620",18.83,17.30,0,295.76,299.07,2.5,0.5,0.000,734846.2,734846.2,10830,0,0,0,L,1122011218,0,121.78,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498095008,2132430.00
06/21/2017 21:30,2,0.078,ACTIVE_NO_POWER,211.03,295.16,59.928,1498095003,"274151322000052","219011344069620",19.36,19.50,0,293.06,298.77,1.5,0.0,0.000,1000930.5,1000930.5,10758,0,0,0,L,1151911521,0,120.88,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498095009,2132431.00
06/21/2017 21:30,2,0.145,ACTIVE,212.38,298.47,59.944,1498095003,"201051344000585","219011344069620",19.06,17.50,0,295.46,299.37,2.8,0.8,0.000,747308.8,747308.8,10829,0,0,0,L,1122011218,0,121.33,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498095010,2132432.00
06/21/2017 21:30,2,0.133,ACTIVE,212.16,298.17,59.959,1498095003,"201051344001230","219011344069620",17.00,17.00,0,296.36,299.67,2.3,0.3,0.000,739496.3,739496.3,10838,0,0,0,L,1122011218,0,121.78,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498095011,2132433.00
06/21/2017 21:30,2,0.123,ACTIVE,212.38,298.47,59.949,1498095003,"201051344000582","219011344069620",19.36,17.50,0,296.96,300.27,2.4,0.4,0.000,728916.3,728916.3,10820,0,0,0,L,1122011218,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498095012,2132434.00
06/21/2017 21:30,2,0.143,ACTIVE,211.93,298.17,59.954,1498095003,"201051344000955","219011344069620",18.55,17.80,0,296.06,299.37,2.7,0.7,0.000,748249.2,748249.2,10841,0,0,0,L,1122011218,0,121.10,121.55,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498095013,2132435.00
06/21/2017 21:30,2,0.000,ALERT,211.70,333.63,59.954,1498095003,"274151322000094","219011344069620",38.51,19.50,0,292.76,374.81,0.0,0.0,0.000,822625.1,822625.1,11034,0,0,0,L,1151911521,0,121.33,122.46,0100,16,0,0,0,0,0,0,223,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1498095015,2132436.00
06/21/2017 21:30,2,0.154,ACTIVE,212.38,297.87,59.959,1498095003,"201051344000579","219011344069620",19.04,17.30,0,296.66,300.87,3.0,1.0,0.000,757650.3,757650.3,10824,0,0,0,L,1122011218,0,121.10,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498095015,2132437.00
06/21/2017 21:30,2,0.141,ACTIVE,212.16,298.77,59.965,1498095003,"201051344000890","219011344069620",19.44,17.50,0,296.96,300.57,2.8,0.8,0.000,742257.8,742257.8,10833,0,0,0,L,1122011218,0,121.78,121.10,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498095016,2132438.00
06/21/2017 21:30,2,0.133,ACTIVE,212.16,297.57,59.959,1498095003,"201051344000438","219011344069620",18.73,17.30,0,296.66,299.67,2.5,0.5,0.000,744886.0,744886.0,10825,0,0,0,L,1122011218,0,121.78,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498095017,2132439.00
06/21/2017 21:30,2,0.154,ACTIVE,212.61,297.57,59.965,1498095003,"201051344000417","219011344069620",15.47,17.30,0,295.76,298.77,2.4,0.4,0.000,679511.6,679511.6,10855,0,0,0,L,1122011218,0,121.55,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498095018,2132440.00
06/21/2017 21:30,2,0.055,ACTIVE_NO_POWER,211.70,296.36,59.959,1498095003,"274151322000083","219011344069620",19.18,19.30,0,293.66,298.77,1.1,0.0,0.000,990817.4,990817.4,10766,0,0,0,L,1151911521,0,121.33,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498095019,2132441.00
06/21/2017 21:30,2,0.057,ACTIVE_NO_POWER,211.93,295.76,59.949,1498095003,"274151322000076","219011344069620",20.36,19.30,0,293.06,298.77,1.2,0.0,0.000,1057005.8,1057005.8,10761,0,0,0,L,1151911521,0,121.55,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498095020,2132442.00
06/21/2017 21:30,2,0.129,ACTIVE,212.16,297.57,59.928,1498095003,"201051344000868","219011344069620",18.55,17.50,0,296.36,300.87,2.5,0.4,0.000,737937.1,737937.1,10833,0,0,0,L,1122011218,0,120.88,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498095021,2132443.00
06/21/2017 21:30,2,0.049,ACTIVE_NO_POWER,211.48,296.66,59.965,1498095003,"274151322000095","219011344069620",20.30,19.00,0,294.26,299.07,1.0,0.0,0.000,1046793.0,1046793.0,10775,0,0,0,L,1151911521,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498095022,2132444.00
06/21/2017 21:30,2,0.094,ACTIVE_NO_POWER,211.93,296.66,59.959,1498095003,"201051344000988","219011344069620",16.20,17.30,0,293.36,300.27,1.6,0.0,0.000,651676.9,651676.9,10828,0,0,0,L,1122011218,0,120.88,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498095023,2132445.00
06/21/2017 21:30,2,0.117,ACTIVE,212.16,297.26,59.965,1498095003,"201051344001025","219011344069620",19.58,17.30,0,295.76,299.97,2.3,0.3,0.000,744741.0,744741.0,10841,0,0,0,L,1122011218,0,121.33,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498095024,2132446.00
06/21/2017 21:30,2,0.123,ACTIVE,212.38,297.26,59.959,1498095003,"201051344000458","219011344069620",19.04,18.00,0,296.36,300.87,2.4,0.4,0.000,749669.3,749669.3,10813,0,0,0,L,1122011218,0,121.33,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498095025,2132447.00
06/21/2017 21:30,2,0.113,ACTIVE_NO_POWER,212.83,296.96,59.959,1498095003,"201051344000853","219011344069620",17.67,17.30,0,296.06,300.57,2.0,0.0,0.000,750533.3,750533.3,10826,0,0,0,L,1122011218,0,121.78,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498095025,2132448.00
06/21/2017 21:30,2,0.100,ACTIVE_NO_POWER,212.61,297.87,59.965,1498095003,"201051344000685","219011344069620",18.31,17.30,0,296.06,299.37,1.9,0.0,0.000,744864.7,744864.7,10850,0,0,0,L,1122011218,0,122.46,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498095026,2132449.00
06/21/2017 21:30,2,0.121,ACTIVE,212.38,297.57,59.959,1498095003,"201051344000917","219011344069620",17.77,18.30,0,294.86,299.07,2.2,0.2,0.000,741487.4,741487.4,10839,0,0,0,L,1122011218,0,121.55,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498095027,2132450.00
06/21/2017 21:30,2,0.119,ACTIVE,212.38,297.87,59.959,1498095003,"201051344001145","219011344069620",18.53,17.00,0,296.66,300.27,2.2,0.2,0.000,749504.6,749504.6,10827,0,0,0,L,1122011218,0,121.55,121.33,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498095028,2132451.00
06/21/2017 21:30,2,0.121,ACTIVE,212.38,297.26,59.959,1498095003,"201051344000651","219011344069620",18.85,17.50,0,295.46,299.07,2.4,0.3,0.000,738094.7,738094.7,10832,0,0,0,L,1122011218,0,122.01,121.33,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498095029,2132452.00
06/21/2017 21:30,2,0.041,ACTIVE_NO_POWER,211.03,295.46,59.981,1498095003,"274151322000088","219011344069620",18.41,19.50,0,293.06,298.47,0.8,0.0,0.000,950209.9,950209.9,10765,0,0,0,L,1151911521,0,121.78,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498095030,2132453.00
06/21/2017 21:30,2,0.008,ALERT,212.16,294.86,59.949,1498095003,"274151322000068","219011344069620",38.70,20.00,0,293.66,380.52,0.0,0.0,0.000,823137.2,823137.2,11048,0,0,0,L,1151911521,0,121.78,122.23,0100,18,0,0,0,0,0,0,223,1014,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1498095032,2132454.00
06/21/2017 21:30,2,0.137,ACTIVE,211.93,297.57,59.959,1498095003,"201051344001135","219011344069620",19.08,17.80,0,296.06,299.97,2.6,0.6,0.000,733530.3,733530.3,10819,0,0,0,L,1122011218,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498095033,2132455.00
06/21/2017 21:30,2,0.129,ACTIVE,212.16,297.57,59.996,1498095003,"201051344000594","219011344069620",19.14,17.50,0,295.76,300.57,2.5,0.5,0.000,752586.8,752586.8,10826,0,0,0,L,1122011218,0,121.10,121.55,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498095034,2132456.00
06/21/2017 21:30,2,0.129,ACTIVE,212.38,297.57,59.975,1498095003,"201051344001203","219011344069620",18.01,17.50,0,296.66,301.17,2.4,0.3,0.000,742973.3,742973.3,10859,0,0,0,L,1122011218,0,122.23,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498095035,2132457.00
06/21/2017 21:30,2,0.049,ACTIVE_NO_POWER,211.48,295.46,59.954,1498095003,"274151322000054","219011344069620",18.92,20.00,0,293.66,299.07,0.9,0.0,0.000,967229.6,967229.6,10748,0,0,0,L,1151911521,0,121.78,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498095035,2132458.00
06/21/2017 21:30,2,0.123,ACTIVE,212.38,296.96,59.954,1498095003,"201051344000867","219011344069620",18.51,18.00,0,295.76,300.57,2.3,0.3,0.000,736780.3,736780.3,10854,0,0,0,L,1122011218,0,121.55,121.78,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498095036,2132459.00
06/21/2017 21:30,2,0.152,ACTIVE,211.93,297.26,59.954,1498095003,"201051344001093","219011344069620",17.59,17.80,0,296.36,299.37,2.7,0.7,0.000,741354.6,741354.6,10846,0,0,0,L,1122011218,0,121.33,121.33,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498095037,2132460.00
06/21/2017 21:30,2,0.084,ACTIVE_NO_POWER,212.38,297.26,59.965,1498095003,"201051344000900","219011344069620",17.87,17.50,0,295.76,299.97,1.5,0.0,0.000,758312.2,758312.2,10834,0,0,0,L,1122011218,0,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498095038,2132461.00
06/21/2017 21:30,2,0.127,ACTIVE,212.38,296.36,59.959,1498095003,"201051344000648","219011344069620",18.55,17.30,0,295.76,300.27,2.4,0.4,0.000,746546.2,746546.2,10821,0,0,0,L,1122011218,0,120.65,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498095039,2132462.00
06/21/2017 21:30,2,0.125,ACTIVE,212.16,297.57,59.954,1498095003,"201051344000569","219011344069620",18.59,17.80,0,296.66,300.87,2.4,0.4,0.000,760441.1,760441.1,10803,0,0,0,L,1122011218,0,120.65,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498095040,2132463.00
06/21/2017 21:30,2,0.137,ACTIVE,212.16,296.96,59.954,1498095003,"201051344000983","219011344069620",18.41,17.50,0,296.36,300.87,2.6,0.6,0.000,751005.1,751005.1,10827,0,0,0,L,1122011218,0,121.10,121.55,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498095041,2132464.00
06/21/2017 21:30,2,0.111,ACTIVE,212.38,296.96,59.959,1498095003,"201051344001158","219011344069620",18.33,17.00,0,295.16,299.67,2.1,0.1,0.000,735995.4,735995.4,10829,0,0,0,L,1122011218,0,120.88,121.78,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498095042,2132465.00
06/21/2017 21:30,2,0.119,ACTIVE,212.83,297.57,59.949,1498095003,"201051344000576","219011344069620",17.45,17.30,0,296.06,300.27,2.1,0.1,0.000,750538.3,750538.3,10831,0,0,0,L,1122011218,0,121.33,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498095043,2132466.00
06/21/2017 21:30,2,0.064,ACTIVE_NO_POWER,211.70,295.16,59.959,1498095003,"274151322000087","219011344069620",17.87,21.50,0,292.46,298.17,1.2,0.0,0.000,940910.8,940910.8,10920,0,0,0,L,1151911521,0,121.78,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1498095044,2132467.00
06/21/2017 21:45,2,0.000,ALERT,213.06,298.17,59.928,1498095903,"201051344000645","219011344069620",0.00,17.50,0,295.46,299.37,0.0,0.0,0.000,749490.5,749490.5,10818,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,152,0,0,0,0,0,0,0,0,0,0,0,1498095905,2132468.00
06/21/2017 21:45,2,0.000,ALERT,211.70,295.76,59.959,1498095903,"274151322000085","219011344069620",0.00,19.00,0,294.26,297.57,0.0,0.0,0.000,963079.0,963079.0,10758,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,121,0,0,0,0,0,0,0,0,0,0,0,1498095907,2132469.00
06/21/2017 21:45,2,0.000,ALERT,212.83,297.26,59.965,1498095903,"201051344000633","219011344069620",0.00,16.70,0,293.96,298.77,0.0,0.0,0.000,736199.8,736199.8,10861,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,162,0,0,0,0,0,0,0,0,0,0,0,1498095908,2132470.00
06/21/2017 21:45,2,0.000,ALERT,212.61,298.17,59.949,1498095903,"201051344000469","219011344069620",0.00,16.00,0,294.56,299.07,0.0,0.0,0.000,739476.8,739476.8,10830,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1498095910,2132471.00
06/21/2017 21:45,2,0.000,ALERT,211.48,296.66,59.954,1498095903,"201051344000646","219011344069620",0.00,16.70,0,295.16,302.68,0.0,0.0,0.000,734846.2,734846.2,10831,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1498095912,2132472.00
06/21/2017 21:45,2,0.000,ALERT,211.70,295.46,59.965,1498095903,"274151322000052","219011344069620",0.00,18.70,0,293.66,298.17,0.0,0.0,0.000,1000930.5,1000930.5,10759,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1498095914,2132473.00
06/21/2017 21:45,2,0.000,ALERT,211.70,296.96,59.991,1498095903,"201051344000585","219011344069620",0.00,17.00,0,295.16,302.68,0.0,0.0,0.000,747308.8,747308.8,10830,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,159,0,0,0,0,0,0,0,0,0,0,0,1498095916,2132474.00
06/21/2017 21:45,2,0.000,ALERT,211.70,297.87,59.986,1498095903,"201051344001230","219011344069620",0.00,16.30,0,296.06,303.88,0.0,0.0,0.000,739496.3,739496.3,10839,0,0,0,L,1122011218,0,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,170,0,0,0,0,0,0,0,0,0,0,0,1498095918,2132475.00
06/21/2017 21:45,2,0.000,ALERT,212.38,298.17,59.922,1498095903,"201051344000582","219011344069620",0.00,16.70,0,296.36,303.58,0.0,0.0,0.000,728916.3,728916.3,10821,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1498095920,2132476.00
06/21/2017 21:45,2,0.000,ALERT,211.25,296.96,59.959,1498095903,"201051344000955","219011344069620",0.00,17.00,0,295.46,303.28,0.0,0.0,0.000,748249.3,748249.3,10842,0,0,0,L,1122011218,0,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1498095921,2132477.00
06/21/2017 21:45,2,0.000,ALERT,211.93,295.76,59.965,1498095903,"274151322000094","219011344069620",0.00,18.30,0,293.66,367.60,0.0,0.0,0.000,822625.1,822625.1,11036,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,98,0,0,0,0,0,0,0,0,0,0,0,1498095923,2132478.00
06/21/2017 21:45,2,0.000,ALERT,212.61,298.47,59.959,1498095903,"201051344000579","219011344069620",0.00,16.70,0,295.76,299.97,0.0,0.0,0.000,757650.3,757650.3,10825,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1498095925,2132479.00
06/21/2017 21:45,2,0.000,ALERT,211.48,297.26,59.912,1498095903,"201051344000890","219011344069620",0.00,17.00,0,296.36,304.78,0.0,0.0,0.000,742257.9,742257.9,10834,0,0,0,L,1122011218,0,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,153,0,0,0,0,0,0,0,0,0,0,0,1498095927,2132480.00
06/21/2017 21:45,2,0.000,ALERT,211.93,296.96,59.959,1498095903,"201051344000438","219011344069620",0.00,16.30,0,295.76,303.58,0.0,0.0,0.000,744886.0,744886.0,10826,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,164,0,0,0,0,0,0,0,0,0,0,0,1498095929,2132481.00
06/21/2017 21:45,2,0.000,ALERT,211.93,296.36,59.954,1498095903,"201051344000417","219011344069620",0.00,16.70,0,294.86,302.98,0.0,0.0,0.000,679511.6,679511.6,10856,0,0,0,L,1122011218,0,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,169,0,0,0,0,0,0,0,0,0,0,0,1498095930,2132482.00
06/21/2017 21:45,2,0.000,ALERT,211.70,295.76,59.954,1498095903,"274151322000083","219011344069620",0.00,18.30,0,294.56,298.17,0.0,0.0,0.000,990817.4,990817.4,10767,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1498095932,2132483.00
06/21/2017 21:45,2,0.000,ALERT,212.38,295.76,59.959,1498095903,"274151322000076","219011344069620",0.00,18.30,0,293.96,297.87,0.0,0.0,0.000,1057005.8,1057005.8,10762,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,120,0,0,0,0,0,0,0,0,0,0,0,1498095934,2132484.00
06/21/2017 21:45,2,0.000,ALERT,212.16,298.17,59.959,1498095903,"201051344000868","219011344069620",0.00,16.70,0,295.76,299.97,0.0,0.0,0.000,737937.1,737937.1,10834,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1498095936,2132485.00
06/21/2017 21:45,2,0.000,ALERT,211.70,297.26,59.949,1498095903,"274151322000095","219011344069620",0.00,18.00,0,295.16,298.47,0.0,0.0,0.000,1046793.0,1046793.0,10776,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,121,0,0,0,0,0,0,0,0,0,0,0,1498095938,2132486.00
06/21/2017 21:45,2,0.000,ALERT,212.38,297.87,59.970,1498095903,"201051344000988","219011344069620",0.00,16.70,0,293.06,299.07,0.0,0.0,0.000,651676.9,651676.9,10829,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1498095940,2132487.00
06/21/2017 21:45,2,0.000,ALERT,211.70,296.36,59.949,1498095903,"201051344001025","219011344069620",0.00,16.70,0,295.16,303.58,0.0,0.0,0.000,744741.0,744741.0,10842,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,157,0,0,0,0,0,0,0,0,0,0,0,1498095941,2132488.00
06/21/2017 21:45,2,0.000,ALERT,212.16,297.57,59.917,1498095903,"201051344000458","219011344069620",0.00,17.50,0,295.46,299.97,0.0,0.0,0.000,749669.3,749669.3,10814,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,150,0,0,0,0,0,0,0,0,0,0,0,1498095943,2132489.00
06/21/2017 21:45,2,0.000,ALERT,213.06,297.87,60.002,1498095903,"201051344000853","219011344069620",0.00,16.70,0,295.76,299.67,0.0,0.0,0.000,750533.3,750533.3,10827,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,168,0,0,0,0,0,0,0,0,0,0,0,1498095945,2132490.00
06/21/2017 21:45,2,0.000,ALERT,212.16,297.26,59.959,1498095903,"201051344000685","219011344069620",0.00,16.70,0,295.76,303.58,0.0,0.0,0.000,744864.7,744864.7,10851,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1498095947,2132491.00
06/21/2017 21:45,2,0.000,ALERT,212.16,296.66,59.959,1498095903,"201051344000917","219011344069620",0.00,17.50,0,294.56,302.07,0.0,0.0,0.000,741487.4,741487.4,10840,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1498095949,2132492.00
06/21/2017 21:45,2,0.000,ALERT,212.38,297.87,59.954,1498095903,"201051344001145","219011344069620",0.00,16.30,0,296.06,304.78,0.0,0.0,0.000,749504.6,749504.6,10828,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1498095950,2132493.00
06/21/2017 21:45,2,0.000,ALERT,211.93,296.36,59.954,1498095903,"201051344000651","219011344069620",0.00,16.70,0,295.16,302.68,0.0,0.0,0.000,738094.7,738094.7,10833,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1498095952,2132494.00
06/21/2017 21:45,2,0.000,ALERT,211.48,296.06,59.954,1498095903,"274151322000088","219011344069620",0.00,18.70,0,294.26,297.57,0.0,0.0,0.000,950209.9,950209.9,10766,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,123,0,0,0,0,0,0,0,0,0,0,0,1498095954,2132495.00
06/21/2017 21:45,2,0.000,ALERT,212.61,295.46,59.949,1498095903,"274151322000068","219011344069620",0.00,19.00,0,293.66,369.40,0.0,0.0,0.000,823137.2,823137.2,11050,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,90,0,0,0,0,0,0,0,0,0,0,0,1498095956,2132496.00
06/21/2017 21:45,2,0.000,ALERT,211.70,297.26,59.954,1498095903,"201051344001135","219011344069620",0.00,17.00,0,295.76,303.58,0.0,0.0,0.000,733530.3,733530.3,10820,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1498095958,2132497.00
06/21/2017 21:45,2,0.000,ALERT,212.16,298.77,59.954,1498095903,"201051344000594","219011344069620",0.00,16.70,0,295.46,299.97,0.0,0.0,0.000,752586.8,752586.8,10827,0,0,0,L,1122011218,0,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,152,0,0,0,0,0,0,0,0,0,0,0,1498095959,2132498.00
06/21/2017 21:45,2,0.000,ALERT,212.16,297.26,59.965,1498095903,"201051344001203","219011344069620",0.00,16.70,0,295.46,304.78,0.0,0.0,0.000,742973.3,742973.3,10860,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,150,0,0,0,0,0,0,0,0,0,0,0,1498095961,2132499.00
06/21/2017 21:45,2,0.000,ALERT,211.70,295.76,59.970,1498095903,"274151322000054","219011344069620",0.00,19.00,0,294.26,298.47,0.0,0.0,0.000,967229.6,967229.6,10749,0,0,0,L,1151911521,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,124,0,0,0,0,0,0,0,0,0,0,0,1498095963,2132500.00
06/21/2017 21:45,2,0.000,ALERT,212.83,297.87,59.954,1498095903,"201051344000867","219011344069620",0.00,17.30,0,295.46,299.67,0.0,0.0,0.000,736780.3,736780.3,10855,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1498095965,2132501.00
06/21/2017 21:45,2,0.000,ALERT,212.16,297.57,59.959,1498095903,"201051344001093","219011344069620",0.00,17.30,0,295.46,302.68,0.0,0.0,0.000,741354.7,741354.7,10847,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1498095967,2132502.00
06/21/2017 21:45,2,0.000,ALERT,212.16,297.87,59.954,1498095903,"201051344000900","219011344069620",0.00,16.70,0,294.86,299.37,0.0,0.0,0.000,758312.2,758312.2,10835,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,155,0,0,0,0,0,0,0,0,0,0,0,1498095968,2132503.00
06/21/2017 21:45,2,0.000,ALERT,212.83,297.57,59.965,1498095903,"201051344000648","219011344069620",0.00,16.30,0,294.56,299.37,0.0,0.0,0.000,746546.2,746546.2,10822,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,151,0,0,0,0,0,0,0,0,0,0,0,1498095970,2132504.00
06/21/2017 21:45,2,0.000,ALERT,212.16,297.87,59.954,1498095903,"201051344000569","219011344069620",0.00,17.00,0,295.76,300.27,0.0,0.0,0.000,760441.1,760441.1,10804,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,158,0,0,0,0,0,0,0,0,0,0,0,1498095972,2132505.00
06/21/2017 21:45,2,0.000,ALERT,212.38,297.87,59.949,1498095903,"201051344000983","219011344069620",0.00,17.00,0,295.16,299.97,0.0,0.0,0.000,751005.2,751005.2,10828,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,154,0,0,0,0,0,0,0,0,0,0,0,1498095974,2132506.00
06/21/2017 21:45,2,0.000,ALERT,212.61,297.57,59.959,1498095903,"201051344001158","219011344069620",0.00,16.30,0,294.86,299.07,0.0,0.0,0.000,735995.4,735995.4,10830,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,156,0,0,0,0,0,0,0,0,0,0,0,1498095976,2132507.00
06/21/2017 21:45,2,0.000,ALERT,212.61,298.17,59.938,1498095903,"201051344000576","219011344069620",0.00,16.70,0,295.46,299.67,0.0,0.0,0.000,750538.3,750538.3,10832,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,159,0,0,0,0,0,0,0,0,0,0,0,1498095978,2132508.00
06/21/2017 21:45,2,0.000,ALERT,212.16,295.16,59.991,1498095903,"274151322000087","219011344069620",0.00,20.00,0,293.06,297.26,0.0,0.0,0.000,940910.8,940910.8,10921,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,128,0,0,0,0,0,0,0,0,0,0,0,1498095979,2132509.00
06/21/2017 22:00,2,0.000,ALERT,213.29,298.47,59.970,1498096803,"201051344000645","219011344069620",0.00,16.70,0,295.76,299.67,0.0,0.0,0.000,749490.5,749490.5,10820,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498096805,2132510.00
06/21/2017 22:00,2,0.000,ALERT,211.70,295.76,59.970,1498096803,"274151322000085","219011344069620",0.00,18.00,0,293.96,297.87,0.0,0.0,0.000,963079.0,963079.0,10760,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498096807,2132511.00
06/21/2017 22:00,2,0.000,ALERT,213.06,297.87,59.949,1498096803,"201051344000633","219011344069620",0.00,16.00,0,293.96,299.37,0.0,0.0,0.000,736199.8,736199.8,10863,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498096809,2132512.00
06/21/2017 22:00,2,0.000,ALERT,212.83,298.47,59.959,1498096803,"201051344000469","219011344069620",0.00,15.50,0,294.86,299.37,0.0,0.0,0.000,739476.8,739476.8,10832,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498096811,2132513.00
06/21/2017 22:00,2,0.000,ALERT,211.70,297.26,59.959,1498096803,"201051344000646","219011344069620",0.00,15.80,0,294.26,298.77,0.0,0.0,0.000,734846.2,734846.2,10833,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498096813,2132514.00
06/21/2017 22:00,2,0.000,ALERT,211.48,295.76,59.965,1498096803,"274151322000052","219011344069620",0.00,17.80,0,293.66,298.17,0.0,0.0,0.000,1000930.5,1000930.5,10761,0,0,0,L,1151911521,0,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498096814,2132515.00
06/21/2017 22:00,2,0.000,ALERT,212.38,297.87,59.965,1498096803,"201051344000585","219011344069620",0.00,16.30,0,294.86,299.07,0.0,0.0,0.000,747308.8,747308.8,10832,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498096816,2132516.00
06/21/2017 22:00,2,0.000,ALERT,211.93,297.57,59.975,1498096803,"201051344001230","219011344069620",0.00,15.80,0,295.46,299.37,0.0,0.0,0.000,739496.3,739496.3,10841,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498096818,2132517.00
06/21/2017 22:00,2,0.000,ALERT,212.38,298.17,59.970,1498096803,"201051344000582","219011344069620",0.00,16.00,0,296.06,299.67,0.0,0.0,0.000,728916.3,728916.3,10823,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498096820,2132518.00
06/21/2017 22:00,2,0.000,ALERT,211.70,297.57,59.933,1498096803,"201051344000955","219011344069620",0.00,16.00,0,294.86,298.77,0.0,0.0,0.000,748249.3,748249.3,10844,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498096821,2132519.00
06/21/2017 22:00,2,0.000,ALERT,211.70,295.76,59.970,1498096803,"274151322000094","219011344069620",0.00,17.30,0,293.66,297.26,0.0,0.0,0.000,822625.1,822625.1,11038,0,0,0,L,1151911521,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498096823,2132520.00
06/21/2017 22:00,2,0.000,ALERT,212.61,299.07,59.981,1498096803,"201051344000579","219011344069620",0.00,16.00,0,296.36,300.57,0.0,0.0,0.000,757650.3,757650.3,10827,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498096825,2132521.00
06/21/2017 22:00,2,0.000,ALERT,211.93,298.17,59.986,1498096803,"201051344000890","219011344069620",0.00,16.30,0,295.76,299.97,0.0,0.0,0.000,742257.9,742257.9,10836,0,0,0,L,1122011218,0,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498096827,2132522.00
06/21/2017 22:00,2,0.000,ALERT,212.16,297.26,59.996,1498096803,"201051344000438","219011344069620",0.00,15.80,0,295.16,299.37,0.0,0.0,0.000,744886.0,744886.0,10828,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498096829,2132523.00
06/21/2017 22:00,2,0.000,ALERT,212.16,296.66,59.970,1498096803,"201051344000417","219011344069620",0.00,16.00,0,294.26,298.47,0.0,0.0,0.000,679511.6,679511.6,10858,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498096830,2132524.00
06/21/2017 22:00,2,0.000,ALERT,211.70,296.96,60.002,1498096803,"274151322000083","219011344069620",0.00,17.50,0,294.26,298.47,0.0,0.0,0.000,990817.4,990817.4,10769,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498096832,2132525.00
06/21/2017 22:00,2,0.000,ALERT,212.16,295.46,59.938,1498096803,"274151322000076","219011344069620",0.00,17.50,0,293.96,298.17,0.0,0.0,0.000,1057005.8,1057005.8,10764,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498096834,2132526.00
06/21/2017 22:00,2,0.000,ALERT,212.61,299.07,59.981,1498096803,"201051344000868","219011344069620",0.00,16.00,0,296.36,300.57,0.0,0.0,0.000,737937.1,737937.1,10836,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498096836,2132527.00
06/21/2017 22:00,2,0.000,ALERT,211.70,297.26,59.970,1498096803,"274151322000095","219011344069620",0.00,17.30,0,295.16,298.77,0.0,0.0,0.000,1046793.0,1046793.0,10778,0,0,0,L,1151911521,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498096838,2132528.00
