ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/21/2017 22:00,2,0.000,ALERT,212.38,298.17,59.981,1498096803,"201051344000988","219011344069620",0.00,16.00,0,293.36,299.67,0.0,0.0,0.000,651676.9,651676.9,10831,0,0,0,L,1122011218,0,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498096840,2132529.00
06/21/2017 22:00,2,0.000,ALERT,212.16,297.26,59.975,1498096803,"201051344001025","219011344069620",0.00,15.80,0,294.56,299.67,0.0,0.0,0.000,744741.0,744741.0,10844,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498096842,2132530.00
06/21/2017 22:00,2,0.000,ALERT,212.16,298.17,59.970,1498096803,"201051344000458","219011344069620",0.00,17.00,0,295.46,300.87,0.0,0.0,0.000,749669.3,749669.3,10816,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498096843,2132531.00
06/21/2017 22:00,2,0.000,ALERT,213.06,297.87,59.975,1498096803,"201051344000853","219011344069620",0.00,15.80,0,296.06,300.27,0.0,0.0,0.000,750533.3,750533.3,10829,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498096845,2132532.00
06/21/2017 22:00,2,0.000,ALERT,212.61,297.87,59.986,1498096803,"201051344000685","219011344069620",0.00,15.80,0,295.16,298.77,0.0,0.0,0.000,744864.7,744864.7,10853,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498096847,2132533.00
06/21/2017 22:00,2,0.000,ALERT,212.16,296.96,59.981,1498096803,"201051344000917","219011344069620",0.00,17.00,0,293.96,298.47,0.0,0.0,0.000,741487.4,741487.4,10842,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498096849,2132534.00
06/21/2017 22:00,2,0.000,ALERT,212.38,297.87,59.975,1498096803,"201051344001145","219011344069620",0.00,15.80,0,295.76,299.67,0.0,0.0,0.000,749504.6,749504.6,10830,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498096851,2132535.00
06/21/2017 22:00,2,0.000,ALERT,212.16,296.96,59.981,1498096803,"201051344000651","219011344069620",0.00,15.80,0,294.86,298.47,0.0,0.0,0.000,738094.7,738094.7,10835,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498096852,2132536.00
06/21/2017 22:00,2,0.000,ALERT,211.25,296.06,59.986,1498096803,"274151322000088","219011344069620",0.00,17.80,0,293.96,297.87,0.0,0.0,0.000,950209.9,950209.9,10768,0,0,0,L,1151911521,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498096854,2132537.00
06/21/2017 22:00,2,0.000,ALERT,212.16,295.76,59.981,1498096803,"274151322000068","219011344069620",0.00,18.00,0,293.36,296.96,0.0,0.0,0.000,823137.2,823137.2,11052,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498096856,2132538.00
06/21/2017 22:00,2,0.000,ALERT,211.93,297.87,59.970,1498096803,"201051344001135","219011344069620",0.00,16.30,0,295.46,299.67,0.0,0.0,0.000,733530.3,733530.3,10822,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498096858,2132539.00
06/21/2017 22:00,2,0.000,ALERT,212.16,298.77,59.965,1498096803,"201051344000594","219011344069620",0.00,16.00,0,296.06,300.27,0.0,0.0,0.000,752586.8,752586.8,10829,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498096859,2132540.00
06/21/2017 22:00,2,0.000,ALERT,212.16,297.26,59.970,1498096803,"201051344001203","219011344069620",0.00,16.00,0,295.46,300.57,0.0,0.0,0.000,742973.3,742973.3,10862,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498096861,2132541.00
06/21/2017 22:00,2,0.000,ALERT,211.48,296.36,59.981,1498096803,"274151322000054","219011344069620",0.00,18.00,0,293.96,298.47,0.0,0.0,0.000,967229.6,967229.6,10751,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498096863,2132542.00
06/21/2017 22:00,2,0.000,ALERT,212.61,297.57,59.970,1498096803,"201051344000867","219011344069620",0.00,16.70,0,295.46,300.27,0.0,0.0,0.000,736780.3,736780.3,10857,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498096865,2132543.00
06/21/2017 22:00,2,0.000,ALERT,212.16,297.57,59.986,1498096803,"201051344001093","219011344069620",0.00,16.70,0,295.16,299.07,0.0,0.0,0.000,741354.7,741354.7,10849,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498096867,2132544.00
06/21/2017 22:00,2,0.000,ALERT,212.38,298.17,59.986,1498096803,"201051344000900","219011344069620",0.00,16.00,0,295.46,299.97,0.0,0.0,0.000,758312.2,758312.2,10837,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498096868,2132545.00
06/21/2017 22:00,2,0.000,ALERT,212.61,297.26,59.975,1498096803,"201051344000648","219011344069620",0.00,15.50,0,295.16,299.97,0.0,0.0,0.000,746546.2,746546.2,10824,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498096870,2132546.00
06/21/2017 22:00,2,0.000,ALERT,212.61,299.07,59.975,1498096803,"201051344000569","219011344069620",0.00,16.30,0,296.36,300.87,0.0,0.0,0.000,760441.1,760441.1,10806,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498096872,2132547.00
06/21/2017 22:00,2,0.000,ALERT,212.38,298.17,59.949,1498096803,"201051344000983","219011344069620",0.00,16.30,0,296.06,300.57,0.0,0.0,0.000,751005.2,751005.2,10830,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498096874,2132548.00
06/21/2017 22:00,2,0.000,ALERT,212.38,297.26,59.986,1498096803,"201051344001158","219011344069620",0.00,15.80,0,295.46,299.37,0.0,0.0,0.000,735995.4,735995.4,10832,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498096876,2132549.00
06/21/2017 22:00,2,0.000,ALERT,213.06,298.77,60.023,1498096803,"201051344000576","219011344069620",0.00,16.00,0,296.06,300.27,0.0,0.0,0.000,750538.3,750538.3,10834,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498096878,2132550.00
06/21/2017 22:00,2,0.000,ALERT,211.70,296.06,59.970,1498096803,"274151322000087","219011344069620",0.00,19.00,0,293.36,297.57,0.0,0.0,0.000,940910.8,940910.8,10923,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498096879,2132551.00
06/21/2017 22:15,2,0.000,ALERT,212.83,297.57,59.965,1498097704,"201051344000645","219011344069620",0.00,16.30,0,296.06,299.97,0.0,0.0,0.000,749490.5,749490.5,10822,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498097706,2132552.00
06/21/2017 22:15,2,0.000,ALERT,211.70,296.66,59.965,1498097704,"274151322000085","219011344069620",0.00,17.50,0,294.26,298.17,0.0,0.0,0.000,963079.0,963079.0,10762,0,0,0,L,1151911521,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498097707,2132553.00
06/21/2017 22:15,2,0.000,ALERT,212.83,296.96,59.965,1498097704,"201051344000633","219011344069620",0.00,15.50,0,294.26,299.37,0.0,0.0,0.000,736199.8,736199.8,10865,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498097709,2132554.00
06/21/2017 22:15,2,0.000,ALERT,212.38,297.57,59.965,1498097704,"201051344000469","219011344069620",0.00,15.30,0,295.16,299.67,0.0,0.0,0.000,739476.8,739476.8,10834,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498097711,2132555.00
06/21/2017 22:15,2,0.000,ALERT,211.70,296.96,59.965,1498097704,"201051344000646","219011344069620",0.00,15.50,0,294.86,299.07,0.0,0.0,0.000,734846.2,734846.2,10835,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498097713,2132556.00
06/21/2017 22:15,2,0.000,ALERT,211.48,296.96,59.959,1498097704,"274151322000052","219011344069620",0.00,17.00,0,293.66,298.47,0.0,0.0,0.000,1000930.5,1000930.5,10763,0,0,0,L,1151911521,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498097715,2132557.00
06/21/2017 22:15,2,0.000,ALERT,212.38,297.26,59.996,1498097704,"201051344000585","219011344069620",0.00,16.00,0,295.16,299.07,0.0,0.0,0.000,747308.8,747308.8,10834,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498097716,2132558.00
06/21/2017 22:15,2,0.000,ALERT,211.93,297.26,59.954,1498097704,"201051344001230","219011344069620",0.00,15.50,0,295.76,299.07,0.0,0.0,0.000,739496.3,739496.3,10843,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498097718,2132559.00
06/21/2017 22:15,2,0.000,ALERT,212.61,298.17,59.970,1498097704,"201051344000582","219011344069620",0.00,15.50,0,296.06,299.67,0.0,0.0,0.000,728916.3,728916.3,10825,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498097720,2132560.00
06/21/2017 22:15,2,0.000,ALERT,211.93,297.57,59.970,1498097704,"201051344000955","219011344069620",0.00,15.80,0,295.46,299.07,0.0,0.0,0.000,748249.3,748249.3,10846,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498097722,2132561.00
06/21/2017 22:15,2,0.000,ALERT,211.48,295.16,59.954,1498097704,"274151322000094","219011344069620",0.00,16.70,0,293.66,297.57,0.0,0.0,0.000,822625.1,822625.1,11040,0,0,0,L,1151911521,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498097724,2132562.00
06/21/2017 22:15,2,0.000,ALERT,212.38,298.17,59.928,1498097704,"201051344000579","219011344069620",0.00,15.80,0,296.66,300.87,0.0,0.0,0.000,757650.3,757650.3,10829,0,0,0,L,1122011218,0,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498097725,2132563.00
06/21/2017 22:15,2,0.000,ALERT,212.16,297.87,60.007,1498097704,"201051344000890","219011344069620",0.00,15.80,0,295.76,299.97,0.0,0.0,0.000,742257.9,742257.9,10838,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498097727,2132564.00
06/21/2017 22:15,2,0.000,ALERT,212.16,297.26,59.970,1498097704,"201051344000438","219011344069620",0.00,15.50,0,295.46,299.37,0.0,0.0,0.000,744886.0,744886.0,10830,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498097729,2132565.00
06/21/2017 22:15,2,0.000,ALERT,212.38,296.96,59.965,1498097704,"201051344000417","219011344069620",0.00,15.80,0,294.56,298.47,0.0,0.0,0.000,679511.6,679511.6,10860,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498097731,2132566.00
06/21/2017 22:15,2,0.000,ALERT,211.70,296.66,60.012,1498097704,"274151322000083","219011344069620",0.00,16.70,0,294.26,298.77,0.0,0.0,0.000,990817.4,990817.4,10771,0,0,0,L,1151911521,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498097733,2132567.00
06/21/2017 22:15,2,0.000,ALERT,211.70,296.36,59.933,1498097704,"274151322000076","219011344069620",0.00,17.00,0,293.96,298.47,0.0,0.0,0.000,1057005.8,1057005.8,10766,0,0,0,L,1151911521,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498097734,2132568.00
06/21/2017 22:15,2,0.000,ALERT,212.38,298.47,59.970,1498097704,"201051344000868","219011344069620",0.00,15.80,0,296.66,300.57,0.0,0.0,0.000,737937.1,737937.1,10838,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498097736,2132569.00
06/21/2017 22:15,2,0.000,ALERT,211.48,297.57,59.959,1498097704,"274151322000095","219011344069620",0.00,16.30,0,295.16,299.07,0.0,0.0,0.000,1046793.0,1046793.0,10780,0,0,0,L,1151911521,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498097738,2132570.00
06/21/2017 22:15,2,0.000,ALERT,212.38,297.87,59.959,1498097704,"201051344000988","219011344069620",0.00,15.80,0,293.66,299.67,0.0,0.0,0.000,651676.9,651676.9,10833,0,0,0,L,1122011218,0,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498097740,2132571.00
06/21/2017 22:15,2,0.000,ALERT,211.93,296.36,59.959,1498097704,"201051344001025","219011344069620",0.00,15.50,0,295.16,299.67,0.0,0.0,0.000,744741.0,744741.0,10846,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498097742,2132572.00
06/21/2017 22:15,2,0.000,ALERT,212.38,297.87,59.949,1498097704,"201051344000458","219011344069620",0.00,16.30,0,296.06,300.57,0.0,0.0,0.000,749669.3,749669.3,10818,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498097743,2132573.00
06/21/2017 22:15,2,0.000,ALERT,212.83,297.57,59.991,1498097704,"201051344000853","219011344069620",0.00,15.50,0,296.36,300.27,0.0,0.0,0.000,750533.3,750533.3,10831,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498097745,2132574.00
06/21/2017 22:15,2,0.000,ALERT,212.38,297.26,59.954,1498097704,"201051344000685","219011344069620",0.00,15.50,0,295.46,299.37,0.0,0.0,0.000,744864.7,744864.7,10855,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498097747,2132575.00
06/21/2017 22:15,2,0.000,ALERT,212.38,296.96,59.970,1498097704,"201051344000917","219011344069620",0.00,16.30,0,294.56,298.77,0.0,0.0,0.000,741487.4,741487.4,10844,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498097749,2132576.00
06/21/2017 22:15,2,0.000,ALERT,212.38,297.26,59.954,1498097704,"201051344001145","219011344069620",0.00,15.50,0,295.76,299.97,0.0,0.0,0.000,749504.6,749504.6,10832,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498097751,2132577.00
06/21/2017 22:15,2,0.000,ALERT,212.38,296.66,59.965,1498097704,"201051344000651","219011344069620",0.00,15.30,0,294.56,298.47,0.0,0.0,0.000,738094.7,738094.7,10837,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498097753,2132578.00
06/21/2017 22:15,2,0.000,ALERT,211.03,295.76,59.954,1498097704,"274151322000088","219011344069620",0.00,17.30,0,293.96,298.17,0.0,0.0,0.000,950209.9,950209.9,10770,0,0,0,L,1151911521,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498097754,2132579.00
06/21/2017 22:15,2,0.000,ALERT,212.16,295.16,59.959,1498097704,"274151322000068","219011344069620",0.00,17.50,0,293.36,297.26,0.0,0.0,0.000,823137.2,823137.2,11054,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498097756,2132580.00
06/21/2017 22:15,2,0.000,ALERT,211.93,297.26,59.954,1498097704,"201051344001135","219011344069620",0.00,15.80,0,295.76,299.67,0.0,0.0,0.000,733530.3,733530.3,10824,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498097758,2132581.00
06/21/2017 22:15,2,0.000,ALERT,212.16,298.17,59.954,1498097704,"201051344000594","219011344069620",0.00,15.80,0,295.76,299.97,0.0,0.0,0.000,752586.8,752586.8,10831,0,0,0,L,1122011218,0,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498097760,2132582.00
06/21/2017 22:15,2,0.000,ALERT,212.38,296.66,59.954,1498097704,"201051344001203","219011344069620",0.00,15.80,0,295.46,300.87,0.0,0.0,0.000,742973.3,742973.3,10864,0,0,0,L,1122011218,0,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498097761,2132583.00
06/21/2017 22:15,2,0.000,ALERT,211.48,296.96,59.970,1498097704,"274151322000054","219011344069620",0.00,17.50,0,293.96,298.77,0.0,0.0,0.000,967229.6,967229.6,10753,0,0,0,L,1151911521,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498097763,2132584.00
06/21/2017 22:15,2,0.000,ALERT,212.61,297.57,60.002,1498097704,"201051344000867","219011344069620",0.00,16.00,0,296.06,300.27,0.0,0.0,0.000,736780.3,736780.3,10859,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498097765,2132585.00
06/21/2017 22:15,2,0.000,ALERT,212.16,297.26,59.959,1498097704,"201051344001093","219011344069620",0.00,16.00,0,295.46,299.07,0.0,0.0,0.000,741354.7,741354.7,10851,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498097767,2132586.00
06/21/2017 22:15,2,0.000,ALERT,212.38,298.17,59.944,1498097704,"201051344000900","219011344069620",0.00,15.80,0,295.76,299.67,0.0,0.0,0.000,758312.2,758312.2,10839,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498097769,2132587.00
06/21/2017 22:15,2,0.000,ALERT,212.61,297.26,59.959,1498097704,"201051344000648","219011344069620",0.00,15.30,0,295.46,299.67,0.0,0.0,0.000,746546.2,746546.2,10826,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498097770,2132588.00
06/21/2017 22:15,2,0.000,ALERT,212.38,298.17,59.965,1498097704,"201051344000569","219011344069620",0.00,15.80,0,296.66,300.57,0.0,0.0,0.000,760441.1,760441.1,10808,0,0,0,L,1122011218,0,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498097772,2132589.00
06/21/2017 22:15,2,0.000,ALERT,212.61,298.47,59.965,1498097704,"201051344000983","219011344069620",0.00,15.80,0,296.36,300.27,0.0,0.0,0.000,751005.2,751005.2,10832,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498097774,2132590.00
06/21/2017 22:15,2,0.000,ALERT,212.38,297.57,59.965,1498097704,"201051344001158","219011344069620",0.00,15.30,0,295.46,299.07,0.0,0.0,0.000,735995.4,735995.4,10834,0,0,0,L,1122011218,0,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498097776,2132591.00
06/21/2017 22:15,2,0.000,ALERT,212.83,298.17,59.959,1498097704,"201051344000576","219011344069620",0.00,15.50,0,296.06,299.97,0.0,0.0,0.000,750538.3,750538.3,10836,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498097778,2132592.00
06/21/2017 22:15,2,0.000,ALERT,211.93,296.06,59.959,1498097704,"274151322000087","219011344069620",0.00,18.00,0,293.36,297.87,0.0,0.0,0.000,940910.8,940910.8,10925,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498097779,2132593.00
06/21/2017 22:30,2,0.000,ALERT,213.29,298.77,59.970,1498098603,"201051344000645","219011344069620",0.00,16.00,0,295.76,300.27,0.0,0.0,0.000,749490.5,749490.5,10824,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498098605,2132594.00
06/21/2017 22:30,2,0.000,ALERT,211.93,296.36,59.959,1498098603,"274151322000085","219011344069620",0.00,17.00,0,294.86,298.47,0.0,0.0,0.000,963079.0,963079.0,10764,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498098607,2132595.00
06/21/2017 22:30,2,0.000,ALERT,213.29,298.47,59.970,1498098603,"201051344000633","219011344069620",0.00,15.30,0,293.66,299.67,0.0,0.0,0.000,736199.8,736199.8,10867,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498098609,2132596.00
06/21/2017 22:30,2,0.000,ALERT,212.83,298.47,60.018,1498098603,"201051344000469","219011344069620",0.00,15.00,0,294.56,299.97,0.0,0.0,0.000,739476.8,739476.8,10836,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498098611,2132597.00
06/21/2017 22:30,2,0.000,ALERT,211.93,297.26,59.975,1498098603,"201051344000646","219011344069620",0.00,15.30,0,294.56,298.77,0.0,0.0,0.000,734846.2,734846.2,10837,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498098612,2132598.00
06/21/2017 22:30,2,0.000,ALERT,211.93,296.66,59.986,1498098603,"274151322000052","219011344069620",0.00,16.70,0,294.56,299.07,0.0,0.0,0.000,1000930.5,1000930.5,10765,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498098614,2132599.00
06/21/2017 22:30,2,0.000,ALERT,212.38,297.57,59.944,1498098603,"201051344000585","219011344069620",0.00,15.50,0,294.86,298.77,0.0,0.0,0.000,747308.8,747308.8,10836,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498098617,2132600.00
06/21/2017 22:30,2,0.000,ALERT,212.38,298.17,59.975,1498098603,"201051344001230","219011344069620",0.00,15.30,0,295.16,299.07,0.0,0.0,0.000,739496.3,739496.3,10845,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498098618,2132601.00
06/21/2017 22:30,2,0.000,ALERT,212.61,297.87,59.975,1498098603,"201051344000582","219011344069620",0.00,15.30,0,296.06,299.67,0.0,0.0,0.000,728916.3,728916.3,10827,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498098620,2132602.00
06/21/2017 22:30,2,0.000,ALERT,211.70,297.57,59.970,1498098603,"201051344000955","219011344069620",0.00,15.50,0,295.16,298.77,0.0,0.0,0.000,748249.3,748249.3,10848,0,0,0,L,1122011218,0,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498098622,2132603.00
06/21/2017 22:30,2,0.000,ALERT,212.16,296.06,59.991,1498098603,"274151322000094","219011344069620",0.00,16.00,0,294.26,297.87,0.0,0.0,0.000,822625.1,822625.1,11042,0,0,0,L,1151911521,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498098624,2132604.00
06/21/2017 22:30,2,0.000,ALERT,212.61,299.37,59.965,1498098603,"201051344000579","219011344069620",0.00,15.50,0,296.36,300.87,0.0,0.0,0.000,757650.3,757650.3,10831,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498098626,2132605.00
06/21/2017 22:30,2,0.000,ALERT,212.16,298.17,59.981,1498098603,"201051344000890","219011344069620",0.00,15.50,0,295.46,299.97,0.0,0.0,0.000,742257.9,742257.9,10840,0,0,0,L,1122011218,0,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498098628,2132606.00
06/21/2017 22:30,2,0.000,ALERT,212.38,297.57,59.959,1498098603,"201051344000438","219011344069620",0.00,15.30,0,295.46,299.07,0.0,0.0,0.000,744886.0,744886.0,10832,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498098629,2132607.00
06/21/2017 22:30,2,0.000,ALERT,212.38,296.66,59.981,1498098603,"201051344000417","219011344069620",0.00,15.50,0,294.56,298.47,0.0,0.0,0.000,679511.6,679511.6,10862,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498098631,2132608.00
06/21/2017 22:30,2,0.000,ALERT,211.93,297.57,59.991,1498098603,"274151322000083","219011344069620",0.00,16.30,0,294.86,299.07,0.0,0.0,0.000,990817.4,990817.4,10773,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498098633,2132609.00
06/21/2017 22:30,2,0.000,ALERT,212.38,296.06,59.975,1498098603,"274151322000076","219011344069620",0.00,16.30,0,294.56,298.77,0.0,0.0,0.000,1057005.8,1057005.8,10768,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498098635,2132610.00
06/21/2017 22:30,2,0.000,ALERT,212.61,299.07,59.975,1498098603,"201051344000868","219011344069620",0.00,15.50,0,296.36,300.87,0.0,0.0,0.000,737937.1,737937.1,10840,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498098636,2132611.00
06/21/2017 22:30,2,0.000,ALERT,212.16,297.57,60.007,1498098603,"274151322000095","219011344069620",0.00,16.00,0,295.76,299.37,0.0,0.0,0.000,1046793.0,1046793.0,10782,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498098638,2132612.00
06/21/2017 22:30,2,0.000,ALERT,212.61,298.77,59.975,1498098603,"201051344000988","219011344069620",0.00,15.50,0,293.66,299.97,0.0,0.0,0.000,651676.9,651676.9,10835,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498098640,2132613.00
06/21/2017 22:30,2,0.000,ALERT,211.93,296.66,59.975,1498098603,"201051344001025","219011344069620",0.00,15.00,0,294.86,299.37,0.0,0.0,0.000,744741.0,744741.0,10848,0,0,0,L,1122011218,0,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498098642,2132614.00
06/21/2017 22:30,2,0.000,ALERT,212.83,298.77,59.975,1498098603,"201051344000458","219011344069620",0.00,16.30,0,295.76,300.87,0.0,0.0,0.000,749669.3,749669.3,10820,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498098644,2132615.00
06/21/2017 22:30,2,0.000,ALERT,213.29,298.47,59.996,1498098603,"201051344000853","219011344069620",0.00,15.30,0,295.76,300.57,0.0,0.0,0.000,750533.3,750533.3,10833,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498098645,2132616.00
06/21/2017 22:30,2,0.000,ALERT,212.61,297.57,59.991,1498098603,"201051344000685","219011344069620",0.00,15.50,0,295.46,299.07,0.0,0.0,0.000,744864.7,744864.7,10857,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498098647,2132617.00
06/21/2017 22:30,2,0.000,ALERT,212.38,297.26,59.975,1498098603,"201051344000917","219011344069620",0.00,16.00,0,293.96,298.47,0.0,0.0,0.000,741487.4,741487.4,10846,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498098649,2132618.00
06/21/2017 22:30,2,0.000,ALERT,212.61,297.87,59.970,1498098603,"201051344001145","219011344069620",0.00,15.00,0,295.76,299.67,0.0,0.0,0.000,749504.6,749504.6,10834,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498098651,2132619.00
06/21/2017 22:30,2,0.000,ALERT,212.38,296.66,59.975,1498098603,"201051344000651","219011344069620",0.00,15.00,0,294.86,298.47,0.0,0.0,0.000,738094.7,738094.7,10839,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498098653,2132620.00
06/21/2017 22:30,2,0.000,ALERT,211.70,296.66,59.970,1498098603,"274151322000088","219011344069620",0.00,16.70,0,294.56,298.47,0.0,0.0,0.000,950209.9,950209.9,10772,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498098654,2132621.00
06/21/2017 22:30,2,0.000,ALERT,212.61,296.06,59.975,1498098603,"274151322000068","219011344069620",0.00,17.00,0,294.26,297.57,0.0,0.0,0.000,823137.2,823137.2,11056,0,0,0,L,1151911521,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498098656,2132622.00
06/21/2017 22:30,2,0.000,ALERT,211.93,297.26,59.944,1498098603,"201051344001135","219011344069620",0.00,15.30,0,295.16,299.37,0.0,0.0,0.000,733530.3,733530.3,10826,0,0,0,L,1122011218,0,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498098658,2132623.00
06/21/2017 22:30,2,0.000,ALERT,212.38,299.07,59.996,1498098603,"201051344000594","219011344069620",0.00,15.50,0,295.46,300.87,0.0,0.0,0.000,752586.8,752586.8,10833,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498098660,2132624.00
06/21/2017 22:30,2,0.000,ALERT,212.38,297.26,59.991,1498098603,"201051344001203","219011344069620",0.00,15.50,0,295.46,300.57,0.0,0.0,0.000,742973.3,742973.3,10866,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498098662,2132625.00
06/21/2017 22:30,2,0.000,ALERT,211.93,296.66,59.970,1498098603,"274151322000054","219011344069620",0.00,17.00,0,294.86,299.07,0.0,0.0,0.000,967229.6,967229.6,10755,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498098664,2132626.00
06/21/2017 22:30,2,0.000,ALERT,212.83,298.17,59.975,1498098603,"201051344000867","219011344069620",0.00,16.00,0,295.46,300.87,0.0,0.0,0.000,736780.3,736780.3,10861,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498098665,2132627.00
06/21/2017 22:30,2,0.000,ALERT,212.16,297.26,59.986,1498098603,"201051344001093","219011344069620",0.00,15.80,0,295.16,298.77,0.0,0.0,0.000,741354.7,741354.7,10853,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498098667,2132628.00
06/21/2017 22:30,2,0.000,ALERT,212.61,298.77,59.981,1498098603,"201051344000900","219011344069620",0.00,15.50,0,295.16,300.27,0.0,0.0,0.000,758312.2,758312.2,10841,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498098669,2132629.00
06/21/2017 22:30,2,0.000,ALERT,212.83,297.87,59.986,1498098603,"201051344000648","219011344069620",0.00,15.00,0,295.16,300.27,0.0,0.0,0.000,746546.2,746546.2,10828,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498098671,2132630.00
06/21/2017 22:30,2,0.000,ALERT,212.38,298.47,59.933,1498098603,"201051344000569","219011344069620",0.00,15.50,0,296.36,301.17,0.0,0.0,0.000,760441.1,760441.1,10810,0,0,0,L,1122011218,0,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498098672,2132631.00
06/21/2017 22:30,2,0.000,ALERT,212.61,298.47,59.986,1498098603,"201051344000983","219011344069620",0.00,15.50,0,296.36,300.87,0.0,0.0,0.000,751005.2,751005.2,10834,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498098674,2132632.00
06/21/2017 22:30,2,0.000,ALERT,212.83,298.47,59.986,1498098603,"201051344001158","219011344069620",0.00,15.00,0,295.16,299.67,0.0,0.0,0.000,735995.4,735995.4,10836,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498098676,2132633.00
06/21/2017 22:30,2,0.000,ALERT,212.83,298.77,59.959,1498098603,"201051344000576","219011344069620",0.00,15.30,0,296.36,300.57,0.0,0.0,0.000,750538.3,750538.3,10838,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498098678,2132634.00
06/21/2017 22:30,2,0.000,ALERT,212.16,296.96,59.981,1498098603,"274151322000087","219011344069620",0.00,17.50,0,294.26,298.17,0.0,0.0,0.000,940910.8,940910.8,10927,0,0,0,L,1151911521,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498098680,2132635.00
06/21/2017 22:45,2,0.000,ALERT,213.51,299.07,59.975,1498099503,"201051344000645","219011344069620",0.00,15.80,0,296.66,300.27,0.0,0.0,0.000,749490.5,749490.5,10826,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498099505,2132636.00
06/21/2017 22:45,2,0.000,ALERT,212.38,297.26,59.986,1498099503,"274151322000085","219011344069620",0.00,16.70,0,294.26,298.77,0.0,0.0,0.000,963079.0,963079.0,10766,0,0,0,L,1151911521,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498099507,2132637.00
06/21/2017 22:45,2,0.000,ALERT,213.29,298.77,59.922,1498099503,"201051344000633","219011344069620",0.00,15.00,0,294.86,299.67,0.0,0.0,0.000,736199.8,736199.8,10869,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498099509,2132638.00
06/21/2017 22:45,2,0.000,ALERT,213.06,299.07,59.975,1498099503,"201051344000469","219011344069620",0.00,14.70,0,295.46,299.97,0.0,0.0,0.000,739476.8,739476.8,10838,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498099511,2132639.00
06/21/2017 22:45,2,0.000,ALERT,212.16,297.87,59.944,1498099503,"201051344000646","219011344069620",0.00,15.30,0,294.86,299.37,0.0,0.0,0.000,734846.2,734846.2,10839,0,0,0,L,1122011218,0,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498099513,2132640.00
06/21/2017 22:45,2,0.000,ALERT,211.93,297.87,59.975,1498099503,"274151322000052","219011344069620",0.00,16.30,0,294.26,299.37,0.0,0.0,0.000,1000930.5,1000930.5,10767,0,0,0,L,1151911521,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498099514,2132641.00
06/21/2017 22:45,2,0.000,ALERT,212.83,298.47,60.018,1498099503,"201051344000585","219011344069620",0.00,15.50,0,295.16,299.37,0.0,0.0,0.000,747308.8,747308.8,10838,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498099516,2132642.00
06/21/2017 22:45,2,0.000,ALERT,212.38,298.47,59.970,1498099503,"201051344001230","219011344069620",0.00,15.30,0,295.76,299.67,0.0,0.0,0.000,739496.3,739496.3,10847,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498099518,2132643.00
06/21/2017 22:45,2,0.000,ALERT,212.83,298.77,59.975,1498099503,"201051344000582","219011344069620",0.00,15.00,0,296.36,300.27,0.0,0.0,0.000,728916.3,728916.3,10829,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498099520,2132644.00
06/21/2017 22:45,2,0.000,ALERT,212.16,298.17,59.970,1498099503,"201051344000955","219011344069620",0.00,15.50,0,295.46,299.37,0.0,0.0,0.000,748249.3,748249.3,10850,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498099522,2132645.00
06/21/2017 22:45,2,0.000,ALERT,211.93,296.36,60.002,1498099503,"274151322000094","219011344069620",0.00,16.00,0,294.26,298.17,0.0,0.0,0.000,822625.1,822625.1,11044,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498099523,2132646.00
06/21/2017 22:45,2,0.000,ALERT,212.83,299.37,59.965,1498099503,"201051344000579","219011344069620",0.00,15.50,0,297.26,301.17,0.0,0.0,0.000,757650.3,757650.3,10833,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498099525,2132647.00
06/21/2017 22:45,2,0.000,ALERT,212.38,298.47,59.970,1498099503,"201051344000890","219011344069620",0.00,15.50,0,296.06,300.57,0.0,0.0,0.000,742257.9,742257.9,10842,0,0,0,L,1122011218,0,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498099527,2132648.00
06/21/2017 22:45,2,0.000,ALERT,212.61,298.17,59.970,1498099503,"201051344000438","219011344069620",0.00,15.00,0,296.06,299.97,0.0,0.0,0.000,744886.0,744886.0,10834,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498099529,2132649.00
06/21/2017 22:45,2,0.000,ALERT,212.61,297.57,60.007,1498099503,"201051344000417","219011344069620",0.00,15.50,0,294.86,299.07,0.0,0.0,0.000,679511.6,679511.6,10864,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498099531,2132650.00
06/21/2017 22:45,2,0.000,ALERT,211.93,297.57,59.959,1498099503,"274151322000083","219011344069620",0.00,16.00,0,294.86,299.37,0.0,0.0,0.000,990817.4,990817.4,10775,0,0,0,L,1151911521,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498099532,2132651.00
06/21/2017 22:45,2,0.000,ALERT,212.38,296.36,59.981,1498099503,"274151322000076","219011344069620",0.00,16.00,0,294.26,299.07,0.0,0.0,0.000,1057005.8,1057005.8,10770,0,0,0,L,1151911521,0,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498099534,2132652.00
06/21/2017 22:45,2,0.000,ALERT,212.83,299.67,59.965,1498099503,"201051344000868","219011344069620",0.00,15.30,0,297.26,301.17,0.0,0.0,0.000,737937.1,737937.1,10842,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498099536,2132653.00
06/21/2017 22:45,2,0.000,ALERT,212.16,297.87,59.954,1498099503,"274151322000095","219011344069620",0.00,15.80,0,295.46,299.67,0.0,0.0,0.000,1046793.0,1046793.0,10784,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498099538,2132654.00
06/21/2017 22:45,2,0.000,ALERT,212.83,299.07,59.959,1498099503,"201051344000988","219011344069620",0.00,15.50,0,294.26,300.27,0.0,0.0,0.000,651676.9,651676.9,10837,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498099540,2132655.00
06/21/2017 22:45,2,0.000,ALERT,212.38,297.57,59.959,1498099503,"201051344001025","219011344069620",0.00,15.00,0,295.46,300.27,0.0,0.0,0.000,744741.0,744741.0,10850,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498099542,2132656.00
06/21/2017 22:45,2,0.000,ALERT,212.61,299.07,59.959,1498099503,"201051344000458","219011344069620",0.00,16.00,0,296.66,301.17,0.0,0.0,0.000,749669.3,749669.3,10822,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498099544,2132657.00
06/21/2017 22:45,2,0.000,ALERT,213.51,299.07,59.949,1498099503,"201051344000853","219011344069620",0.00,15.00,0,296.06,300.57,0.0,0.0,0.000,750533.3,750533.3,10835,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498099545,2132658.00
06/21/2017 22:45,2,0.000,ALERT,212.61,297.87,59.938,1498099503,"201051344000685","219011344069620",0.00,15.30,0,295.76,299.37,0.0,0.0,0.000,744864.7,744864.7,10859,0,0,0,L,1122011218,0,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498099547,2132659.00
06/21/2017 22:45,2,0.000,ALERT,212.61,297.57,59.970,1498099503,"201051344000917","219011344069620",0.00,16.00,0,294.26,299.07,0.0,0.0,0.000,741487.4,741487.4,10848,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498099549,2132660.00
06/21/2017 22:45,2,0.000,ALERT,212.61,298.17,59.970,1498099503,"201051344001145","219011344069620",0.00,15.00,0,296.36,300.27,0.0,0.0,0.000,749504.6,749504.6,10836,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498099551,2132661.00
06/21/2017 22:45,2,0.000,ALERT,212.38,296.96,59.949,1498099503,"201051344000651","219011344069620",0.00,15.00,0,295.16,299.07,0.0,0.0,0.000,738094.7,738094.7,10841,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498099553,2132662.00
06/21/2017 22:45,2,0.000,ALERT,211.70,297.26,59.928,1498099503,"274151322000088","219011344069620",0.00,16.30,0,294.26,298.77,0.0,0.0,0.000,950209.9,950209.9,10774,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498099555,2132663.00
06/21/2017 22:45,2,0.000,ALERT,212.83,296.66,59.944,1498099503,"274151322000068","219011344069620",0.00,16.70,0,293.96,297.87,0.0,0.0,0.000,823137.2,823137.2,11058,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498099557,2132664.00
06/21/2017 22:45,2,0.000,ALERT,211.93,297.57,59.970,1498099503,"201051344001135","219011344069620",0.00,15.30,0,295.76,299.97,0.0,0.0,0.000,733530.3,733530.3,10828,0,0,0,L,1122011218,0,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498099558,2132665.00
06/21/2017 22:45,2,0.000,ALERT,212.61,299.67,59.965,1498099503,"201051344000594","219011344069620",0.00,15.30,0,296.06,300.87,0.0,0.0,0.000,752586.8,752586.8,10835,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498099560,2132666.00
06/21/2017 22:45,2,0.000,ALERT,212.61,297.87,59.970,1498099503,"201051344001203","219011344069620",0.00,15.30,0,295.76,301.47,0.0,0.0,0.000,742973.3,742973.3,10868,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498099562,2132667.00
06/21/2017 22:45,2,0.000,ALERT,211.93,297.57,59.965,1498099503,"274151322000054","219011344069620",0.00,16.70,0,294.56,299.37,0.0,0.0,0.000,967229.6,967229.6,10757,0,0,0,L,1151911521,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498099564,2132668.00
06/21/2017 22:45,2,0.000,ALERT,213.29,299.07,60.007,1498099503,"201051344000867","219011344069620",0.00,15.80,0,296.06,300.87,0.0,0.0,0.000,736780.3,736780.3,10863,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498099565,2132669.00
06/21/2017 22:45,2,0.000,ALERT,212.61,297.87,60.012,1498099503,"201051344001093","219011344069620",0.00,15.80,0,295.46,299.37,0.0,0.0,0.000,741354.7,741354.7,10855,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498099567,2132670.00
06/21/2017 22:45,2,0.000,ALERT,212.83,298.77,59.975,1498099503,"201051344000900","219011344069620",0.00,15.30,0,296.36,300.27,0.0,0.0,0.000,758312.2,758312.2,10843,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498099569,2132671.00
06/21/2017 22:45,2,0.000,ALERT,213.29,298.77,59.959,1498099503,"201051344000648","219011344069620",0.00,15.00,0,295.76,300.57,0.0,0.0,0.000,746546.2,746546.2,10830,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498099571,2132672.00
