ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
06/21/2017 22:45,2,0.000,ALERT,212.83,299.67,59.965,1498099503,"201051344000569","219011344069620",0.00,15.50,0,296.66,301.17,0.0,0.0,0.000,760441.1,760441.1,10812,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498099573,2132673.00
06/21/2017 22:45,2,0.000,ALERT,212.83,299.07,59.959,1498099503,"201051344000983","219011344069620",0.00,15.50,0,296.66,300.87,0.0,0.0,0.000,751005.2,751005.2,10836,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498099575,2132674.00
06/21/2017 22:45,2,0.000,ALERT,213.06,298.77,59.959,1498099503,"201051344001158","219011344069620",0.00,15.00,0,295.46,299.97,0.0,0.0,0.000,735995.4,735995.4,10838,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498099576,2132675.00
06/21/2017 22:45,2,0.000,ALERT,213.29,299.37,59.954,1498099503,"201051344000576","219011344069620",0.00,15.30,0,296.36,300.57,0.0,0.0,0.000,750538.3,750538.3,10840,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498099578,2132676.00
06/21/2017 22:45,2,0.000,ALERT,212.16,296.66,59.949,1498099503,"274151322000087","219011344069620",0.00,17.30,0,293.96,298.47,0.0,0.0,0.000,940910.8,940910.8,10929,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498099580,2132677.00
06/21/2017 23:00,2,0.000,ALERT,213.29,298.77,59.975,1498100403,"201051344000645","219011344069620",0.00,15.50,0,296.96,300.87,0.0,0.0,0.000,749490.5,749490.5,10828,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498100405,2132678.00
06/21/2017 23:00,2,0.000,ALERT,212.38,297.57,59.917,1498100403,"274151322000085","219011344069620",0.00,16.30,0,295.46,299.07,0.0,0.0,0.000,963079.0,963079.0,10768,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498100407,2132679.00
06/21/2017 23:00,2,0.000,ALERT,213.74,299.07,59.970,1498100403,"201051344000633","219011344069620",0.00,15.00,0,295.46,300.27,0.0,0.0,0.000,736199.8,736199.8,10871,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498100409,2132680.00
06/21/2017 23:00,2,0.000,ALERT,212.83,298.77,59.965,1498100403,"201051344000469","219011344069620",0.00,14.70,0,296.06,300.87,0.0,0.0,0.000,739476.8,739476.8,10840,0,0,0,L,1122011218,0,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498100410,2132681.00
06/21/2017 23:00,2,0.000,ALERT,212.61,298.47,59.954,1498100403,"201051344000646","219011344069620",0.00,15.00,0,295.46,299.67,0.0,0.0,0.000,734846.2,734846.2,10841,0,0,0,L,1122011218,0,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498100412,2132682.00
06/21/2017 23:00,2,0.000,ALERT,211.93,297.87,59.959,1498100403,"274151322000052","219011344069620",0.00,16.00,0,294.86,299.37,0.0,0.0,0.000,1000930.5,1000930.5,10769,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498100414,2132683.00
06/21/2017 23:00,2,0.000,ALERT,212.83,298.47,59.991,1498100403,"201051344000585","219011344069620",0.00,15.50,0,295.76,299.97,0.0,0.0,0.000,747308.8,747308.8,10840,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498100416,2132684.00
06/21/2017 23:00,2,0.000,ALERT,212.83,299.07,59.938,1498100403,"201051344001230","219011344069620",0.00,15.00,0,296.36,299.97,0.0,0.0,0.000,739496.3,739496.3,10849,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498100418,2132685.00
06/21/2017 23:00,2,0.000,ALERT,213.29,299.37,59.970,1498100403,"201051344000582","219011344069620",0.00,15.00,0,296.96,300.57,0.0,0.0,0.000,728916.3,728916.3,10831,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498100420,2132686.00
06/21/2017 23:00,2,0.000,ALERT,212.16,298.17,59.970,1498100403,"201051344000955","219011344069620",0.00,15.30,0,296.06,299.67,0.0,0.0,0.000,748249.3,748249.3,10852,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498100421,2132687.00
06/21/2017 23:00,2,0.000,ALERT,212.38,297.26,59.965,1498100403,"274151322000094","219011344069620",0.00,15.80,0,294.86,298.47,0.0,0.0,0.000,822625.1,822625.1,11046,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498100423,2132688.00
06/21/2017 23:00,2,0.000,ALERT,213.06,299.97,59.965,1498100403,"201051344000579","219011344069620",0.00,15.30,0,297.87,301.47,0.0,0.0,0.000,757650.3,757650.3,10835,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498100425,2132689.00
06/21/2017 23:00,2,0.000,ALERT,212.61,299.07,59.965,1498100403,"201051344000890","219011344069620",0.00,15.50,0,296.96,300.87,0.0,0.0,0.000,742257.9,742257.9,10844,0,0,0,L,1122011218,0,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498100427,2132690.00
06/21/2017 23:00,2,0.000,ALERT,212.83,298.47,60.007,1498100403,"201051344000438","219011344069620",0.00,15.00,0,296.36,300.27,0.0,0.0,0.000,744886.0,744886.0,10836,0,0,0,L,1122011218,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498100428,2132691.00
06/21/2017 23:00,2,0.000,ALERT,212.83,297.87,59.975,1498100403,"201051344000417","219011344069620",0.00,15.30,0,295.46,299.37,0.0,0.0,0.000,679511.6,679511.6,10866,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498100430,2132692.00
06/21/2017 23:00,2,0.000,ALERT,212.16,297.87,59.954,1498100403,"274151322000083","219011344069620",0.00,15.80,0,295.46,299.37,0.0,0.0,0.000,990817.4,990817.4,10777,0,0,0,L,1151911521,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498100432,2132693.00
06/21/2017 23:00,2,0.000,ALERT,212.83,297.57,59.949,1498100403,"274151322000076","219011344069620",0.00,16.00,0,295.16,299.37,0.0,0.0,0.000,1057005.8,1057005.8,10772,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498100434,2132694.00
06/21/2017 23:00,2,0.000,ALERT,212.83,299.67,59.907,1498100403,"201051344000868","219011344069620",0.00,15.30,0,297.26,301.47,0.0,0.0,0.000,737937.1,737937.1,10844,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498100436,2132695.00
06/21/2017 23:00,2,0.000,ALERT,211.93,298.47,59.954,1498100403,"274151322000095","219011344069620",0.00,15.50,0,296.36,299.67,0.0,0.0,0.000,1046793.0,1046793.0,10786,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498100437,2132696.00
06/21/2017 23:00,2,0.000,ALERT,212.83,298.77,59.959,1498100403,"201051344000988","219011344069620",0.00,15.30,0,294.86,300.87,0.0,0.0,0.000,651676.9,651676.9,10839,0,0,0,L,1122011218,0,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498100439,2132697.00
06/21/2017 23:00,2,0.000,ALERT,212.61,297.87,59.954,1498100403,"201051344001025","219011344069620",0.00,15.00,0,295.46,300.57,0.0,0.0,0.000,744741.0,744741.0,10852,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498100441,2132698.00
06/21/2017 23:00,2,0.000,ALERT,212.61,298.77,59.949,1498100403,"201051344000458","219011344069620",0.00,16.00,0,296.96,301.77,0.0,0.0,0.000,749669.3,749669.3,10824,0,0,0,L,1122011218,0,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498100443,2132699.00
06/21/2017 23:00,2,0.000,ALERT,213.51,299.07,59.959,1498100403,"201051344000853","219011344069620",0.00,15.00,0,297.26,301.17,0.0,0.0,0.000,750533.3,750533.3,10837,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498100445,2132700.00
06/21/2017 23:00,2,0.000,ALERT,213.06,298.47,59.959,1498100403,"201051344000685","219011344069620",0.00,15.30,0,295.76,299.97,0.0,0.0,0.000,744864.7,744864.7,10861,0,0,0,L,1122011218,0,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498100446,2132701.00
06/21/2017 23:00,2,0.000,ALERT,212.83,297.87,59.954,1498100403,"201051344000917","219011344069620",0.00,15.80,0,294.56,299.37,0.0,0.0,0.000,741487.4,741487.4,10850,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498100448,2132702.00
06/21/2017 23:00,2,0.000,ALERT,213.29,298.77,59.954,1498100403,"201051344001145","219011344069620",0.00,15.00,0,296.36,300.57,0.0,0.0,0.000,749504.6,749504.6,10838,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498100450,2132703.00
06/21/2017 23:00,2,0.000,ALERT,212.83,297.57,59.959,1498100403,"201051344000651","219011344069620",0.00,14.70,0,295.16,299.67,0.0,0.0,0.000,738094.7,738094.7,10843,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498100452,2132704.00
06/21/2017 23:00,2,0.000,ALERT,211.70,296.96,59.912,1498100403,"274151322000088","219011344069620",0.00,16.30,0,295.16,299.07,0.0,0.0,0.000,950209.9,950209.9,10776,0,0,0,L,1151911521,0,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498100454,2132705.00
06/21/2017 23:00,2,0.000,ALERT,212.61,296.66,59.970,1498100403,"274151322000068","219011344069620",0.00,16.70,0,294.56,298.17,0.0,0.0,0.000,823137.2,823137.2,11060,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498100456,2132706.00
06/21/2017 23:00,2,0.000,ALERT,212.16,298.17,59.954,1498100403,"201051344001135","219011344069620",0.00,15.00,0,295.76,300.27,0.0,0.0,0.000,733530.3,733530.3,10830,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498100457,2132707.00
06/21/2017 23:00,2,0.000,ALERT,212.61,299.67,60.007,1498100403,"201051344000594","219011344069620",0.00,15.30,0,296.96,301.47,0.0,0.0,0.000,752586.8,752586.8,10837,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498100459,2132708.00
06/21/2017 23:00,2,0.000,ALERT,213.06,298.47,59.959,1498100403,"201051344001203","219011344069620",0.00,15.30,0,296.06,301.77,0.0,0.0,0.000,742973.3,742973.3,10870,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498100461,2132709.00
06/21/2017 23:00,2,0.000,ALERT,211.93,297.57,59.949,1498100403,"274151322000054","219011344069620",0.00,16.70,0,295.16,299.37,0.0,0.0,0.000,967229.6,967229.6,10759,0,0,0,L,1151911521,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498100463,2132710.00
06/21/2017 23:00,2,0.000,ALERT,213.06,298.77,59.944,1498100403,"201051344000867","219011344069620",0.00,15.80,0,296.66,301.47,0.0,0.0,0.000,736780.3,736780.3,10865,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498100465,2132711.00
06/21/2017 23:00,2,0.000,ALERT,213.06,298.77,60.002,1498100403,"201051344001093","219011344069620",0.00,15.50,0,295.76,299.67,0.0,0.0,0.000,741354.7,741354.7,10857,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498100466,2132712.00
06/21/2017 23:00,2,0.000,ALERT,212.83,299.07,59.917,1498100403,"201051344000900","219011344069620",0.00,15.30,0,296.66,300.87,0.0,0.0,0.000,758312.2,758312.2,10845,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498100468,2132713.00
06/21/2017 23:00,2,0.000,ALERT,213.29,298.77,59.922,1498100403,"201051344000648","219011344069620",0.00,14.70,0,296.36,300.87,0.0,0.0,0.000,746546.2,746546.2,10832,0,0,0,L,1122011218,0,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498100470,2132714.00
06/21/2017 23:00,2,0.000,ALERT,213.06,299.67,59.996,1498100403,"201051344000569","219011344069620",0.00,15.30,0,297.57,301.77,0.0,0.0,0.000,760441.1,760441.1,10814,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498100472,2132715.00
06/21/2017 23:00,2,0.000,ALERT,212.83,299.37,59.959,1498100403,"201051344000983","219011344069620",0.00,15.30,0,297.26,301.47,0.0,0.0,0.000,751005.2,751005.2,10838,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498100474,2132716.00
06/21/2017 23:00,2,0.000,ALERT,213.06,299.07,60.007,1498100403,"201051344001158","219011344069620",0.00,14.70,0,296.36,300.57,0.0,0.0,0.000,735995.4,735995.4,10840,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498100475,2132717.00
06/21/2017 23:00,2,0.000,ALERT,213.74,299.97,59.959,1498100403,"201051344000576","219011344069620",0.00,15.30,0,297.26,301.17,0.0,0.0,0.000,750538.3,750538.3,10842,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498100477,2132718.00
06/21/2017 23:00,2,0.000,ALERT,212.61,296.96,59.965,1498100403,"274151322000087","219011344069620",0.00,17.00,0,294.56,298.47,0.0,0.0,0.000,940910.8,940910.8,10931,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498100479,2132719.00
06/21/2017 23:15,2,0.000,ALERT,213.51,299.07,59.933,1498101303,"201051344000645","219011344069620",0.00,15.50,0,296.96,300.87,0.0,0.0,0.000,749490.5,749490.5,10830,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498101305,2132720.00
06/21/2017 23:15,2,0.000,ALERT,212.38,296.96,59.949,1498101303,"274151322000085","219011344069620",0.00,16.00,0,295.76,299.37,0.0,0.0,0.000,963079.0,963079.0,10770,0,0,0,L,1151911521,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498101307,2132721.00
06/21/2017 23:15,2,0.000,ALERT,213.51,298.47,60.007,1498101303,"201051344000633","219011344069620",0.00,15.00,0,295.16,300.27,0.0,0.0,0.000,736199.8,736199.8,10873,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498101309,2132722.00
06/21/2017 23:15,2,0.000,ALERT,213.06,299.07,59.965,1498101303,"201051344000469","219011344069620",0.00,14.70,0,296.06,300.57,0.0,0.0,0.000,739476.8,739476.8,10842,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498101311,2132723.00
06/21/2017 23:15,2,0.000,ALERT,212.16,297.87,59.959,1498101303,"201051344000646","219011344069620",0.00,15.00,0,295.76,299.97,0.0,0.0,0.000,734846.2,734846.2,10843,0,0,0,L,1122011218,0,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498101312,2132724.00
06/21/2017 23:15,2,0.000,ALERT,212.38,298.47,59.959,1498101303,"274151322000052","219011344069620",0.00,16.00,0,295.46,299.67,0.0,0.0,0.000,1000930.5,1000930.5,10771,0,0,0,L,1151911521,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498101314,2132725.00
06/21/2017 23:15,2,0.000,ALERT,212.83,298.77,59.970,1498101303,"201051344000585","219011344069620",0.00,15.30,0,296.06,300.27,0.0,0.0,0.000,747308.8,747308.8,10842,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498101316,2132726.00
06/21/2017 23:15,2,0.000,ALERT,212.61,298.47,59.970,1498101303,"201051344001230","219011344069620",0.00,15.30,0,296.96,300.27,0.0,0.0,0.000,739496.3,739496.3,10851,0,0,0,L,1122011218,0,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498101318,2132727.00
06/21/2017 23:15,2,0.000,ALERT,213.29,299.67,59.933,1498101303,"201051344000582","219011344069620",0.00,15.00,0,297.26,300.87,0.0,0.0,0.000,728916.3,728916.3,10833,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498101320,2132728.00
06/21/2017 23:15,2,0.000,ALERT,212.16,298.47,59.965,1498101303,"201051344000955","219011344069620",0.00,15.30,0,296.36,300.27,0.0,0.0,0.000,748249.3,748249.3,10854,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498101322,2132729.00
06/21/2017 23:15,2,0.000,ALERT,212.61,297.26,59.975,1498101303,"274151322000094","219011344069620",0.00,15.80,0,295.16,298.47,0.0,0.0,0.000,822625.1,822625.1,11048,0,0,0,L,1151911521,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498101323,2132730.00
06/21/2017 23:15,2,0.000,ALERT,213.06,299.67,59.949,1498101303,"201051344000579","219011344069620",0.00,15.50,0,297.87,301.47,0.0,0.0,0.000,757650.3,757650.3,10837,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498101325,2132731.00
06/21/2017 23:15,2,0.000,ALERT,212.38,298.47,59.959,1498101303,"201051344000890","219011344069620",0.00,15.50,0,297.26,301.47,0.0,0.0,0.000,742257.9,742257.9,10846,0,0,0,L,1122011218,0,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498101327,2132732.00
06/21/2017 23:15,2,0.000,ALERT,212.83,298.47,59.986,1498101303,"201051344000438","219011344069620",0.00,15.00,0,296.96,300.27,0.0,0.0,0.000,744886.0,744886.0,10838,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498101329,2132733.00
06/21/2017 23:15,2,0.000,ALERT,212.83,297.87,59.970,1498101303,"201051344000417","219011344069620",0.00,15.30,0,296.06,299.37,0.0,0.0,0.000,679511.6,679511.6,10868,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498101331,2132734.00
06/21/2017 23:15,2,0.000,ALERT,212.61,298.17,59.959,1498101303,"274151322000083","219011344069620",0.00,15.80,0,295.76,299.67,0.0,0.0,0.000,990817.4,990817.4,10779,0,0,0,L,1151911521,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498101333,2132735.00
06/21/2017 23:15,2,0.000,ALERT,213.29,298.17,59.959,1498101303,"274151322000076","219011344069620",0.00,15.80,0,295.76,299.37,0.0,0.0,0.000,1057005.8,1057005.8,10774,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498101334,2132736.00
06/21/2017 23:15,2,0.000,ALERT,213.06,299.97,59.959,1498101303,"201051344000868","219011344069620",0.00,15.30,0,297.57,301.77,0.0,0.0,0.000,737937.1,737937.1,10846,0,0,0,L,1122011218,0,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498101336,2132737.00
06/21/2017 23:15,2,0.000,ALERT,212.16,298.17,59.949,1498101303,"274151322000095","219011344069620",0.00,15.50,0,296.66,299.97,0.0,0.0,0.000,1046793.0,1046793.0,10788,0,0,0,L,1151911521,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498101338,2132738.00
06/21/2017 23:15,2,0.000,ALERT,212.83,299.07,59.959,1498101303,"201051344000988","219011344069620",0.00,15.30,0,294.56,300.87,0.0,0.0,0.000,651676.9,651676.9,10841,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498101340,2132739.00
06/21/2017 23:15,2,0.000,ALERT,212.38,297.26,59.954,1498101303,"201051344001025","219011344069620",0.00,14.70,0,296.06,300.57,0.0,0.0,0.000,744741.0,744741.0,10854,0,0,0,L,1122011218,0,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498101342,2132740.00
06/21/2017 23:15,2,0.000,ALERT,212.61,298.77,59.949,1498101303,"201051344000458","219011344069620",0.00,16.00,0,296.96,301.77,0.0,0.0,0.000,749669.3,749669.3,10826,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498101343,2132741.00
06/21/2017 23:15,2,0.000,ALERT,213.74,299.07,59.959,1498101303,"201051344000853","219011344069620",0.00,15.00,0,297.26,301.17,0.0,0.0,0.000,750533.3,750533.3,10839,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498101345,2132742.00
06/21/2017 23:15,2,0.000,ALERT,212.83,298.17,59.922,1498101303,"201051344000685","219011344069620",0.00,15.30,0,296.36,300.27,0.0,0.0,0.000,744864.7,744864.7,10863,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498101347,2132743.00
06/21/2017 23:15,2,0.000,ALERT,212.61,297.57,59.959,1498101303,"201051344000917","219011344069620",0.00,15.80,0,295.46,299.67,0.0,0.0,0.000,741487.4,741487.4,10852,0,0,0,L,1122011218,0,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498101349,2132744.00
06/21/2017 23:15,2,0.000,ALERT,213.06,298.77,59.959,1498101303,"201051344001145","219011344069620",0.00,15.00,0,296.96,300.87,0.0,0.0,0.000,749504.6,749504.6,10840,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498101351,2132745.00
06/21/2017 23:15,2,0.000,ALERT,212.61,297.57,59.986,1498101303,"201051344000651","219011344069620",0.00,14.70,0,296.06,299.67,0.0,0.0,0.000,738094.7,738094.7,10845,0,0,0,L,1122011218,0,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498101352,2132746.00
06/21/2017 23:15,2,0.000,ALERT,212.16,296.96,59.949,1498101303,"274151322000088","219011344069620",0.00,16.00,0,295.46,299.07,0.0,0.0,0.000,950209.9,950209.9,10778,0,0,0,L,1151911521,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498101354,2132747.00
06/21/2017 23:15,2,0.000,ALERT,213.29,296.96,59.959,1498101303,"274151322000068","219011344069620",0.00,16.30,0,295.16,298.47,0.0,0.0,0.000,823137.2,823137.2,11062,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498101356,2132748.00
06/21/2017 23:15,2,0.000,ALERT,212.38,297.87,59.954,1498101303,"201051344001135","219011344069620",0.00,15.30,0,296.66,300.57,0.0,0.0,0.000,733530.3,733530.3,10832,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498101358,2132749.00
06/21/2017 23:15,2,0.000,ALERT,212.61,299.37,59.954,1498101303,"201051344000594","219011344069620",0.00,15.00,0,296.96,301.47,0.0,0.0,0.000,752586.8,752586.8,10839,0,0,0,L,1122011218,0,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498101360,2132750.00
06/21/2017 23:15,2,0.000,ALERT,212.83,297.87,59.949,1498101303,"201051344001203","219011344069620",0.00,15.30,0,296.36,302.07,0.0,0.0,0.000,742973.3,742973.3,10872,0,0,0,L,1122011218,0,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498101361,2132751.00
06/21/2017 23:15,2,0.000,ALERT,212.16,298.47,59.938,1498101303,"274151322000054","219011344069620",0.00,16.30,0,295.46,299.97,0.0,0.0,0.000,967229.6,967229.6,10761,0,0,0,L,1151911521,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498101363,2132752.00
06/21/2017 23:15,2,0.000,ALERT,213.06,298.77,59.896,1498101303,"201051344000867","219011344069620",0.00,15.50,0,296.36,301.47,0.0,0.0,0.000,736780.3,736780.3,10867,0,0,0,L,1122011218,0,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498101365,2132753.00
06/21/2017 23:15,2,0.000,ALERT,212.61,298.17,59.954,1498101303,"201051344001093","219011344069620",0.00,15.80,0,296.36,299.97,0.0,0.0,0.000,741354.7,741354.7,10859,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498101367,2132754.00
06/21/2017 23:15,2,0.000,ALERT,212.83,298.77,59.949,1498101303,"201051344000900","219011344069620",0.00,15.30,0,296.96,300.87,0.0,0.0,0.000,758312.2,758312.2,10847,0,0,0,L,1122011218,0,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498101369,2132755.00
06/21/2017 23:15,2,0.000,ALERT,213.06,298.17,59.954,1498101303,"201051344000648","219011344069620",0.00,14.70,0,296.66,301.17,0.0,0.0,0.000,746546.2,746546.2,10834,0,0,0,L,1122011218,0,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498101370,2132756.00
06/21/2017 23:15,2,0.000,ALERT,212.83,299.37,59.949,1498101303,"201051344000569","219011344069620",0.00,15.30,0,297.87,301.77,0.0,0.0,0.000,760441.1,760441.1,10816,0,0,0,L,1122011218,0,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498101372,2132757.00
06/21/2017 23:15,2,0.000,ALERT,212.83,298.77,59.928,1498101303,"201051344000983","219011344069620",0.00,15.50,0,297.87,301.47,0.0,0.0,0.000,751005.2,751005.2,10840,0,0,0,L,1122011218,0,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498101374,2132758.00
06/21/2017 23:15,2,0.000,ALERT,212.83,298.17,59.949,1498101303,"201051344001158","219011344069620",0.00,14.70,0,296.66,300.57,0.0,0.0,0.000,735995.4,735995.4,10842,0,0,0,L,1122011218,0,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498101376,2132759.00
06/21/2017 23:15,2,0.000,ALERT,213.29,299.37,59.901,1498101303,"201051344000576","219011344069620",0.00,15.00,0,297.57,301.17,0.0,0.0,0.000,750538.3,750538.3,10844,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498101378,2132760.00
06/21/2017 23:15,2,0.000,ALERT,212.61,296.36,59.949,1498101303,"274151322000087","219011344069620",0.00,16.70,0,294.86,299.07,0.0,0.0,0.000,940910.8,940910.8,10933,0,0,0,L,1151911521,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498101380,2132761.00
06/21/2017 23:30,2,0.000,ALERT,213.96,299.67,59.986,1498102203,"201051344000645","219011344069620",0.00,15.80,0,296.96,301.77,0.0,0.0,0.000,749490.5,749490.5,10832,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498102205,2132762.00
06/21/2017 23:30,2,0.000,ALERT,213.29,299.37,59.975,1498102203,"274151322000085","219011344069620",0.00,16.00,0,295.46,300.27,0.0,0.0,0.000,963079.0,963079.0,10772,0,0,0,L,1151911521,0,123.14,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498102207,2132763.00
06/21/2017 23:30,2,0.000,ALERT,214.19,299.67,59.970,1498102203,"201051344000633","219011344069620",0.00,15.00,0,295.16,301.17,0.0,0.0,0.000,736199.8,736199.8,10875,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498102209,2132764.00
06/21/2017 23:30,2,0.000,ALERT,213.51,299.97,59.981,1498102203,"201051344000469","219011344069620",0.00,15.00,0,296.36,301.47,0.0,0.0,0.000,739476.8,739476.8,10844,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498102211,2132765.00
06/21/2017 23:30,2,0.000,ALERT,213.29,299.67,59.938,1498102203,"201051344000646","219011344069620",0.00,15.00,0,295.76,300.57,0.0,0.0,0.000,734846.2,734846.2,10845,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498102213,2132766.00
06/21/2017 23:30,2,0.000,ALERT,212.83,299.37,59.981,1498102203,"274151322000052","219011344069620",0.00,16.00,0,295.16,300.87,0.0,0.0,0.000,1000930.5,1000930.5,10773,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498102214,2132767.00
06/21/2017 23:30,2,0.000,ALERT,213.96,299.97,59.991,1498102203,"201051344000585","219011344069620",0.00,15.50,0,296.06,300.87,0.0,0.0,0.000,747308.8,747308.8,10844,0,0,0,L,1122011218,0,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498102216,2132768.00
06/21/2017 23:30,2,0.000,ALERT,213.51,299.67,59.954,1498102203,"201051344001230","219011344069620",0.00,15.30,0,296.66,300.87,0.0,0.0,0.000,739496.3,739496.3,10853,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498102218,2132769.00
06/21/2017 23:30,2,0.000,ALERT,213.74,299.97,59.986,1498102203,"201051344000582","219011344069620",0.00,15.00,0,297.26,301.47,0.0,0.0,0.000,728916.3,728916.3,10835,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498102220,2132770.00
06/21/2017 23:30,2,0.000,ALERT,213.29,299.67,59.991,1498102203,"201051344000955","219011344069620",0.00,15.30,0,296.36,300.57,0.0,0.0,0.000,748249.3,748249.3,10856,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498102222,2132771.00
06/21/2017 23:30,2,0.000,ALERT,213.06,298.17,59.981,1498102203,"274151322000094","219011344069620",0.00,15.50,0,294.86,299.67,0.0,0.0,0.000,822625.1,822625.1,11050,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498102223,2132772.00
06/21/2017 23:30,2,0.000,ALERT,213.51,300.57,59.981,1498102203,"201051344000579","219011344069620",0.00,15.50,0,297.57,302.37,0.0,0.0,0.000,757650.3,757650.3,10839,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498102225,2132773.00
06/21/2017 23:30,2,0.000,ALERT,213.51,299.97,59.959,1498102203,"201051344000890","219011344069620",0.00,15.50,0,296.96,302.07,0.0,0.0,0.000,742257.9,742257.9,10848,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498102227,2132774.00
06/21/2017 23:30,2,0.000,ALERT,213.51,299.07,59.981,1498102203,"201051344000438","219011344069620",0.00,15.00,0,296.66,301.17,0.0,0.0,0.000,744886.0,744886.0,10840,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498102229,2132775.00
06/21/2017 23:30,2,0.000,ALERT,213.51,298.77,59.986,1498102203,"201051344000417","219011344069620",0.00,15.30,0,295.76,300.27,0.0,0.0,0.000,679511.6,679511.6,10870,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498102230,2132776.00
06/21/2017 23:30,2,0.000,ALERT,213.29,299.97,60.007,1498102203,"274151322000083","219011344069620",0.00,15.80,0,295.46,300.57,0.0,0.0,0.000,990817.4,990817.4,10781,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498102232,2132777.00
06/21/2017 23:30,2,0.000,ALERT,213.74,298.47,59.970,1498102203,"274151322000076","219011344069620",0.00,15.80,0,295.16,300.57,0.0,0.0,0.000,1057005.8,1057005.8,10776,0,0,0,L,1151911521,0,122.46,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498102234,2132778.00
06/21/2017 23:30,2,0.000,ALERT,213.51,300.57,59.981,1498102203,"201051344000868","219011344069620",0.00,15.30,0,297.87,302.37,0.0,0.0,0.000,737937.1,737937.1,10848,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498102236,2132779.00
06/21/2017 23:30,2,0.000,ALERT,213.29,299.97,60.002,1498102203,"274151322000095","219011344069620",0.00,15.50,0,296.66,301.17,0.0,0.0,0.000,1046793.0,1046793.0,10790,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498102238,2132780.00
06/21/2017 23:30,2,0.000,ALERT,213.51,300.27,59.981,1498102203,"201051344000988","219011344069620",0.00,15.50,0,294.86,301.47,0.0,0.0,0.000,651676.9,651676.9,10843,0,0,0,L,1122011218,0,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498102240,2132781.00
06/21/2017 23:30,2,0.000,ALERT,213.51,298.77,59.986,1498102203,"201051344001025","219011344069620",0.00,15.00,0,295.46,301.47,0.0,0.0,0.000,744741.0,744741.0,10856,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498102242,2132782.00
06/21/2017 23:30,2,0.000,ALERT,213.51,300.27,59.996,1498102203,"201051344000458","219011344069620",0.00,16.00,0,296.96,302.68,0.0,0.0,0.000,749669.3,749669.3,10828,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498102244,2132783.00
06/21/2017 23:30,2,0.000,ALERT,213.96,299.67,60.012,1498102203,"201051344000853","219011344069620",0.00,15.30,0,297.26,302.07,0.0,0.0,0.000,750533.3,750533.3,10841,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498102245,2132784.00
06/21/2017 23:30,2,0.000,ALERT,213.96,299.37,59.986,1498102203,"201051344000685","219011344069620",0.00,15.30,0,296.06,300.87,0.0,0.0,0.000,744864.7,744864.7,10865,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498102247,2132785.00
06/21/2017 23:30,2,0.000,ALERT,213.51,298.47,59.986,1498102203,"201051344000917","219011344069620",0.00,16.00,0,295.16,300.27,0.0,0.0,0.000,741487.4,741487.4,10854,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498102249,2132786.00
06/21/2017 23:30,2,0.000,ALERT,213.74,299.37,59.975,1498102203,"201051344001145","219011344069620",0.00,15.00,0,296.66,301.77,0.0,0.0,0.000,749504.6,749504.6,10842,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498102251,2132787.00
06/21/2017 23:30,2,0.000,ALERT,213.74,298.77,59.991,1498102203,"201051344000651","219011344069620",0.00,14.70,0,295.76,300.27,0.0,0.0,0.000,738094.7,738094.7,10847,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498102253,2132788.00
06/21/2017 23:30,2,0.000,ALERT,212.61,298.47,59.970,1498102203,"274151322000088","219011344069620",0.00,16.00,0,295.46,300.27,0.0,0.0,0.000,950209.9,950209.9,10780,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498102254,2132789.00
06/21/2017 23:30,2,0.000,ALERT,213.74,297.87,59.981,1498102203,"274151322000068","219011344069620",0.00,16.30,0,294.86,299.37,0.0,0.0,0.000,823137.2,823137.2,11064,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498102256,2132790.00
06/21/2017 23:30,2,0.000,ALERT,213.29,299.07,59.981,1498102203,"201051344001135","219011344069620",0.00,15.30,0,296.06,301.17,0.0,0.0,0.000,733530.3,733530.3,10834,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498102258,2132791.00
06/21/2017 23:30,2,0.000,ALERT,213.29,300.87,59.981,1498102203,"201051344000594","219011344069620",0.00,15.30,0,296.66,302.37,0.0,0.0,0.000,752586.8,752586.8,10841,0,0,0,L,1122011218,0,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498102260,2132792.00
06/21/2017 23:30,2,0.000,ALERT,213.51,298.77,59.970,1498102203,"201051344001203","219011344069620",0.00,15.30,0,296.06,302.68,0.0,0.0,0.000,742973.3,742973.3,10874,0,0,0,L,1122011218,0,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498102261,2132793.00
06/21/2017 23:30,2,0.000,ALERT,213.06,299.37,59.970,1498102203,"274151322000054","219011344069620",0.00,16.30,0,295.16,300.87,0.0,0.0,0.000,967229.6,967229.6,10763,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498102263,2132794.00
06/21/2017 23:30,2,0.000,ALERT,213.74,299.67,59.959,1498102203,"201051344000867","219011344069620",0.00,15.80,0,296.06,302.37,0.0,0.0,0.000,736780.3,736780.3,10869,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498102265,2132795.00
06/21/2017 23:30,2,0.000,ALERT,213.51,299.37,59.965,1498102203,"201051344001093","219011344069620",0.00,15.80,0,296.36,300.87,0.0,0.0,0.000,741354.7,741354.7,10861,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498102267,2132796.00
06/21/2017 23:30,2,0.000,ALERT,213.51,300.27,59.965,1498102203,"201051344000900","219011344069620",0.00,15.30,0,296.66,301.77,0.0,0.0,0.000,758312.2,758312.2,10849,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498102269,2132797.00
06/21/2017 23:30,2,0.000,ALERT,213.51,299.37,59.959,1498102203,"201051344000648","219011344069620",0.00,15.00,0,296.36,301.77,0.0,0.0,0.000,746546.2,746546.2,10836,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498102270,2132798.00
06/21/2017 23:30,2,0.000,ALERT,213.51,300.57,60.007,1498102203,"201051344000569","219011344069620",0.00,15.50,0,297.26,302.68,0.0,0.0,0.000,760441.1,760441.1,10818,0,0,0,L,1122011218,0,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498102272,2132799.00
06/21/2017 23:30,2,0.000,ALERT,213.51,300.27,59.959,1498102203,"201051344000983","219011344069620",0.00,15.50,0,297.26,302.37,0.0,0.0,0.000,751005.2,751005.2,10842,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498102274,2132800.00
06/21/2017 23:30,2,0.000,ALERT,213.51,299.37,59.949,1498102203,"201051344001158","219011344069620",0.00,15.00,0,296.06,301.17,0.0,0.0,0.000,735995.4,735995.4,10844,0,0,0,L,1122011218,0,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498102276,2132801.00
06/21/2017 23:30,2,0.000,ALERT,213.96,300.57,59.928,1498102203,"201051344000576","219011344069620",0.00,15.30,0,296.66,302.07,0.0,0.0,0.000,750538.3,750538.3,10846,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498102278,2132802.00
06/21/2017 23:30,2,0.000,ALERT,213.06,298.47,59.949,1498102203,"274151322000087","219011344069620",0.00,16.70,0,294.86,299.97,0.0,0.0,0.000,940910.8,940910.8,10935,0,0,0,L,1151911521,0,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498102280,2132803.00
06/21/2017 23:45,2,0.000,ALERT,214.19,300.27,59.970,1498103103,"201051344000645","219011344069620",0.00,15.50,0,297.87,301.77,0.0,0.0,0.000,749490.5,749490.5,10834,0,0,0,L,1122011218,0,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498103105,2132804.00
06/21/2017 23:45,2,0.000,ALERT,213.06,298.17,59.959,1498103103,"274151322000085","219011344069620",0.00,16.00,0,296.96,300.57,0.0,0.0,0.000,963079.0,963079.0,10774,0,0,0,L,1151911521,0,122.91,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498103107,2132805.00
06/21/2017 23:45,2,0.000,ALERT,214.19,299.67,59.959,1498103103,"201051344000633","219011344069620",0.00,15.30,0,295.76,301.47,0.0,0.0,0.000,736199.8,736199.8,10877,0,0,0,L,1122011218,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498103109,2132806.00
06/21/2017 23:45,2,0.000,ALERT,213.74,300.27,59.970,1498103103,"201051344000469","219011344069620",0.00,15.00,0,297.26,301.47,0.0,0.0,0.000,739476.8,739476.8,10846,0,0,0,L,1122011218,0,121.55,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498103110,2132807.00
06/21/2017 23:45,2,0.000,ALERT,213.06,299.37,59.965,1498103103,"201051344000646","219011344069620",0.00,15.30,0,296.96,300.87,0.0,0.0,0.000,734846.2,734846.2,10847,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498103112,2132808.00
06/21/2017 23:45,2,0.000,ALERT,213.06,299.07,59.965,1498103103,"274151322000052","219011344069620",0.00,16.00,0,296.66,300.87,0.0,0.0,0.000,1000930.5,1000930.5,10775,0,0,0,L,1151911521,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498103114,2132809.00
06/21/2017 23:45,2,0.000,ALERT,213.74,299.97,59.970,1498103103,"201051344000585","219011344069620",0.00,15.30,0,296.96,301.17,0.0,0.0,0.000,747308.8,747308.8,10846,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498103116,2132810.00
06/21/2017 23:45,2,0.000,ALERT,213.29,299.67,59.954,1498103103,"201051344001230","219011344069620",0.00,15.30,0,297.57,301.47,0.0,0.0,0.000,739496.3,739496.3,10855,0,0,0,L,1122011218,0,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498103118,2132811.00
06/21/2017 23:45,2,0.000,ALERT,213.96,300.27,59.970,1498103103,"201051344000582","219011344069620",0.00,15.00,0,298.17,302.07,0.0,0.0,0.000,728916.3,728916.3,10837,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498103119,2132812.00
06/21/2017 23:45,2,0.000,ALERT,213.29,299.97,59.981,1498103103,"201051344000955","219011344069620",0.00,15.50,0,296.96,301.17,0.0,0.0,0.000,748249.3,748249.3,10858,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498103121,2132813.00
06/21/2017 23:45,2,0.000,ALERT,213.06,298.47,59.965,1498103103,"274151322000094","219011344069620",0.00,15.50,0,296.36,299.97,0.0,0.0,0.000,822625.1,822625.1,11052,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498103123,2132814.00
06/21/2017 23:45,2,0.000,ALERT,213.74,301.17,59.970,1498103103,"201051344000579","219011344069620",0.00,15.50,0,298.47,302.68,0.0,0.0,0.000,757650.3,757650.3,10841,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498103125,2132815.00
06/21/2017 23:45,2,0.000,ALERT,213.51,300.27,59.970,1498103103,"201051344000890","219011344069620",0.00,15.50,0,297.57,302.37,0.0,0.0,0.000,742257.9,742257.9,10850,0,0,0,L,1122011218,0,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498103127,2132816.00
06/21/2017 23:45,2,0.000,ALERT,213.51,299.37,59.970,1498103103,"201051344000438","219011344069620",0.00,15.00,0,297.57,301.47,0.0,0.0,0.000,744886.0,744886.0,10842,0,0,0,L,1122011218,0,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498103128,2132817.00
06/21/2017 23:45,2,0.000,ALERT,213.74,299.37,59.970,1498103103,"201051344000417","219011344069620",0.00,15.30,0,296.96,300.57,0.0,0.0,0.000,679511.6,679511.6,10872,0,0,0,L,1122011218,0,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498103130,2132818.00
06/21/2017 23:45,2,0.000,ALERT,213.29,299.37,59.933,1498103103,"274151322000083","219011344069620",0.00,15.80,0,297.26,300.87,0.0,0.0,0.000,990817.4,990817.4,10783,0,0,0,L,1151911521,0,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498103132,2132819.00
06/21/2017 23:45,2,0.000,ALERT,213.51,298.47,59.933,1498103103,"274151322000076","219011344069620",0.00,16.00,0,296.66,300.87,0.0,0.0,0.000,1057005.8,1057005.8,10778,0,0,0,L,1151911521,0,122.46,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498103134,2132820.00
06/21/2017 23:45,2,0.000,ALERT,213.74,301.47,59.933,1498103103,"201051344000868","219011344069620",0.00,15.30,0,298.77,302.68,0.0,0.0,0.000,737937.1,737937.1,10850,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498103136,2132821.00
06/21/2017 23:45,2,0.000,ALERT,213.06,299.67,59.928,1498103103,"274151322000095","219011344069620",0.00,15.50,0,297.87,301.47,0.0,0.0,0.000,1046793.0,1046793.0,10792,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498103137,2132822.00
06/21/2017 23:45,2,0.000,ALERT,213.51,300.57,59.975,1498103103,"201051344000988","219011344069620",0.00,15.50,0,295.76,301.77,0.0,0.0,0.000,651676.9,651676.9,10845,0,0,0,L,1122011218,0,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498103139,2132823.00
06/21/2017 23:45,2,0.000,ALERT,213.51,299.37,59.944,1498103103,"201051344001025","219011344069620",0.00,15.00,0,296.06,301.77,0.0,0.0,0.000,744741.0,744741.0,10858,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498103141,2132824.00
06/21/2017 23:45,2,0.000,ALERT,213.74,300.57,59.975,1498103103,"201051344000458","219011344069620",0.00,16.00,0,298.17,302.68,0.0,0.0,0.000,749669.3,749669.3,10830,0,0,0,L,1122011218,0,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498103143,2132825.00
06/21/2017 23:45,2,0.000,ALERT,214.41,300.57,59.975,1498103103,"201051344000853","219011344069620",0.00,15.30,0,297.87,302.07,0.0,0.0,0.000,750533.3,750533.3,10843,0,0,0,L,1122011218,0,122.68,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498103145,2132826.00
06/21/2017 23:45,2,0.000,ALERT,213.96,300.27,59.975,1498103103,"201051344000685","219011344069620",0.00,15.30,0,297.26,301.17,0.0,0.0,0.000,744864.7,744864.7,10867,0,0,0,L,1122011218,0,123.14,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498103146,2132827.00
06/21/2017 23:45,2,0.000,ALERT,213.51,299.07,59.975,1498103103,"201051344000917","219011344069620",0.00,16.00,0,296.06,300.57,0.0,0.0,0.000,741487.4,741487.4,10856,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498103148,2132828.00
06/21/2017 23:45,2,0.000,ALERT,213.96,300.27,60.002,1498103103,"201051344001145","219011344069620",0.00,15.30,0,297.57,302.07,0.0,0.0,0.000,749504.6,749504.6,10844,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498103150,2132829.00
06/21/2017 23:45,2,0.000,ALERT,213.96,299.37,59.991,1498103103,"201051344000651","219011344069620",0.00,14.70,0,296.36,300.87,0.0,0.0,0.000,738094.7,738094.7,10849,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498103152,2132830.00
06/21/2017 23:45,2,0.000,ALERT,212.61,299.07,59.975,1498103103,"274151322000088","219011344069620",0.00,16.00,0,296.96,300.57,0.0,0.0,0.000,950209.9,950209.9,10782,0,0,0,L,1151911521,0,122.68,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498103154,2132831.00
06/21/2017 23:45,2,0.000,ALERT,213.74,298.17,60.007,1498103103,"274151322000068","219011344069620",0.00,16.70,0,296.36,299.67,0.0,0.0,0.000,823137.2,823137.2,11066,0,0,0,L,1151911521,0,122.68,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498103155,2132832.00
06/21/2017 23:45,2,0.000,ALERT,213.51,299.67,59.975,1498103103,"201051344001135","219011344069620",0.00,15.30,0,297.26,301.77,0.0,0.0,0.000,733530.3,733530.3,10836,0,0,0,L,1122011218,0,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498103157,2132833.00
06/21/2017 23:45,2,0.000,ALERT,213.51,301.47,59.981,1498103103,"201051344000594","219011344069620",0.00,15.30,0,298.17,302.68,0.0,0.0,0.000,752586.8,752586.8,10843,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498103159,2132834.00
06/21/2017 23:45,2,0.000,ALERT,213.96,299.97,59.986,1498103103,"201051344001203","219011344069620",0.00,15.30,0,296.96,302.98,0.0,0.0,0.000,742973.3,742973.3,10876,0,0,0,L,1122011218,0,122.91,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498103161,2132835.00
06/21/2017 23:45,2,0.000,ALERT,213.06,299.07,59.975,1498103103,"274151322000054","219011344069620",0.00,16.30,0,296.96,301.17,0.0,0.0,0.000,967229.6,967229.6,10765,0,0,0,L,1151911521,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498103163,2132836.00
06/21/2017 23:45,2,0.000,ALERT,213.96,300.57,59.944,1498103103,"201051344000867","219011344069620",0.00,15.80,0,297.57,302.37,0.0,0.0,0.000,736780.3,736780.3,10871,0,0,0,L,1122011218,0,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498103165,2132837.00
06/21/2017 23:45,2,0.000,ALERT,213.74,300.27,59.975,1498103103,"201051344001093","219011344069620",0.00,15.80,0,297.26,301.17,0.0,0.0,0.000,741354.7,741354.7,10863,0,0,0,L,1122011218,0,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498103166,2132838.00
06/21/2017 23:45,2,0.000,ALERT,213.74,300.57,59.981,1498103103,"201051344000900","219011344069620",0.00,15.30,0,297.87,302.07,0.0,0.0,0.000,758312.2,758312.2,10851,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498103168,2132839.00
06/21/2017 23:45,2,0.000,ALERT,213.96,300.27,59.938,1498103103,"201051344000648","219011344069620",0.00,15.00,0,297.57,302.37,0.0,0.0,0.000,746546.2,746546.2,10838,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498103170,2132840.00
06/21/2017 23:45,2,0.000,ALERT,213.96,301.17,59.981,1498103103,"201051344000569","219011344069620",0.00,15.50,0,298.47,302.98,0.0,0.0,0.000,760441.1,760441.1,10820,0,0,0,L,1122011218,0,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498103172,2132841.00
06/21/2017 23:45,2,0.000,ALERT,213.74,300.87,59.975,1498103103,"201051344000983","219011344069620",0.00,15.50,0,298.47,302.68,0.0,0.0,0.000,751005.2,751005.2,10844,0,0,0,L,1122011218,0,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498103174,2132842.00
06/21/2017 23:45,2,0.000,ALERT,213.74,300.27,59.981,1498103103,"201051344001158","219011344069620",0.00,15.00,0,297.26,301.47,0.0,0.0,0.000,735995.4,735995.4,10846,0,0,0,L,1122011218,0,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498103176,2132843.00
06/21/2017 23:45,2,0.000,ALERT,214.19,301.17,59.981,1498103103,"201051344000576","219011344069620",0.00,15.30,0,298.17,302.37,0.0,0.0,0.000,750538.3,750538.3,10848,0,0,0,L,1122011218,0,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1498103177,2132844.00
06/21/2017 23:45,2,0.000,ALERT,213.29,298.47,59.949,1498103103,"274151322000087","219011344069620",0.00,16.70,0,296.36,300.27,0.0,0.0,0.000,940910.8,940910.8,10937,0,0,0,L,1151911521,0,122.68,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1498103179,2132845.00
